Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,55.4909775163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  02:00:00,55.5059492088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  03:00:00,55.5133251989,0.0,0.0,0.0,15.863942322,29.242365,6.08861971178,0.0,3.20568,2.88293971178
 01/01  04:00:00,55.5281559137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  05:00:00,55.7585568721,0.0,0.0,0.0,15.863942322,29.242365,6.08854757576,0.0,3.20568,2.88286757576
 01/01  06:00:00,55.7437702285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  07:00:00,55.7622706614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  08:00:00,49.9880440941,0.0,0.0,0.0,15.863942322,29.242365,6.08863568082,0.0,3.20568,2.88295568082
 01/01  09:00:00,47.1391073322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  10:00:00,47.1811979019,0.0,0.0,0.0,15.863942322,29.242365,6.09027256319,0.0,3.20568,2.88459256319
 01/01  11:00:00,47.202747464,0.0,0.0,0.0,15.863942322,29.242365,6.09015091645,0.0,3.20568,2.88447091645
 01/01  12:00:00,47.8896956773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  13:00:00,47.2091415528,0.0,0.0,0.0,15.863942322,29.242365,6.09027344229,0.0,3.20568,2.88459344229
 01/01  14:00:00,47.2479443646,0.0,0.0,0.0,15.863942322,29.242365,6.09015180245,0.0,3.20568,2.88447180245
 01/01  15:00:00,47.237938741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  16:00:00,47.205646049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  17:00:00,48.5273213052,0.0,0.0,0.0,15.863942322,29.242365,6.08855876151,0.0,3.20568,2.88287876151
 01/01  18:00:00,55.6528221053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  19:00:00,55.6297704719,0.0,0.0,0.0,15.863942322,29.242365,6.08864687188,0.0,3.20568,2.88296687188
 01/01  20:00:00,55.8419248907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  21:00:00,55.8051603863,0.0,0.0,0.0,15.863942322,29.242365,6.08857475578,0.0,3.20568,2.88289475578
 01/01  22:00:00,55.6560523636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  23:00:00,55.483174946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  24:00:00,56.1825032808,0.0,0.0,0.0,15.863942322,29.242365,6.08866282779,0.0,3.20568,2.88298282779
 01/02  01:00:00,55.4650954195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  02:00:00,55.4562918737,0.0,0.0,0.0,15.863942322,29.242365,6.09014399091,0.0,3.20568,2.88446399091
 01/02  03:00:00,55.4466162001,0.0,0.0,0.0,15.863942322,29.242365,6.09027065118,0.0,3.20568,2.88459065118
 01/02  04:00:00,55.4338330227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  05:00:00,55.6329105936,0.0,0.0,0.0,15.863942322,29.242365,6.09015262011,0.0,3.20568,2.88447262011
 01/02  06:00:00,55.610617319,0.0,0.0,0.0,15.863942322,29.242365,6.09027910019,0.0,3.20568,2.88459910019
 01/02  07:00:00,65.0098342177,7.62410615592,0.00220766703155,0.0,15.863942322,29.818365,318.34950194,315.12382194,3.20568,0.02
 01/02  08:00:00,123.899983973,7.62410615592,0.000972881386794,0.0,80.527626,29.818365,315.537273206,309.442915516,3.20568,2.88867769048
 01/02  09:00:00,166.294430951,7.62410615592,0.00457614444172,0.0,80.527626,75.0917375,248.226432158,212.607583054,24.0426,11.5762491045
 01/02  10:00:00,166.253482315,7.62410615592,0.00263401560389,0.0,80.527626,75.0917375,228.672798146,184.231714635,24.0426,20.3984835109
 01/02  11:00:00,170.131557915,7.62410615592,0.00159214419863,0.0,80.527626,79.0911225,219.105812534,169.548438127,32.0568,17.5005744072
 01/02  12:00:00,170.910155201,7.62410615592,0.0,0.0,80.527626,79.0911225,212.452648036,157.00454439,32.0568,23.3913036468
 01/02  13:00:00,170.250672619,7.62410615592,0.0,0.0,80.527626,79.0911225,212.181004664,153.755108174,32.0568,26.3690964897
 01/02  14:00:00,166.269688081,7.62410615592,0.0,0.0,80.527626,75.0917375,207.105939262,164.678873293,16.0284,26.3986659689
 01/02  15:00:00,166.349485338,7.67561019552,0.0,0.0,80.527626,75.0917375,198.989296054,165.474572352,16.0284,17.4863237023
 01/02  16:00:00,164.332636976,7.6402798252,0.0,0.0,80.527626,73.092045,195.242904557,171.609508968,3.20568,20.427715589
 01/02  17:00:00,165.625079424,7.62410615592,0.0,0.0,80.527626,73.092045,181.177465489,175.08296047,3.20568,2.88882501898
 01/02  18:00:00,129.50000695,7.62410615592,0.0,0.0,80.527626,29.818365,201.123862213,192.160841415,3.20568,5.75734079788
 01/02  19:00:00,129.511224272,7.62410615592,0.0,0.0,80.527626,29.818365,217.620076202,208.642382348,3.20568,5.77201385386
 01/02  20:00:00,129.73364766,7.62410615592,0.0,0.0,80.527626,29.818365,228.291587515,219.304491688,3.20568,5.78141582757
 01/02  21:00:00,129.723344122,7.62410615592,0.0,0.0,80.527626,29.818365,243.081086683,231.218730279,3.20568,8.65667640355
 01/02  22:00:00,55.4694123775,0.0,0.0,0.0,15.863942322,29.242365,8.98300390331,0.0,3.20568,5.77732390331
 01/02  23:00:00,55.366125332,0.0,0.0,0.0,15.863942322,29.242365,8.9661650028,0.0,3.20568,5.7604850028
 01/02  24:00:00,56.1584111847,0.0,0.0,0.0,15.863942322,29.242365,6.09369808914,0.0,3.20568,2.88801808914
 01/03  01:00:00,55.3949047254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  02:00:00,55.39763528,0.0,0.0,0.0,15.863942322,29.242365,6.09028776571,0.0,3.20568,2.88460776571
 01/03  03:00:00,55.3924417613,0.0,0.0,0.0,15.863942322,29.242365,6.09017324282,0.0,3.20568,2.88449324282
 01/03  04:00:00,55.3878432393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  05:00:00,56.4471314538,0.0,0.0,0.0,15.863942322,29.242365,6.09030355864,0.0,3.20568,2.88462355864
 01/03  06:00:00,56.2774522025,0.0,0.0,0.0,15.863942322,29.242365,6.09018884853,0.0,3.20568,2.88450884853
 01/03  07:00:00,65.6257917542,7.62410615592,0.00337403515187,0.0,15.863942322,29.818365,433.475612201,430.249932201,3.20568,0.02
 01/03  08:00:00,123.986918718,7.62410615592,0.00103999255935,0.0,80.527626,29.818365,339.920969688,333.826446209,3.20568,2.888843479
 01/03  09:00:00,166.126532762,7.62410615592,0.00475950613316,0.0,80.527626,75.0917375,249.233928602,213.61571418,24.0426,11.5756144227
 01/03  10:00:00,166.072549204,7.62410615592,0.00282791528911,0.0,80.527626,75.0917375,231.662419792,187.222025157,24.0426,20.3977946357
 01/03  11:00:00,170.190798926,7.62410615592,0.00170514074911,0.0,80.527626,79.0911225,242.891815406,190.418048664,32.0568,20.4169667419
 01/03  12:00:00,170.903211552,7.62410615592,0.0,0.0,80.527626,79.0911225,211.381350999,158.855452865,32.0568,20.4690981342
 01/03  13:00:00,170.078272112,7.62410615592,0.0,0.0,80.527626,79.0911225,212.005967491,153.579812151,32.0568,26.3693553393
 01/03  14:00:00,166.095570448,7.62410615592,0.0,0.0,80.527626,75.0917375,209.804068777,167.37477854,16.0284,26.4008902376
 01/03  15:00:00,166.09076657,7.62410615592,0.0,0.0,80.527626,75.0917375,200.368020256,166.850511365,16.0284,17.4891088918
 01/03  16:00:00,164.18491355,7.62410615592,0.0,0.0,80.527626,73.092045,202.068993699,178.435049463,3.20568,20.4282642356
 01/03  17:00:00,165.590593416,7.62410615592,0.0,0.0,80.527626,73.092045,185.405362417,179.310829485,3.20568,2.88885293284
 01/03  18:00:00,129.476678973,7.62410615592,0.0,0.0,80.527626,29.818365,206.920206876,197.95666672,3.20568,5.75786015583
 01/03  19:00:00,129.362976338,7.62410615592,0.0,0.0,80.527626,29.818365,211.217481927,202.238916025,3.20568,5.77288590199
 01/03  20:00:00,129.294796114,7.62410615592,0.0,0.0,80.527626,29.818365,220.280960449,208.412058334,3.20568,8.66322211529
 01/03  21:00:00,129.304366687,7.62410615592,0.0,0.0,80.527626,29.818365,222.00211924,213.018800966,3.20568,5.77763827384
 01/03  22:00:00,55.3654071393,0.0,0.0,0.0,15.863942322,29.242365,11.8619489099,0.0,3.20568,8.65626890986
 01/03  23:00:00,55.4094476821,0.0,0.0,0.0,15.863942322,29.242365,6.09628892456,0.0,3.20568,2.89060892456
 01/03  24:00:00,56.1857941752,0.0,0.0,0.0,15.863942322,29.242365,6.09373456034,0.0,3.20568,2.88805456034
 01/04  01:00:00,55.4418309729,0.0,0.0,0.0,15.863942322,29.242365,6.0902437257,0.0,3.20568,2.8845637257
 01/04  02:00:00,55.4351789735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  03:00:00,55.4218282296,0.0,0.0,0.0,15.863942322,29.242365,6.09037778957,0.0,3.20568,2.88469778957
 01/04  04:00:00,55.4100800902,0.0,0.0,0.0,15.863942322,29.242365,6.0902664049,0.0,3.20568,2.8845864049
 01/04  05:00:00,55.618455113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  06:00:00,55.5975852923,0.0,0.0,0.0,15.863942322,29.242365,6.08971321862,0.0,3.20568,2.88403321862
 01/04  07:00:00,65.2231765813,7.62410615592,0.00293340070413,0.0,15.863942322,29.818365,427.018010162,423.792330162,3.20568,0.02
 01/04  08:00:00,123.99622736,7.62410615592,0.00110829150189,0.0,80.527626,29.818365,348.351552606,339.388202658,3.20568,5.75766994819
 01/04  09:00:00,166.326040308,7.62410615592,0.00742569499836,0.0,80.527626,75.0917375,262.29725186,229.568979906,24.0426,8.68567195367
 01/04  10:00:00,166.350526545,7.62410615592,0.00306686755629,0.0,80.527626,75.0917375,241.017773097,196.578517378,24.0426,20.3966557197
 01/04  11:00:00,170.343386755,7.62410615592,0.0019540882731,0.0,80.527626,79.0911225,237.271878151,184.796359122,32.0568,20.4187190292
 01/04  12:00:00,170.913625836,7.62410615592,0.0,0.0,80.527626,79.0911225,207.379699969,151.93001731,32.0568,23.3928826593
 01/04  13:00:00,169.988588604,7.62410615592,0.0,0.0,80.527626,79.0911225,192.974417494,137.476616648,32.0568,23.4410008459
 01/04  14:00:00,165.821309124,7.62410615592,0.0,0.0,80.527626,75.0917375,175.328410077,132.896751861,16.0284,26.4032582168
 01/04  15:00:00,165.809149086,7.77847675623,0.0,0.0,80.527626,75.0917375,145.193675962,108.758480113,16.0284,20.406795849
 01/04  16:00:00,163.894708096,7.95370054205,0.0,0.0,80.527626,73.092045,125.276177829,101.642233552,3.20568,20.428264277
 01/04  17:00:00,164.87694254,7.62410615592,0.0,0.0,80.527626,73.092045,113.158546682,107.064147913,3.20568,2.88871876834
 01/04  18:00:00,128.802860833,7.62410615592,0.0,0.0,80.527626,29.818365,137.329231417,131.234875226,3.20568,2.88867619043
 01/04  19:00:00,128.868137212,7.62410615592,0.0,0.0,80.527626,29.818365,160.075423806,151.097120603,3.20568,5.77262320304
 01/04  20:00:00,129.123038361,7.62410615592,0.0,0.0,80.527626,29.818365,171.157706896,159.288796668,3.20568,8.66323022828
 01/04  21:00:00,129.172356822,7.62410615592,0.0,0.0,80.527626,29.818365,184.451230547,175.468381515,3.20568,5.77716903171
 01/04  22:00:00,55.5314098989,0.0,0.0,0.0,15.863942322,29.242365,11.8624901514,0.0,3.20568,8.65681015139
 01/04  23:00:00,55.4204627648,0.0,0.0,0.0,15.863942322,29.242365,6.09593982673,0.0,3.20568,2.89025982673
 01/04  24:00:00,56.1872587623,0.0,0.0,0.0,15.863942322,29.242365,6.09363935171,0.0,3.20568,2.88795935171
 01/05  01:00:00,55.4401397016,0.0,0.0,0.0,15.863942322,29.242365,6.09023723532,0.0,3.20568,2.88455723532
 01/05  02:00:00,55.4300036599,0.0,0.0,0.0,15.863942322,29.242365,6.090374939,0.0,3.20568,2.884694939
 01/05  03:00:00,55.4099615568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  04:00:00,55.3937845642,0.0,0.0,0.0,15.863942322,29.242365,6.09026680618,0.0,3.20568,2.88458680618
 01/05  05:00:00,55.6001806841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  06:00:00,55.5812746651,0.0,0.0,0.0,15.863942322,29.242365,6.09040424889,0.0,3.20568,2.88472424889
 01/05  07:00:00,65.2568865598,7.62410615592,0.00236288246466,0.0,15.863942322,29.818365,478.440123346,472.349827394,3.20568,2.88461595197
 01/05  08:00:00,123.982668009,7.62410615592,0.000741613952782,0.0,80.527626,29.818365,379.469918598,373.375581267,3.20568,2.88865733091
 01/05  09:00:00,166.280160422,7.62410615592,0.00544599478832,0.0,80.527626,75.0917375,295.062682101,259.443867695,24.0426,11.576214406
 01/05  10:00:00,166.292146604,7.62410615592,0.00225670211727,0.0,80.527626,75.0917375,255.322161834,213.794445483,24.0426,17.4851163509
 01/05  11:00:00,170.294614321,7.62410615592,0.00131322564907,0.0,80.527626,79.0911225,251.095419072,198.623108842,32.0568,20.4155102299
 01/05  12:00:00,171.056564532,7.62410615592,0.0,0.0,80.527626,79.0911225,227.177743476,171.726501784,32.0568,23.3944416918
 01/05  13:00:00,170.419339763,7.74982079599,0.0,0.0,80.527626,79.0911225,223.849891252,168.350774104,32.0568,23.4423171486
 01/05  14:00:00,166.334258683,7.64607017668,0.0,0.0,80.527626,75.0917375,225.735846434,183.301558129,16.0284,26.4058883043
 01/05  15:00:00,166.310395195,7.62410615592,0.0,0.0,80.527626,75.0917375,221.796835035,185.365064555,16.0284,20.4033704797
 01/05  16:00:00,164.286087774,7.62410615592,0.0,0.0,80.527626,73.092045,216.496421954,192.863041777,3.20568,20.4277001768
 01/05  17:00:00,165.60568557,7.62410615592,0.0,0.0,80.527626,73.092045,206.01264524,199.918152516,3.20568,2.88881272456
 01/05  18:00:00,129.502920309,7.62410615592,0.0,0.0,80.527626,29.818365,244.45188889,238.357436607,3.20568,2.8887722835
 01/05  19:00:00,129.515158708,7.62410615592,0.0,0.0,80.527626,29.818365,275.042485187,263.187862525,3.20568,8.64894266239
 01/05  20:00:00,129.740311963,7.62410615592,0.0,0.0,80.527626,29.818365,286.736441106,277.74738796,3.20568,5.78337314541
 01/05  21:00:00,129.734632295,7.62410615592,0.0,0.0,80.527626,29.818365,305.07356831,293.211508589,3.20568,8.6563797214
 01/05  22:00:00,55.4385714207,0.0,0.0,0.0,15.863942322,29.242365,8.98383957216,0.0,3.20568,5.77815957216
 01/05  23:00:00,55.3356114317,0.0,0.0,0.0,15.863942322,29.242365,8.96652511369,0.0,3.20568,5.76084511369
 01/05  24:00:00,56.1407529942,0.0,0.0,0.0,15.863942322,29.242365,6.0936119218,0.0,3.20568,2.8879319218
 01/06  01:00:00,55.3720430484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  02:00:00,59.0450673551,1.05812943146,2.60623566972,0.0,15.863942322,29.242365,6.91631475686,0.826120258151,3.20568,2.88451449871
 01/06  03:00:00,61.1917633093,1.76354905244,4.04862681742,0.0,15.863942322,29.242365,7.95295040774,1.86261348507,3.20568,2.88465692267
 01/06  04:00:00,59.8262540346,1.41083924195,3.04303743726,0.0,15.863942322,29.242365,5.19328500926,1.96760500926,3.20568,0.02
 01/06  05:00:00,61.8386345941,1.76354905244,3.63587132289,0.0,15.863942322,29.242365,10.7291572583,4.63892649978,3.20568,2.88455075851
 01/06  06:00:00,62.3399459576,3.20155402106,2.87013451506,0.0,15.863942322,29.242365,37.652240539,31.5618669192,3.20568,2.88469361984
 01/06  07:00:00,66.1605817018,7.62410615592,0.00231001005143,0.0,15.863942322,29.818365,673.681104877,670.455424877,3.20568,0.02
 01/06  08:00:00,124.207271649,7.62410615592,0.0,0.0,80.527626,29.818365,522.53096436,516.436471423,3.20568,2.88881293689
 01/06  09:00:00,166.341023625,7.62410615592,0.00452432122432,0.0,80.527626,75.0917375,419.241193727,383.62256787,24.0426,11.5760258573
 01/06  10:00:00,166.319662587,7.62410615592,0.00188722906694,0.0,80.527626,75.0917375,357.170308422,312.727947495,24.0426,20.3997609262
 01/06  11:00:00,170.304158777,7.62410615592,0.00103969945322,0.0,80.527626,79.0911225,331.11728497,278.640850707,32.0568,20.4196342636
 01/06  12:00:00,171.058808841,7.62410615592,0.0,0.0,80.527626,79.0911225,298.043195649,245.513747427,32.0568,20.4726482226
 01/06  13:00:00,170.283245911,7.62410615592,0.0,0.0,80.527626,79.0911225,291.680619671,233.248807864,32.0568,26.3750118068
 01/06  14:00:00,166.317913107,7.64465116554,0.0,0.0,80.527626,75.0917375,275.879731261,233.443677384,16.0284,26.4076538769
 01/06  15:00:00,166.367318552,7.69771863385,0.0,0.0,80.527626,75.0917375,254.250780978,219.43268763,16.0284,18.7896933483
 01/06  16:00:00,164.272607641,7.62428489878,0.0,0.0,80.527626,73.092045,242.706180416,217.452109039,3.20568,22.0483913769
 01/06  17:00:00,165.609906631,7.62410615592,0.0,0.0,80.527626,73.092045,246.686715315,240.592399714,3.20568,2.8886356007
 01/06  18:00:00,129.520798807,7.62410615592,0.0,0.0,80.527626,29.818365,303.367286637,297.273006585,3.20568,2.88860005244
 01/06  19:00:00,129.53860942,7.62410615592,0.0,0.0,80.527626,29.818365,337.124963834,328.14674044,3.20568,5.77254339399
 01/06  20:00:00,129.552319586,7.62410615592,0.0,0.0,80.527626,29.818365,354.14957205,342.279576363,3.20568,8.66431568781
 01/06  21:00:00,129.561784628,7.62410615592,0.0,0.0,80.527626,29.818365,361.373115592,352.3902541,3.20568,5.77718149156
 01/06  22:00:00,55.2727658541,0.0,0.0,0.0,15.863942322,29.242365,11.8630221481,0.0,3.20568,8.6573421481
 01/06  23:00:00,55.3269663859,0.0,0.0,0.0,15.863942322,29.242365,6.09595106203,0.0,3.20568,2.89027106203
 01/06  24:00:00,58.3507605415,0.636662930313,1.58173828404,0.0,15.863942322,29.242365,6.61348858541,0.519838644896,3.20568,2.88796994052
 01/07  01:00:00,60.0725408856,1.41083924195,3.29369110278,0.0,15.863942322,29.242365,7.54477933899,1.45608093026,3.20568,2.88301840873
 01/07  02:00:00,60.983229544,1.76354905244,3.84796046131,0.0,15.863942322,29.242365,5.99708827791,2.77140827791,3.20568,0.02
 01/07  03:00:00,59.7169320191,1.41083924195,2.93988249841,0.0,15.863942322,29.242365,9.47579253345,3.38722950956,3.20568,2.88288302389
 01/07  04:00:00,61.9621300643,3.00273001604,3.58854416084,0.0,15.863942322,29.242365,33.696523003,30.470843003,3.20568,0.02
 01/07  05:00:00,61.6393286469,3.20155402106,2.85283692018,0.0,15.863942322,29.242365,36.4050914961,33.1794114961,3.20568,0.02
 01/07  06:00:00,63.4919348206,4.37083067602,3.54042806003,0.0,15.863942322,29.242365,57.9515691278,51.8628986646,3.20568,2.88299046323
 01/07  07:00:00,61.8617476015,3.44747945419,2.82737781396,0.0,15.863942322,29.242365,47.9438654077,44.7181854077,3.20568,0.02
 01/07  08:00:00,56.4874416821,3.16746702537,3.51723782294,0.0,15.863942322,29.242365,40.4237612638,34.335063394,3.20568,2.88301786981
 01/07  09:00:00,51.3213078772,1.56842033209,2.82065249936,0.0,15.863942322,29.242365,14.8586109607,11.6329309607,3.20568,0.02
 01/07  10:00:00,52.2448737528,1.76354905244,3.53521921449,0.0,15.863942322,29.242365,17.6383374962,11.547973392,3.20568,2.8846841042
 01/07  11:00:00,51.1732629261,1.41083924195,2.83392938579,0.0,15.863942322,29.242365,11.1573346909,7.9316546909,3.20568,0.02
 01/07  12:00:00,52.9656326611,1.76354905244,3.55296523091,0.0,15.863942322,29.242365,14.4221979252,8.33185539109,3.20568,2.88466253408
 01/07  13:00:00,51.1755658164,1.41083924195,2.86300027951,0.0,15.863942322,29.242365,11.8621728147,5.77193234472,3.20568,2.88456046996
 01/07  14:00:00,50.1599537457,1.05812943146,2.16602963254,0.0,15.863942322,29.242365,6.99698978381,3.77130978381,3.20568,0.02
 01/07  15:00:00,50.1834829184,1.05812943146,2.17718008709,0.0,15.863942322,29.242365,6.78978185119,3.56410185119,3.20568,0.02
 01/07  16:00:00,51.0853986087,1.35623274223,2.79136328908,0.0,15.863942322,29.242365,10.8036015792,4.71495135658,3.20568,2.88297022263
 01/07  17:00:00,52.5511728941,1.41083924195,2.8693129383,0.0,15.863942322,29.242365,9.72666447215,6.50098447215,3.20568,0.02
 01/07  18:00:00,59.6725413064,1.41083924195,2.84362080315,0.0,15.863942322,29.242365,15.1058955819,9.01721838522,3.20568,2.88299719667
 01/07  19:00:00,60.7228040078,1.76354905244,3.53764225905,0.0,15.863942322,29.242365,16.6094801076,13.3838001076,3.20568,0.02
 01/07  20:00:00,60.006866004,1.54852601568,2.82673982531,0.0,15.863942322,29.242365,19.7852876051,13.6965833084,3.20568,2.88302429678
 01/07  21:00:00,62.2523719523,2.9836224202,3.64572686309,0.0,15.863942322,29.242365,32.9775214285,29.7518414285,3.20568,0.02
 01/07  22:00:00,61.7566888397,3.22781753608,3.01366470753,0.0,15.863942322,29.242365,44.4829966047,41.2573166047,3.20568,0.02
 01/07  23:00:00,62.8052657801,3.68558140666,3.7517904028,0.0,15.863942322,29.242365,54.8174651695,48.7288152685,3.20568,2.88296990102
 01/07  24:00:00,62.4144875943,3.3456099934,2.96967834446,0.0,15.863942322,29.242365,47.6984257717,44.4727457717,3.20568,0.02
 01/08  01:00:00,63.0236160317,3.8232681804,3.83216865888,0.0,15.863942322,29.242365,54.1552849167,48.066579013,3.20568,2.88302590369
 01/08  02:00:00,61.5658669096,3.12276347598,3.07867196994,0.0,15.863942322,29.242365,41.0858207484,37.8601407484,3.20568,0.02
 01/08  03:00:00,61.83866228,2.64935264407,3.81269282983,0.0,15.863942322,29.242365,33.8604372857,30.6347572857,3.20568,0.02
 01/08  04:00:00,60.4374460065,1.88358251238,3.17310199191,0.0,15.863942322,29.242365,24.6123231575,18.5236153863,3.20568,2.88302777119
 01/08  05:00:00,60.898674535,1.76354905244,3.53251050176,0.0,15.863942322,29.242365,20.6025387958,17.3768587958,3.20568,0.02
 01/08  06:00:00,61.2948983781,2.50317299418,3.21913191892,0.0,15.863942322,29.242365,31.5328080268,25.4441510957,3.20568,2.88297693109
 01/08  07:00:00,62.7797660329,3.3051537991,3.89600481469,0.0,15.863942322,29.242365,43.0585697436,39.8328897436,3.20568,0.02
 01/08  08:00:00,54.9624808004,2.13906174344,3.04054718549,0.0,15.863942322,29.242365,26.7314788193,20.6428734949,3.20568,2.88292532443
 01/08  09:00:00,52.2926477363,1.76354905244,3.60216482027,0.0,15.863942322,29.242365,19.3867774874,16.1610974874,3.20568,0.02
 01/08  10:00:00,51.2431295601,1.41083924195,2.89763509622,0.0,15.863942322,29.242365,14.7378654511,8.64757376074,3.20568,2.8846116904
 01/08  11:00:00,46.9175266311,0.0,0.0,0.0,15.863942322,29.242365,6.09019269835,0.0,3.20568,2.88451269835
 01/08  12:00:00,47.639473211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  13:00:00,46.8972735412,0.0,0.0,0.0,15.863942322,29.242365,6.09034041314,0.0,3.20568,2.88466041314
 01/08  14:00:00,46.9366866815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  15:00:00,46.950230037,0.0,0.0,0.0,15.863942322,29.242365,6.08869591679,0.0,3.20568,2.88301591679
 01/08  16:00:00,46.9384019048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  17:00:00,48.2699852256,0.0,0.0,0.0,15.863942322,29.242365,6.08864489148,0.0,3.20568,2.88296489148
 01/08  18:00:00,55.4144185147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  19:00:00,59.7887543541,1.35623274223,3.01451148833,0.0,15.863942322,29.242365,11.4309158456,5.34224065534,3.20568,2.88299519021
 01/08  20:00:00,60.0493910446,1.41083924195,3.00728904198,0.0,15.863942322,29.242365,9.3031092467,6.0774292467,3.20568,0.02
 01/08  21:00:00,59.9620138062,1.41083924195,2.93358723827,0.0,15.863942322,29.242365,11.4480146355,8.22233463555,3.20568,0.02
 01/08  22:00:00,59.8150107132,1.41083924195,2.89352816142,0.0,15.863942322,29.242365,22.3338561536,16.2451516005,3.20568,2.88302455311
 01/08  23:00:00,62.444079653,3.26894312587,3.81326813034,0.0,15.863942322,29.242365,42.2251360547,38.9994560547,3.20568,0.02
 01/08  24:00:00,62.3961239452,3.22781753608,3.06716319089,0.0,15.863942322,29.242365,48.1345305332,42.0458225615,3.20568,2.88302797164
 01/09  01:00:00,62.6557169551,3.49536760288,3.79560237879,0.0,15.863942322,29.242365,49.1683185004,45.9426385004,3.20568,0.02
 01/09  02:00:00,61.6860042098,3.28034456613,3.04258149187,0.0,15.863942322,29.242365,53.8963898909,47.8060450134,3.20568,2.8846648775
 01/09  03:00:00,62.5014139328,3.47547328647,3.65771320631,0.0,15.863942322,29.242365,62.3239159071,56.2335423346,3.20568,2.88469357253
 01/09  04:00:00,62.095081039,3.74772089717,2.97790094139,0.0,15.863942322,29.242365,68.0217435636,64.7960635636,3.20568,0.02
 01/09  05:00:00,63.0822041557,3.83958453721,3.65588593105,0.0,15.863942322,29.242365,74.3736238429,68.2832221726,3.20568,2.88472167038
 01/09  06:00:00,62.6088009993,4.05751613807,2.97919088684,0.0,15.863942322,29.242365,78.8724049179,75.6467249179,3.20568,0.02
 01/09  07:00:00,65.9198067421,7.62410615592,0.00368056908095,0.0,15.863942322,29.818365,816.978535361,810.888130813,3.20568,2.88472454865
 01/09  08:00:00,124.258439393,7.62410615592,0.000507645121254,0.0,80.527626,29.818365,470.389409748,464.29474264,3.20568,2.88898710747
 01/09  09:00:00,166.354612906,7.62410615592,0.00671591626154,0.0,80.527626,75.0917375,356.755767219,321.135815339,24.0426,11.5773518798
 01/09  10:00:00,166.329045993,7.62410615592,0.00294147520426,0.0,80.527626,75.0917375,300.343007253,255.897974984,24.0426,20.4024322685
 01/09  11:00:00,170.315891598,7.62410615592,0.00160042602964,0.0,80.527626,79.0911225,272.206803632,219.729783133,32.0568,20.4202204989
 01/09  12:00:00,171.070551756,7.62410615592,0.0,0.0,80.527626,79.0911225,237.381483617,184.850616461,32.0568,20.4740671563
 01/09  13:00:00,170.308735121,7.62410615592,0.0,0.0,80.527626,79.0911225,233.449771535,175.016819419,32.0568,26.3761521165
 01/09  14:00:00,166.324105583,7.62410615592,0.0,0.0,80.527626,75.0917375,228.422168945,185.982146015,16.0284,26.4116229298
 01/09  15:00:00,166.311790032,7.62410615592,0.0,0.0,80.527626,75.0917375,222.763506962,186.325422739,16.0284,20.4096842226
 01/09  16:00:00,164.285667693,7.62410615592,0.0,0.0,80.527626,73.092045,215.15753354,191.522236284,3.20568,20.4296172553
 01/09  17:00:00,164.175269622,7.62410615592,0.0,0.0,80.527626,73.092045,205.980758417,199.886102686,3.20568,2.88897573058
 01/09  18:00:00,129.506305054,7.62410615592,0.0,0.0,80.527626,29.818365,242.936030112,236.841400126,3.20568,2.88894998562
 01/09  19:00:00,129.514582036,7.62410615592,0.0,0.0,80.527626,29.818365,266.484076937,257.506120583,3.20568,5.77227635448
 01/09  20:00:00,129.739953131,7.62410615592,0.0,0.0,80.527626,29.818365,282.878686697,271.009545419,3.20568,8.66346127783
 01/09  21:00:00,129.738783937,7.62410615592,0.0,0.0,80.527626,29.818365,294.689330392,282.827064169,3.20568,8.6565862233
 01/09  22:00:00,55.4551445271,0.0,0.0,0.0,15.863942322,29.242365,8.98338793412,0.0,3.20568,5.77770793412
 01/09  23:00:00,55.349786245,0.0,0.0,0.0,15.863942322,29.242365,6.09642653083,0.0,3.20568,2.89074653083
 01/09  24:00:00,56.1464919981,0.0,0.0,0.0,15.863942322,29.242365,8.9614939825,0.0,3.20568,5.7558139825
 01/10  01:00:00,55.3803577489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  02:00:00,55.3794286848,0.0,0.0,0.0,15.863942322,29.242365,6.09036725916,0.0,3.20568,2.88468725916
 01/10  03:00:00,56.6030879266,0.352709810487,0.87497454236,0.0,15.863942322,29.242365,3.49476239315,0.269082393146,3.20568,0.02
 01/10  04:00:00,60.1013094741,1.41083924195,3.31545756982,0.0,15.863942322,29.242365,7.17698231211,1.086708268,3.20568,2.88459404411
 01/10  05:00:00,60.9931288801,1.41083924195,3.14716561633,0.0,15.863942322,29.242365,7.41628745687,1.32585938195,3.20568,2.88474807493
 01/10  06:00:00,61.8030417617,1.76354905244,3.77577389914,0.0,15.863942322,29.242365,5.37763678235,2.15195678235,3.20568,0.02
 01/10  07:00:00,65.8802601635,7.62410615592,0.00374980721932,0.0,15.863942322,29.818365,541.353549153,535.263150745,3.20568,2.88471840838
 01/10  08:00:00,124.06337524,7.62410615592,0.0,0.0,80.527626,29.818365,417.30138636,411.206926618,3.20568,2.88877974187
 01/10  09:00:00,166.307939793,7.62410615592,0.0062962800576,0.0,80.527626,75.0917375,323.209602272,287.589600553,24.0426,11.5774017195
 01/10  10:00:00,166.307772226,7.62410615592,0.00268195855327,0.0,80.527626,75.0917375,274.457857685,230.011002458,24.0426,20.4042552272
 01/10  11:00:00,170.29982353,7.62410615592,0.00139414454136,0.0,80.527626,79.0911225,256.30934068,206.747881989,32.0568,17.5046586911
 01/10  12:00:00,171.164744206,7.73009863389,0.0,0.0,80.527626,79.0911225,238.06298345,182.606938959,32.0568,23.3992444907
 01/10  13:00:00,170.727500699,8.05400811976,0.0,0.0,80.527626,79.0911225,240.4584754,182.02400321,32.0568,26.3776721896
 01/10  14:00:00,166.858188978,8.16474140198,0.0,0.0,80.527626,75.0917375,240.757269109,198.317155908,16.0284,26.4117132009
 01/10  15:00:00,166.81627583,8.12839135541,0.0,0.0,80.527626,75.0917375,234.906711226,198.468564729,16.0284,20.4097464966
 01/10  16:00:00,164.604886004,7.94417933724,0.0,0.0,80.527626,73.092045,221.959174967,198.320975161,3.20568,20.4325198054
 01/10  17:00:00,164.16922461,7.62410615592,0.0,0.0,80.527626,73.092045,201.667096761,195.572461924,3.20568,2.88895483714
 01/10  18:00:00,129.491460362,7.62410615592,0.0,0.0,80.527626,29.818365,235.342565161,229.247952876,3.20568,2.88893228475
 01/10  19:00:00,129.507038183,7.62410615592,0.0,0.0,80.527626,29.818365,265.023079827,256.044049743,3.20568,5.77335008353
 01/10  20:00:00,129.519172686,7.62410615592,0.0,0.0,80.527626,29.818365,283.681661784,271.81248022,3.20568,8.66350156352
 01/10  21:00:00,129.527797195,7.62410615592,0.0,0.0,80.527626,29.818365,294.655777128,282.793452183,3.20568,8.65664494485
 01/10  22:00:00,55.2960648483,0.0,0.0,0.0,15.863942322,29.242365,8.98344372416,0.0,3.20568,5.77776372416
 01/10  23:00:00,55.346548645,0.0,0.0,0.0,15.863942322,29.242365,6.09596655973,0.0,3.20568,2.89028655973
 01/10  24:00:00,56.14512991,0.0,0.0,0.0,15.863942322,29.242365,8.96153682327,0.0,3.20568,5.75585682327
 01/11  01:00:00,55.3786392308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  02:00:00,55.3794307333,0.0,0.0,0.0,15.863942322,29.242365,6.0903882127,0.0,3.20568,2.8847082127
 01/11  03:00:00,59.0615958051,1.05812943146,2.62575106604,0.0,15.863942322,29.242365,3.89261920624,0.666939206236,3.20568,0.02
 01/11  04:00:00,58.9341294678,1.05812943146,2.50277463195,0.0,15.863942322,29.242365,6.93389538595,0.843472695552,3.20568,2.8847426904
 01/11  05:00:00,61.3217833296,1.76354905244,3.97130370362,0.0,15.863942322,29.242365,7.86987767396,1.77950370105,3.20568,2.88469397291
 01/11  06:00:00,60.0137457514,1.41083924195,3.03495427357,0.0,15.863942322,29.242365,5.04155589204,1.81587589204,3.20568,0.02
 01/11  07:00:00,65.5550381962,7.62410615592,0.00367075536778,0.0,15.863942322,29.818365,554.673107639,548.582679583,3.20568,2.8847480568
 01/11  08:00:00,124.073182111,7.62410615592,0.000930832972067,0.0,80.527626,29.818365,426.190101737,420.095603503,3.20568,2.88881823348
 01/11  09:00:00,166.327187234,7.62410615592,0.00631485227069,0.0,80.527626,75.0917375,331.92534917,296.30504042,24.0426,11.5777087503
 01/11  10:00:00,166.321836247,7.62410615592,0.00297013019398,0.0,80.527626,75.0917375,278.805298237,234.357552108,24.0426,20.4051461284
 01/11  11:00:00,170.325322647,7.62410615592,0.00161792921253,0.0,80.527626,79.0911225,260.656970646,211.094576183,32.0568,17.5055944631
 01/11  12:00:00,171.08250754,7.62410615592,0.0,0.0,80.527626,79.0911225,238.473522429,183.016001602,32.0568,23.4007208277
 01/11  13:00:00,170.329129477,7.62410615592,0.0,0.0,80.527626,79.0911225,230.31488974,171.881128172,32.0568,26.3769615686
 01/11  14:00:00,166.352713975,7.62410615592,0.0,0.0,80.527626,75.0917375,224.666458596,182.224001177,16.0284,26.4140574189
 01/11  15:00:00,166.349485644,7.62410615592,0.0,0.0,80.527626,75.0917375,217.260605523,180.823370342,16.0284,20.4088351811
 01/11  16:00:00,164.318884084,7.62410615592,0.0,0.0,80.527626,73.092045,209.840146327,186.202820254,3.20568,20.4316460732
 01/11  17:00:00,164.200269888,7.62410615592,0.0,0.0,80.527626,73.092045,199.188310109,193.093907092,3.20568,2.88872301642
 01/11  18:00:00,129.521248895,7.62410615592,0.0,0.0,80.527626,29.818365,237.640068779,231.545685278,3.20568,2.88870350039
 01/11  19:00:00,129.526526832,7.62410615592,0.0,0.0,80.527626,29.818365,264.152659052,255.175069186,3.20568,5.77190986595
 01/11  20:00:00,129.748765481,7.62410615592,0.0,0.0,80.527626,29.818365,276.199466729,264.329493355,3.20568,8.66429337317
 01/11  21:00:00,129.742149088,7.62410615592,0.0,0.0,80.527626,29.818365,286.805286069,274.943126123,3.20568,8.65647994608
 01/11  22:00:00,55.4583184999,0.0,0.0,0.0,15.863942322,29.242365,8.9840010325,0.0,3.20568,5.7783210325
 01/11  23:00:00,55.3525495322,0.0,0.0,0.0,15.863942322,29.242365,8.96651858793,0.0,3.20568,5.76083858793
 01/11  24:00:00,56.1469713576,0.0,0.0,0.0,15.863942322,29.242365,6.09376087427,0.0,3.20568,2.88808087427
 01/12  01:00:00,55.3824153897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  02:00:00,55.3808214647,0.0,0.0,0.0,15.863942322,29.242365,6.09040752203,0.0,3.20568,2.88472752203
 01/12  03:00:00,56.14900591,0.230961404963,0.541678075344,0.0,15.863942322,29.242365,6.28479300811,0.194348241709,3.20568,2.88476476641
 01/12  04:00:00,60.10164588,1.41083924195,3.3144699862,0.0,15.863942322,29.242365,4.36720319329,1.14152319329,3.20568,0.02
 01/12  05:00:00,60.1020753172,1.41083924195,3.10498809387,0.0,15.863942322,29.242365,7.53786284676,1.44750584591,3.20568,2.88467700085
 01/12  06:00:00,61.0513983386,1.76354905244,3.71670692187,0.0,15.863942322,29.242365,5.61653804658,2.39085804658,3.20568,0.02
 01/12  07:00:00,65.5586256372,7.62410615592,0.00362517723371,0.0,15.863942322,29.818365,546.263682032,540.173238663,3.20568,2.88476336887
 01/12  08:00:00,124.060862625,7.62410615592,0.0,0.0,80.527626,29.818365,411.74488743,405.650566442,3.20568,2.88864098715
 01/12  09:00:00,166.30446919,7.62410615592,0.00705784382772,0.0,80.527626,75.0917375,296.851192495,261.230812604,24.0426,11.5777798912
 01/12  10:00:00,166.318581386,7.62410615592,0.00272836084945,0.0,80.527626,75.0917375,243.632559709,199.187512751,24.0426,20.4024469581
 01/12  11:00:00,170.350421532,7.65314382375,0.00146725650206,0.0,80.527626,79.0911225,234.541518282,182.06122529,32.0568,20.4234929921
 01/12  12:00:00,171.554063649,8.18536470825,0.0,0.0,80.527626,79.0911225,207.364341719,154.156003195,32.0568,21.1515385245
 01/12  13:00:00,171.265985851,8.72025560437,0.0,0.0,80.527626,79.0911225,211.361517692,153.603481215,32.0568,25.7012364767
 01/12  14:00:00,167.333414029,8.69342379376,0.0,0.0,80.527626,75.0917375,216.618346537,174.182734941,16.0284,26.4072115954
 01/12  15:00:00,166.846221424,8.50677201213,0.0,0.0,80.527626,75.0917375,176.06301693,139.624893123,16.0284,20.4097238071
 01/12  16:00:00,164.57879289,8.42105579012,0.0,0.0,80.527626,73.092045,162.912725818,139.274412101,3.20568,20.4326337169
 01/12  17:00:00,163.960451861,7.63404210593,0.0,0.0,80.527626,73.092045,179.054414909,172.959986471,3.20568,2.88874843811
 01/12  18:00:00,129.498281638,7.62410615592,0.0,0.0,80.527626,29.818365,195.846846129,189.752199709,3.20568,2.88896642085
 01/12  19:00:00,129.502329256,7.62410615592,0.0,0.0,80.527626,29.818365,231.341487588,219.486604616,3.20568,8.64920297217
 01/12  20:00:00,129.725209636,7.62410615592,0.0,0.0,80.527626,29.818365,243.906082006,234.916618919,3.20568,5.78378308722
 01/12  21:00:00,129.720221661,7.62410615592,0.0,0.0,80.527626,29.818365,248.032540249,236.169775894,3.20568,8.65708435467
 01/12  22:00:00,55.4753336812,0.0,0.0,0.0,15.863942322,29.242365,8.98345334035,0.0,3.20568,5.77777334035
 01/12  23:00:00,55.3642985465,0.0,0.0,0.0,15.863942322,29.242365,8.96648106282,0.0,3.20568,5.76080106282
 01/12  24:00:00,56.1571759983,0.0,0.0,0.0,15.863942322,29.242365,6.09387186132,0.0,3.20568,2.88819186132
 01/13  01:00:00,55.3932814572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  02:00:00,55.3991384347,0.0,0.0,0.0,15.863942322,29.242365,6.09043791537,0.0,3.20568,2.88475791537
 01/13  03:00:00,55.3993183986,0.0,0.0,0.0,15.863942322,29.242365,6.09035262741,0.0,3.20568,2.88467262741
 01/13  04:00:00,55.3973658228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  05:00:00,56.4569885106,0.0,0.0,0.0,15.863942322,29.242365,6.09026732928,0.0,3.20568,2.88458732928
 01/13  06:00:00,56.2913438985,0.0,0.0,0.0,15.863942322,29.242365,6.09043020798,0.0,3.20568,2.88475020798
 01/13  07:00:00,65.5099699768,7.62410615592,0.00420507784546,0.0,15.863942322,29.818365,403.872447271,400.646767271,3.20568,0.02
 01/13  08:00:00,123.788785955,7.62410615592,0.00101815944371,0.0,80.527626,29.818365,318.147785722,309.184442026,3.20568,5.75766369624
 01/13  09:00:00,165.809330098,7.62410615592,0.00713910584236,0.0,80.527626,75.0917375,214.884902145,182.15368619,24.0426,8.68861595488
 01/13  10:00:00,165.599899692,7.62410615592,0.0032717274613,0.0,80.527626,75.0917375,171.463549048,127.019378165,24.0426,20.4015708834
 01/13  11:00:00,169.569254835,7.62410615592,0.0017783424923,0.0,80.527626,79.0911225,174.499197352,122.021067892,32.0568,20.4213294597
 01/13  12:00:00,170.319055297,7.62410615592,0.0,0.0,80.527626,79.0911225,166.397445158,110.94009933,32.0568,23.4005458282
 01/13  13:00:00,169.566800708,7.62410615592,0.0,0.0,80.527626,79.0911225,155.696881023,100.19233954,32.0568,23.4477414821
 01/13  14:00:00,165.571904738,7.62410615592,0.0,0.0,80.527626,75.0917375,151.986063241,109.543388323,16.0284,26.4142749179
 01/13  15:00:00,165.595251773,7.62410615592,0.0,0.0,80.527626,75.0917375,154.705949716,118.27054756,16.0284,20.4070021565
 01/13  16:00:00,163.568172832,7.62712957463,0.0,0.0,80.527626,73.092045,140.79098145,117.152679269,3.20568,20.4326221811
 01/13  17:00:00,163.457852872,7.62410615592,0.0,0.0,80.527626,73.092045,123.797557298,117.702842625,3.20568,2.88903467382
 01/13  18:00:00,128.890676996,7.62410615592,0.0,0.0,80.527626,29.818365,169.896392764,160.932691398,3.20568,5.75802136543
 01/13  19:00:00,128.946183899,7.62410615592,0.0,0.0,80.527626,29.818365,173.652611395,164.673511095,3.20568,5.77342029938
 01/13  20:00:00,129.276582779,7.62410615592,0.0,0.0,80.527626,29.818365,230.388971635,218.518788954,3.20568,8.66450268071
 01/13  21:00:00,129.535450958,7.62410615592,0.0,0.0,80.527626,29.818365,237.659194991,228.675895513,3.20568,5.7776194777
 01/13  22:00:00,55.3192337883,0.0,0.0,0.0,15.863942322,29.242365,11.863259956,0.0,3.20568,8.657579956
 01/13  23:00:00,55.3637288728,0.0,0.0,0.0,15.863942322,29.242365,6.09624515405,0.0,3.20568,2.89056515405
 01/13  24:00:00,56.1574464807,0.0,0.0,0.0,15.863942322,29.242365,6.09381341985,0.0,3.20568,2.88813341985
 01/14  01:00:00,55.392078884,0.0,0.0,0.0,15.863942322,29.242365,6.08865553221,0.0,3.20568,2.88297553221
 01/14  02:00:00,55.3908551493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  03:00:00,55.3838389685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  04:00:00,59.0260410669,1.05812943146,2.58578212198,0.0,15.863942322,29.242365,6.78102674705,0.692407560014,3.20568,2.88293918703
 01/14  05:00:00,60.2435652059,1.41083924195,3.2399022407,0.0,15.863942322,29.242365,4.48058169769,1.25490169769,3.20568,0.02
 01/14  06:00:00,61.1575986988,1.76354905244,3.81821020177,0.0,15.863942322,29.242365,8.11201977128,2.02332762214,3.20568,2.88301214914
 01/14  07:00:00,59.9192163402,1.41083924195,2.92206231373,0.0,15.863942322,29.242365,5.88213017986,2.65645017986,3.20568,0.02
 01/14  08:00:00,55.1991209429,1.76354905244,3.63173449942,0.0,15.863942322,29.242365,8.86637707595,2.77766739377,3.20568,2.88302968218
 01/14  09:00:00,51.4290163367,1.41083924195,3.06303322891,0.0,15.863942322,29.242365,5.11404395358,1.88836395358,3.20568,0.02
 01/14  10:00:00,52.9449010066,1.76354905244,4.20385941965,0.0,15.863942322,29.242365,7.9136881963,1.82343923005,3.20568,2.88456896625
 01/14  11:00:00,51.466467245,1.2344843367,3.27100321613,0.0,15.863942322,29.242365,4.37778720759,1.15210720759,3.20568,0.02
 01/14  12:00:00,53.1751701475,1.41083924195,4.08888377107,0.0,15.863942322,29.242365,7.09028134549,0.999865102247,3.20568,2.88473624324
 01/14  13:00:00,48.2984078097,0.352709810487,1.01906044624,0.0,15.863942322,29.242365,6.30343286286,0.213101219279,3.20568,2.88465164358
 01/14  14:00:00,46.9609638825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  15:00:00,46.9715632409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  16:00:00,46.957946258,0.0,0.0,0.0,15.863942322,29.242365,6.08865811496,0.0,3.20568,2.88297811496
 01/14  17:00:00,46.8576629003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  18:00:00,55.4284768531,0.0,0.0,0.0,15.863942322,29.242365,6.08862213772,0.0,3.20568,2.88294213772
 01/14  19:00:00,60.4333657446,1.41083924195,3.59492304486,0.0,15.863942322,29.242365,4.52418893172,1.29850893172,3.20568,0.02
 01/14  20:00:00,61.5085031441,1.76354905244,4.10246960898,0.0,15.863942322,29.242365,9.43399237909,3.34540621765,3.20568,2.88290616143
 01/14  21:00:00,60.8671210092,2.09927311061,3.14237776023,0.0,15.863942322,29.242365,20.4395989818,17.2139189818,3.20568,0.02
 01/14  22:00:00,62.5350261511,3.31252525694,3.70364856652,0.0,15.863942322,29.242365,42.6695589784,39.4438789784,3.20568,0.02
 01/14  23:00:00,61.686626624,3.47614084795,2.84908510251,0.0,15.863942322,29.242365,57.6043110287,51.515598047,3.20568,2.8830329817
 01/14  24:00:00,63.4846138174,3.82550117161,3.54692518839,0.0,15.863942322,29.242365,54.8006620628,51.5749820628,3.20568,0.02
 01/15  01:00:00,62.1326526991,3.94888411838,2.81106205084,0.0,15.863942322,29.242365,71.6299245028,65.5417201231,3.20568,2.88252437972
 01/15  02:00:00,63.039451302,4.1406633519,3.51997236432,0.0,15.863942322,29.242365,69.2215956332,65.9959156332,3.20568,0.02
 01/15  03:00:00,62.2782087856,4.10646520853,2.79525631538,0.0,15.863942322,29.242365,80.271522946,77.045842946,3.20568,0.02
 01/15  04:00:00,63.101644726,4.20369578796,3.5160169814,0.0,15.863942322,29.242365,83.7006290395,77.6119848745,3.20568,2.88296416495
 01/15  05:00:00,62.4913877847,4.10646520853,2.7912435033,0.0,15.863942322,29.242365,90.9266012427,87.7009212427,3.20568,0.02
 01/15  06:00:00,63.7604674411,4.66002306076,3.51442705712,0.0,15.863942322,29.242365,94.7755668918,88.6868256714,3.20568,2.88306122044
 01/15  07:00:00,63.1332059278,4.74532339045,2.78748293999,0.0,15.863942322,29.242365,103.427158013,100.201478013,3.20568,0.02
 01/15  08:00:00,57.7483196167,4.43185942436,3.51434803043,0.0,15.863942322,29.242365,83.3542769107,77.2655372765,3.20568,2.88305963421
 01/15  09:00:00,53.4283927423,3.70295868525,2.79528117106,0.0,15.863942322,29.242365,68.0921620821,64.8664820821,3.20568,0.02
 01/15  10:00:00,54.2629905322,3.75084683394,3.57016279202,0.0,15.863942322,29.242365,59.8020478592,53.7115824612,3.20568,2.88478539798
 01/15  11:00:00,51.9579000103,2.23695988435,2.80413844119,0.0,15.863942322,29.242365,32.6005877543,29.3749077543,3.20568,0.02
 01/15  12:00:00,53.1988962112,2.12200287392,3.44253943844,0.0,15.863942322,29.242365,24.15091254,18.060446417,3.20568,2.88478612299
 01/15  13:00:00,50.1258573558,1.05812943146,2.18034294236,0.0,15.863942322,29.242365,11.0975524402,5.00716699969,3.20568,2.88470544053
 01/15  14:00:00,46.9226668751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  15:00:00,46.937157426,0.0,0.0,0.0,15.863942322,29.242365,6.08874406987,0.0,3.20568,2.88306406987
 01/15  16:00:00,46.9263703181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  17:00:00,46.8293966783,0.0,0.0,0.0,15.863942322,29.242365,6.08871026268,0.0,3.20568,2.88303026268
 01/15  18:00:00,55.4033705301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  19:00:00,58.3994311527,0.934766241081,2.05930449437,0.0,15.863942322,29.242365,9.77508451352,3.68640806136,3.20568,2.88299645216
 01/15  20:00:00,62.2041288747,2.8650432423,3.71355139014,0.0,15.863942322,29.242365,32.315746685,29.090066685,3.20568,0.02
 01/15  21:00:00,60.7079011187,2.23695988435,2.86131307088,0.0,15.863942322,29.242365,28.6125817561,25.3869017561,3.20568,0.02
 01/15  22:00:00,63.0224998542,3.88853360767,3.61775016691,0.0,15.863942322,29.242365,66.4919910875,60.4032934941,3.20568,2.88301759336
 01/15  23:00:00,61.7449379456,3.51134926196,2.87428680087,0.0,15.863942322,29.242365,63.2050255285,59.9793455285,3.20568,0.02
 01/15  24:00:00,64.3241715747,4.61675610916,3.5938419491,0.0,15.863942322,29.242365,90.0329591769,83.9442273881,3.20568,2.88305178886
 01/16  01:00:00,61.8776448902,3.69340488733,2.81877699938,0.0,15.863942322,29.242365,78.6935624488,75.4678824488,3.20568,0.02
 01/16  02:00:00,63.9090908929,5.02745065468,3.49718047888,0.0,15.863942322,29.242365,109.363720189,106.138040189,3.20568,0.02
 01/16  03:00:00,62.4857535722,4.30184125107,2.80966598317,0.0,15.863942322,29.242365,97.4363971542,91.3476562001,3.20568,2.88306095413
 01/16  04:00:00,64.3271172223,5.43814520021,3.4961055474,0.0,15.863942322,29.242365,120.868369359,117.642689359,3.20568,0.02
 01/16  05:00:00,62.7780767976,4.37789579653,2.80773363851,0.0,15.863942322,29.242365,103.725088752,97.6363469361,3.20568,2.88306181603
 01/16  06:00:00,64.4822114401,5.39251247293,3.49294661364,0.0,15.863942322,29.242365,124.313253347,121.087573347,3.20568,0.02
 01/16  07:00:00,62.821817229,4.42352852381,2.80732838418,0.0,15.863942322,29.242365,100.128928966,94.0401973024,3.20568,2.88305166329
 01/16  08:00:00,58.6043771528,5.30124701837,3.49425441468,0.0,15.863942322,29.242365,102.341894297,99.1162142971,3.20568,0.02
 01/16  09:00:00,51.1471247027,1.41083924195,2.81380057334,0.0,15.863942322,29.242365,28.9597479875,22.8693603348,3.20568,2.88470765268
 01/16  10:00:00,52.4758766042,1.76354905244,3.76817561728,0.0,15.863942322,29.242365,20.3106165294,17.0849365294,3.20568,0.02
 01/16  11:00:00,51.7357235812,1.41083924195,3.39093243743,0.0,15.863942322,29.242365,14.6183868445,8.52852680917,3.20568,2.88418003535
 01/16  12:00:00,50.9057931584,0.881774526218,2.37282584218,0.0,15.863942322,29.242365,9.74094158733,3.65058469061,3.20568,2.88467689672
 01/16  13:00:00,46.920217946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  14:00:00,46.9741597841,0.0,0.0,0.0,15.863942322,29.242365,6.09040186187,0.0,3.20568,2.88472186187
 01/16  15:00:00,46.9953487112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  16:00:00,46.985095158,0.0,0.0,0.0,15.863942322,29.242365,6.08865837064,0.0,3.20568,2.88297837064
 01/16  17:00:00,46.8906998508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  18:00:00,55.4502684333,0.0,0.0,0.0,15.863942322,29.242365,6.08862668908,0.0,3.20568,2.88294668908
 01/16  19:00:00,55.4332941843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  20:00:00,55.6414253644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  21:00:00,55.6229665032,0.0,0.0,0.0,15.863942322,29.242365,6.08859505151,0.0,3.20568,2.88291505151
 01/16  22:00:00,59.208779724,1.05812943146,2.64272418689,0.0,15.863942322,29.242365,6.02547246251,2.79979246251,3.20568,0.02
 01/16  23:00:00,61.1931899736,1.76354905244,4.0752230906,0.0,15.863942322,29.242365,14.4169568374,8.32822966331,3.20568,2.88304717414
 01/16  24:00:00,61.4621166994,2.23695988435,3.13279852456,0.0,15.863942322,29.242365,24.7103329382,21.4846529382,3.20568,0.02
 01/17  01:00:00,62.284439803,3.14041678977,3.79007020694,0.0,15.863942322,29.242365,42.4264637082,36.3360247645,3.20568,2.88475894372
 01/17  02:00:00,60.9371031496,2.65002020555,2.93737050143,0.0,15.863942322,29.242365,36.2351073505,33.0094273505,3.20568,0.02
 01/17  03:00:00,62.3549317668,3.41579033724,3.58509531419,0.0,15.863942322,29.242365,51.850510694,45.7600645422,3.20568,2.88476615177
 01/17  04:00:00,61.1529902183,2.95981544645,2.84254734428,0.0,15.863942322,29.242365,51.4812800053,45.3908284051,3.20568,2.88477160016
 01/17  05:00:00,64.3273485027,4.30159392887,3.59556229734,0.0,15.863942322,29.242365,74.8173347143,71.5916547143,3.20568,0.02
 01/17  06:00:00,62.7258113764,3.62249339676,2.84933951976,0.0,15.863942322,29.242365,71.2483422853,65.1579026185,3.20568,2.88475966679
 01/17  07:00:00,66.2479885049,7.62410615592,0.00456947615359,0.0,15.863942322,29.818365,835.471602188,829.381176908,3.20568,2.88474527971
 01/17  08:00:00,124.273409222,7.62410615592,0.0,0.0,80.527626,29.818365,501.574559882,495.479900223,3.20568,2.8889796584
 01/17  09:00:00,166.341889767,7.62410615592,0.0101132586504,0.0,80.527626,75.0917375,355.326258976,319.705753946,24.0426,11.5779050299
 01/17  10:00:00,166.189885614,7.62410615592,0.00346260486342,0.0,80.527626,75.0917375,246.807350051,205.274345212,24.0426,17.4904048394
 01/17  11:00:00,169.627369227,7.62410615592,0.00447780909396,0.0,80.527626,79.0911225,171.420287499,118.939740468,32.0568,20.423747031
