Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  12:00:00,170.29427826,7.74638803974,0.0,0.0,80.527626,79.0911225,111.81491506,56.3571691731,32.0568,23.4009458874
 01/17  13:00:00,169.930382965,8.13309714918,0.0,0.0,80.527626,79.0911225,87.9190680262,29.480574649,32.0568,26.3816933773
 01/17  14:00:00,166.236230325,8.41738262998,0.0,0.0,80.527626,75.0917375,74.5388228436,32.092687806,16.0284,26.4177350376
 01/17  15:00:00,166.219826204,8.39177589534,0.0,0.0,80.527626,75.0917375,81.2012831077,44.761282578,16.0284,20.4116005296
 01/17  16:00:00,163.934769214,8.11234360958,0.0,0.0,80.527626,73.092045,89.209233848,65.5681129949,3.20568,20.4354408531
 01/17  17:00:00,163.34080817,7.62410615592,0.0,0.0,80.527626,73.092045,74.2766975904,68.1820478773,3.20568,2.88896971307
 01/17  18:00:00,128.661821588,7.62410615592,0.0,0.0,80.527626,29.818365,94.5741010445,88.4794551903,3.20568,2.88896585411
 01/17  19:00:00,128.695816667,7.62410615592,0.0,0.0,80.527626,29.818365,118.486415965,109.507898187,3.20568,5.77283777826
 01/17  20:00:00,128.71154211,7.62410615592,0.0,0.0,80.527626,29.818365,129.506544864,117.635282032,3.20568,8.66558283248
 01/17  21:00:00,128.686153363,7.62410615592,0.0,0.0,80.527626,29.818365,116.297062435,104.43451227,3.20568,8.65687016547
 01/17  22:00:00,55.4230117264,0.0,0.0,0.0,15.863942322,29.242365,8.98451840584,0.0,3.20568,5.77883840584
 01/17  23:00:00,55.4672879221,0.0,0.0,0.0,15.863942322,29.242365,8.9669040703,0.0,3.20568,5.7612240703
 01/17  24:00:00,56.2234574032,0.0,0.0,0.0,15.863942322,29.242365,6.0938133097,0.0,3.20568,2.8881333097
 01/18  01:00:00,55.5085884404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/18  02:00:00,55.517398548,0.0,0.0,0.0,15.863942322,29.242365,6.09037061347,0.0,3.20568,2.88469061347
 01/18  03:00:00,55.5171292652,0.0,0.0,0.0,15.863942322,29.242365,6.09029679243,0.0,3.20568,2.88461679243
 01/18  04:00:00,55.51983318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/18  05:00:00,55.7385014226,0.0,0.0,0.0,15.863942322,29.242365,6.09047240971,0.0,3.20568,2.88479240971
 01/18  06:00:00,55.7229818421,0.0,0.0,0.0,15.863942322,29.242365,6.09039837872,0.0,3.20568,2.88471837872
 01/18  07:00:00,64.0726860593,7.62410615592,0.0,0.0,15.863942322,29.818365,140.951850674,137.726170674,3.20568,0.02
 01/18  08:00:00,123.082423233,7.62410615592,0.00186195342756,0.0,80.527626,29.818365,90.8698525546,81.9064863368,3.20568,5.75768621786
 01/18  09:00:00,165.479179163,7.62410615592,0.0074793803066,0.0,80.527626,75.0917375,81.7101027974,48.9783789675,24.0426,8.68912382992
 01/18  10:00:00,165.49882708,7.62410615592,0.00505991307595,0.0,80.527626,75.0917375,90.5858150945,46.1390472292,24.0426,20.4041678653
 01/18  11:00:00,169.505232386,7.626151018,0.00307290526403,0.0,80.527626,79.0911225,92.3012848357,39.819777368,32.0568,20.4247074678
 01/18  12:00:00,170.367894792,7.79086941306,0.0,0.0,80.527626,79.0911225,73.1388977907,17.679895174,32.0568,23.4022026166
 01/18  13:00:00,172.444538121,8.711769878,1.84778510605,0.0,80.527626,79.0911225,66.318255839,7.87906444636,32.0568,26.3823913926
 01/18  14:00:00,176.749812422,9.88377025835,8.92790940249,0.0,80.527626,75.0917375,55.4190512376,12.976364722,16.0284,26.4142865156
 01/18  15:00:00,184.474512293,10.8365958625,15.6692527616,0.0,80.527626,75.0917375,40.2006409855,6.67565489535,16.0284,17.4965860901
 01/18  16:00:00,182.423738859,10.9111362103,15.5657497568,0.0,80.527626,73.092045,35.7666140713,9.20656838738,3.20568,23.3543656839
 01/18  17:00:00,170.865889749,8.12834888075,6.9421332806,0.0,80.527626,73.092045,21.0526181405,14.9580979067,3.20568,2.88884023373
 01/18  18:00:00,130.167468899,7.62410615592,1.49039287616,0.0,80.527626,29.818365,28.4861527862,22.3916336927,3.20568,2.88883909344
 01/18  19:00:00,128.663584862,7.62410615592,0.0,0.0,80.527626,29.818365,39.7783658947,30.7993001033,3.20568,5.77338579139
 01/18  20:00:00,128.884399452,7.62410615592,0.0,0.0,80.527626,29.818365,72.7756982349,60.9061456243,3.20568,8.66387261055
 01/18  21:00:00,128.890048703,7.62410615592,0.0,0.0,80.527626,29.818365,110.263070886,98.4002469249,3.20568,8.65714396108
 01/18  22:00:00,55.6121242871,0.0,0.0,0.0,15.863942322,29.242365,8.98387397395,0.0,3.20568,5.77819397395
 01/18  23:00:00,55.4929709388,0.0,0.0,0.0,15.863942322,29.242365,6.09606977866,0.0,3.20568,2.89038977866
 01/18  24:00:00,56.2309010647,0.0,0.0,0.0,15.863942322,29.242365,8.96189388097,0.0,3.20568,5.75621388097
 01/19  01:00:00,55.5068753449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  02:00:00,55.5006346089,0.0,0.0,0.0,15.863942322,29.242365,6.0903133255,0.0,3.20568,2.8846333255
 01/19  03:00:00,55.4823435452,0.0,0.0,0.0,15.863942322,29.242365,6.09024151325,0.0,3.20568,2.88456151325
 01/19  04:00:00,55.4622236643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  05:00:00,55.659416799,0.0,0.0,0.0,15.863942322,29.242365,6.09041941233,0.0,3.20568,2.88473941233
 01/19  06:00:00,55.6353325725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  07:00:00,65.0196694137,7.62410615592,0.0,0.0,15.863942322,29.818365,468.128425853,462.037976478,3.20568,2.88476937521
 01/19  08:00:00,123.770564753,7.62410615592,0.00112798538326,0.0,80.527626,29.818365,275.253551785,269.158759471,3.20568,2.88911231362
 01/19  09:00:00,165.896318388,7.62410615592,0.00792354032481,0.0,80.527626,75.0917375,210.298918921,174.677482374,24.0426,11.578836547
 01/19  10:00:00,165.763418292,7.62410615592,0.00324472993003,0.0,80.527626,75.0917375,187.218962552,142.770316959,24.0426,20.4060455926
 01/19  11:00:00,169.725441301,7.62410615592,0.00194697825933,0.0,80.527626,79.0911225,188.765936303,136.283655565,32.0568,20.4254807376
 01/19  12:00:00,170.456982166,7.62410615592,0.0,0.0,80.527626,79.0911225,174.901429972,119.439803566,32.0568,23.4048264053
 01/19  13:00:00,169.678989191,7.62480092888,0.0,0.0,80.527626,79.0911225,164.220655739,108.71015046,32.0568,23.4537052787
 01/19  14:00:00,165.685421465,7.63741780127,0.0,0.0,80.527626,75.0917375,163.025161253,120.577783783,16.0284,26.4189774701
 01/19  15:00:00,165.73908708,7.64565630284,0.0,0.0,80.527626,75.0917375,168.941848302,132.502923915,16.0284,20.4105243865
 01/19  16:00:00,163.764344283,7.66129706912,0.0,0.0,80.527626,73.092045,163.175194211,139.532367687,3.20568,20.4371465238
 01/19  17:00:00,163.712980552,7.62410615592,0.0,0.0,80.527626,73.092045,160.705220563,151.741518234,3.20568,5.75802232907
 01/19  18:00:00,127.765199126,7.62410615592,0.0,0.0,80.527626,29.818365,179.444891664,173.350280564,3.20568,2.88893109999
 01/19  19:00:00,129.173566614,7.62410615592,0.0,0.0,80.527626,29.818365,174.161498803,165.183160036,3.20568,5.77265876608
 01/19  20:00:00,129.271574632,7.62410615592,0.0,0.0,80.527626,29.818365,170.963716636,159.091870315,3.20568,8.66616632186
 01/19  21:00:00,129.168640384,7.62410615592,0.0,0.0,80.527626,29.818365,164.339830334,155.356380865,3.20568,5.77776946868
 01/19  22:00:00,55.5586152602,0.0,0.0,0.0,15.863942322,29.242365,11.8637606078,0.0,3.20568,8.65808060779
 01/19  23:00:00,55.4575811994,0.0,0.0,0.0,15.863942322,29.242365,6.09627202274,0.0,3.20568,2.89059202274
 01/19  24:00:00,56.2212950419,0.0,0.0,0.0,15.863942322,29.242365,6.09354639805,0.0,3.20568,2.88786639805
 01/20  01:00:00,55.5020589125,0.0,0.0,0.0,15.863942322,29.242365,6.09028852298,0.0,3.20568,2.88460852298
 01/20  02:00:00,55.5037183698,0.0,0.0,0.0,15.863942322,29.242365,6.09046864462,0.0,3.20568,2.88478864462
 01/20  03:00:00,55.5065245409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  04:00:00,55.5144823882,0.0,0.0,0.0,15.863942322,29.242365,6.09039861117,0.0,3.20568,2.88471861117
 01/20  05:00:00,56.6188103767,0.0,0.0,0.0,15.863942322,29.242365,6.0903285978,0.0,3.20568,2.8846485978
 01/20  06:00:00,56.4626812819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  07:00:00,64.4417029615,7.62410615592,0.000952212563695,0.0,15.863942322,29.818365,112.371950596,106.281691989,3.20568,2.8845786076
 01/20  08:00:00,124.778483977,7.62410615592,1.67265925476,0.0,80.527626,29.818365,71.360305096,65.2658457619,3.20568,2.88877933408
 01/20  09:00:00,165.723717762,7.62410615592,0.232550802463,0.0,80.527626,75.0917375,85.443190073,49.8217883869,24.0426,11.5788016861
 01/20  10:00:00,165.52123594,7.62410615592,0.00412043827105,0.0,80.527626,75.0917375,136.708281544,92.2588125146,24.0426,20.4068690297
 01/20  11:00:00,169.503783044,7.62417091947,0.00686893821016,0.0,80.527626,79.0911225,116.026386234,63.543129397,32.0568,20.426456837
 01/20  12:00:00,178.254762412,7.64396664067,7.96386470996,0.0,80.527626,79.0911225,60.2122007223,4.75173600067,32.0568,23.4036647216
 01/20  13:00:00,189.19654766,7.77922585198,19.3817544136,0.0,80.527626,79.0911225,55.5391481628,0.026827601036,32.0568,23.4555205618
 01/20  14:00:00,190.161362992,8.16164979621,23.9226883052,0.0,80.527626,75.0917375,42.4970286613,0.0500952526956,16.0284,26.4185334086
 01/20  15:00:00,191.695066684,8.5372015204,25.0900585671,0.0,80.527626,75.0917375,36.4576786314,0.0173010463208,16.0284,20.4119775851
 01/20  16:00:00,190.081523848,8.74974221348,25.2958585793,0.0,80.527626,73.092045,25.2328825825,1.59121326909,3.20568,20.4359893134
 01/20  17:00:00,169.77955504,7.6323382376,6.31504240816,0.0,80.527626,73.092045,28.0385362455,19.0748321507,3.20568,5.75802409482
 01/20  18:00:00,127.258217971,7.62410615592,0.0,0.0,80.527626,29.818365,70.2906108206,64.196192597,3.20568,2.88873822367
 01/20  19:00:00,128.688626957,7.62410615592,0.0,0.0,80.527626,29.818365,87.4809336393,78.5021034753,3.20568,5.77315016408
 01/20  20:00:00,128.698629083,7.62410615592,0.0,0.0,80.527626,29.818365,101.545142887,89.6738222463,3.20568,8.66564064063
 01/20  21:00:00,128.71530738,7.62410615592,0.0,0.0,80.527626,29.818365,116.364059415,107.379957112,3.20568,5.77842230366
 01/20  22:00:00,55.4726550492,0.0,0.0,0.0,15.863942322,29.242365,11.8630120398,0.0,3.20568,8.6573320398
 01/20  23:00:00,55.5305496574,0.0,0.0,0.0,15.863942322,29.242365,6.09610582573,0.0,3.20568,2.89042582573
 01/20  24:00:00,56.2687739155,0.0,0.0,0.0,15.863942322,29.242365,6.09380167121,0.0,3.20568,2.88812167121
 01/21  01:00:00,55.5725837662,0.0,0.0,0.0,15.863942322,29.242365,6.08871372357,0.0,3.20568,2.88303372357
 01/21  02:00:00,55.5764397038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  03:00:00,55.5767807662,0.0,0.0,0.0,15.863942322,29.242365,6.08869118467,0.0,3.20568,2.88301118467
 01/21  04:00:00,55.5689321178,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  05:00:00,55.7813637824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  06:00:00,55.7661868925,0.0,0.0,0.0,15.863942322,29.242365,6.08866876149,0.0,3.20568,2.88298876149
 01/21  07:00:00,55.7805729782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  08:00:00,48.5632285239,0.0,0.0,0.0,15.863942322,29.242365,6.08864641571,0.0,3.20568,2.88296641571
 01/21  09:00:00,47.1352091563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  10:00:00,47.166048316,0.0,0.0,0.0,15.863942322,29.242365,6.09045400172,0.0,3.20568,2.88477400172
 01/21  11:00:00,47.1758812931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  12:00:00,47.8187569994,0.0,0.0,0.0,15.863942322,29.242365,6.09038571288,0.0,3.20568,2.88470571288
 01/21  13:00:00,47.1022776981,0.0,0.0,0.0,15.863942322,29.242365,6.09031748275,0.0,3.20568,2.88463748275
 01/21  14:00:00,47.1272679586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  15:00:00,47.1394267595,0.0,0.0,0.0,15.863942322,29.242365,6.08865296481,0.0,3.20568,2.88297296481
 01/21  16:00:00,47.1231500783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  17:00:00,47.0145365405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  18:00:00,54.1430325153,0.0,0.0,0.0,15.863942322,29.242365,6.08863070893,0.0,3.20568,2.88295070893
 01/21  19:00:00,55.5576927162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  20:00:00,55.7617946874,0.0,0.0,0.0,15.863942322,29.242365,6.08860847697,0.0,3.20568,2.88292847697
 01/21  21:00:00,55.7441903449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  22:00:00,55.6302521503,0.0,0.0,0.0,15.863942322,29.242365,6.08875003996,0.0,3.20568,2.88307003996
 01/21  23:00:00,55.4748843986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  24:00:00,56.1741827442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  01:00:00,55.4561798762,0.0,0.0,0.0,15.863942322,29.242365,6.08872841102,0.0,3.20568,2.88304841102
 01/22  02:00:00,55.4530096348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  03:00:00,55.4465941655,0.0,0.0,0.0,15.863942322,29.242365,6.08870746468,0.0,3.20568,2.88302746468
 01/22  04:00:00,55.4376265711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  05:00:00,55.6434178027,0.0,0.0,0.0,15.863942322,29.242365,6.08868663855,0.0,3.20568,2.88300663855
 01/22  06:00:00,55.6276559607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  07:00:00,55.6390799922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  08:00:00,48.4268173044,0.0,0.0,0.0,15.863942322,29.242365,6.08866589205,0.0,3.20568,2.88298589205
 01/22  09:00:00,46.9970812161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  10:00:00,47.0040915408,0.0,0.0,0.0,15.863942322,29.242365,6.09040723734,0.0,3.20568,2.88472723734
 01/22  11:00:00,46.9891121827,0.0,0.0,0.0,15.863942322,29.242365,6.09034072834,0.0,3.20568,2.88466072834
 01/22  12:00:00,47.6970272349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  13:00:00,46.9693189034,0.0,0.0,0.0,15.863942322,29.242365,6.09027427254,0.0,3.20568,2.88459427254
 01/22  14:00:00,47.0149166607,0.0,0.0,0.0,15.863942322,29.242365,6.09045817605,0.0,3.20568,2.88477817605
 01/22  15:00:00,47.0335015052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  16:00:00,47.0219425034,0.0,0.0,0.0,15.863942322,29.242365,6.08870752074,0.0,3.20568,2.88302752074
 01/22  17:00:00,46.9212488966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  18:00:00,54.0541721886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  19:00:00,55.4806353518,0.0,0.0,0.0,15.863942322,29.242365,6.08868684761,0.0,3.20568,2.88300684761
 01/22  20:00:00,55.6965968024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  21:00:00,55.6792178302,0.0,0.0,0.0,15.863942322,29.242365,6.0886661932,0.0,3.20568,2.8829861932
 01/22  22:00:00,55.5615131684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  23:00:00,55.4069411188,0.0,0.0,0.0,15.863942322,29.242365,6.08864555719,0.0,3.20568,2.88296555719
 01/22  24:00:00,56.1287755286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/23  01:00:00,55.3991064925,0.0,0.0,0.0,15.863942322,29.242365,6.09046711038,0.0,3.20568,2.88478711038
 01/23  02:00:00,55.397406999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/23  03:00:00,55.3953714265,0.0,0.0,0.0,15.863942322,29.242365,6.09040228935,0.0,3.20568,2.88472228935
 01/23  04:00:00,55.3935708282,0.0,0.0,0.0,15.863942322,29.242365,6.0903374822,0.0,3.20568,2.8846574822
 01/23  05:00:00,55.5928054107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/23  06:00:00,55.5766980923,0.0,0.0,0.0,15.863942322,29.242365,6.09027270329,0.0,3.20568,2.88459270329
 01/23  07:00:00,65.3385170731,7.62410615592,0.0056616770743,0.0,15.863942322,29.818365,528.394229175,525.168549175,3.20568,0.02
 01/23  08:00:00,122.593041846,7.62410615592,0.00114390077797,0.0,80.527626,29.818365,352.552274142,343.588322799,3.20568,5.75827134254
 01/23  09:00:00,166.219486957,7.62410615592,0.00742782474099,0.0,80.527626,75.0917375,254.243124008,218.623244815,24.0426,11.577279193
 01/23  10:00:00,165.901490782,7.62410615592,0.00310545697852,0.0,80.527626,75.0917375,205.82195162,164.288753198,24.0426,17.4905984224
 01/23  11:00:00,169.695168337,7.62410615592,0.00383534929984,0.0,80.527626,79.0911225,189.921282309,137.439671595,32.0568,20.4248107135
 01/23  12:00:00,170.306734316,7.63350178949,0.0,0.0,80.527626,79.0911225,151.496398617,96.0362613494,32.0568,23.403337268
 01/23  13:00:00,170.244115361,8.30973479679,0.0,0.0,80.527626,79.0911225,150.489568715,92.0470875427,32.0568,26.3856811718
 01/23  14:00:00,166.801825907,8.87647360027,0.0,0.0,80.527626,75.0917375,137.813149769,95.3632228091,16.0284,26.4215269602
 01/23  15:00:00,167.074752774,9.18333661014,0.0,0.0,80.527626,75.0917375,119.307622963,82.8663048933,16.0284,20.4129180693
 01/23  16:00:00,164.927806667,9.07262257677,0.0,0.0,80.527626,73.092045,106.318899497,82.675734608,3.20568,20.4374848891
 01/23  17:00:00,163.553486802,7.83240795009,0.0,0.0,80.527626,73.092045,84.2045422175,78.1098881383,3.20568,2.8889740792
 01/23  18:00:00,127.264918152,7.62410615592,0.0,0.0,80.527626,29.818365,117.936921286,111.842254321,3.20568,2.88898696453
 01/23  19:00:00,128.815576539,7.62410615592,0.0,0.0,80.527626,29.818365,163.053116704,151.19790095,3.20568,8.64953575406
 01/23  20:00:00,129.149180175,7.62410615592,0.0,0.0,80.527626,29.818365,174.604232912,165.615945322,3.20568,5.78260758941
 01/23  21:00:00,129.588627678,7.62410615592,0.0,0.0,80.527626,29.818365,225.938449097,214.074974913,3.20568,8.6577941841
 01/23  22:00:00,55.4759446961,0.0,0.0,0.0,15.863942322,29.242365,11.863175072,0.0,3.20568,8.65749507198
 01/23  23:00:00,55.3679489772,0.0,0.0,0.0,15.863942322,29.242365,6.09657863033,0.0,3.20568,2.89089863033
 01/23  24:00:00,56.1647432465,0.0,0.0,0.0,15.863942322,29.242365,6.09361044945,0.0,3.20568,2.88793044945
 01/24  01:00:00,55.3972840494,0.0,0.0,0.0,15.863942322,29.242365,6.0905038377,0.0,3.20568,2.8848238377
 01/24  02:00:00,55.3951492018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/24  03:00:00,55.3878400542,0.0,0.0,0.0,15.863942322,29.242365,6.09044056586,0.0,3.20568,2.88476056586
 01/24  04:00:00,55.3811023088,0.0,0.0,0.0,15.863942322,29.242365,6.09037729433,0.0,3.20568,2.88469729433
 01/24  05:00:00,58.4794052548,0.58367121545,1.45515284149,0.0,15.863942322,29.242365,3.50213663176,0.27645663176,3.20568,0.02
 01/24  06:00:00,61.0710888305,1.41083924195,3.39077953746,0.0,15.863942322,29.242365,6.84111116763,0.750670530225,3.20568,2.88476063741
 01/24  07:00:00,65.724543399,7.62410615592,0.00415364016724,0.0,15.863942322,29.818365,478.06345617,471.972954747,3.20568,2.8848214222
 01/24  08:00:00,122.588753197,7.62410615592,0.00102614094879,0.0,80.527626,29.818365,384.272399223,378.177745716,3.20568,2.88897350708
 01/24  09:00:00,166.272820797,7.62410615592,0.0110510189253,0.0,80.527626,75.0917375,265.186418894,229.565238916,24.0426,11.5785799782
 01/24  10:00:00,165.67665228,7.62410615592,0.00410528641988,0.0,80.527626,75.0917375,157.144380616,115.608969821,24.0426,17.4928107947
 01/24  11:00:00,169.480569687,7.62410615592,0.0020064155579,0.0,80.527626,79.0911225,126.113902796,73.6335761888,32.0568,20.4235266071
 01/24  12:00:00,170.159889803,7.62410615592,0.0,0.0,80.527626,79.0911225,97.667107171,42.2039030695,32.0568,23.4064041015
 01/24  13:00:00,169.477087436,7.6621751815,0.0,0.0,80.527626,79.0911225,93.0757092145,34.6330954881,32.0568,26.3858137264
 01/24  14:00:00,166.145102844,8.30710633539,0.0,0.0,80.527626,75.0917375,81.9755465503,39.5324356604,16.0284,26.4147108899
 01/24  15:00:00,166.546132933,8.70858369944,0.0,0.0,80.527626,75.0917375,67.3588296812,30.9172244119,16.0284,20.4132052694
 01/24  16:00:00,164.593171469,8.78262002454,0.0,0.0,80.527626,73.092045,58.4884592248,34.8449938687,3.20568,20.4377853561
 01/24  17:00:00,163.435838412,7.74681863038,0.0,0.0,80.527626,73.092045,42.0325851799,35.9377476963,3.20568,2.88915748364
 01/24  18:00:00,127.180423968,7.62410615592,0.0,0.0,80.527626,29.818365,57.8833431479,48.9195583869,3.20568,5.75810476101
 01/24  19:00:00,128.627031695,7.62410615592,0.0,0.0,80.527626,29.818365,77.2491222053,68.2698926294,3.20568,5.77354957589
 01/24  20:00:00,128.657942217,7.62410615592,0.0,0.0,80.527626,29.818365,104.910202061,93.0394579967,3.20568,8.66506406427
 01/24  21:00:00,128.674152738,7.62410615592,0.0,0.0,80.527626,29.818365,114.118568914,105.13482879,3.20568,5.77806012398
 01/24  22:00:00,55.4117067236,0.0,0.0,0.0,15.863942322,29.242365,11.8640142256,0.0,3.20568,8.6583342256
 01/24  23:00:00,55.4553419915,0.0,0.0,0.0,15.863942322,29.242365,6.09648453451,0.0,3.20568,2.89080453451
 01/24  24:00:00,56.2200181205,0.0,0.0,0.0,15.863942322,29.242365,6.09362507953,0.0,3.20568,2.88794507953
 01/25  01:00:00,55.4918042421,0.0,0.0,0.0,15.863942322,29.242365,6.09043934076,0.0,3.20568,2.88475934076
 01/25  02:00:00,55.489789874,0.0,0.0,0.0,15.863942322,29.242365,6.09037757429,0.0,3.20568,2.88469757429
 01/25  03:00:00,55.4835938393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  04:00:00,55.4761193267,0.0,0.0,0.0,15.863942322,29.242365,6.09031580467,0.0,3.20568,2.88463580467
 01/25  05:00:00,55.6840740808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  06:00:00,55.6704946967,0.0,0.0,0.0,15.863942322,29.242365,6.09050487136,0.0,3.20568,2.88482487136
 01/25  07:00:00,64.2260475445,7.62410615592,0.0,0.0,15.863942322,29.818365,277.724789753,271.634346835,3.20568,2.88476291754
 01/25  08:00:00,121.791473739,7.62410615592,0.00108510703504,0.0,80.527626,29.818365,235.117850589,229.023215309,3.20568,2.88895528036
 01/25  09:00:00,165.602319913,7.62410615592,0.00572466095824,0.0,80.527626,75.0917375,200.728099997,165.107036948,24.0426,11.5784630496
 01/25  10:00:00,165.608536752,7.62410615592,0.00337480490819,0.0,80.527626,75.0917375,185.477887166,141.025949034,24.0426,20.4093381313
 01/25  11:00:00,169.615409955,7.62410615592,0.00212967158431,0.0,80.527626,79.0911225,184.608002039,132.124396563,32.0568,20.4268054753
 01/25  12:00:00,170.370873078,7.62410615592,0.0,0.0,80.527626,79.0911225,173.3788056,117.917756933,32.0568,23.4042486664
 01/25  13:00:00,169.706392938,7.62410615592,0.0,0.0,80.527626,79.0911225,181.865830907,126.351402022,32.0568,23.457628885
 01/25  14:00:00,165.718513129,7.62755992611,0.0,0.0,80.527626,75.0917375,172.560518472,130.111481854,16.0284,26.4206366175
 01/25  15:00:00,165.742855799,7.63643835699,0.0,0.0,80.527626,75.0917375,169.915012048,133.474837951,16.0284,20.4117740971
 01/25  16:00:00,163.756879168,7.64062359032,0.0,0.0,80.527626,73.092045,164.309593987,140.664789644,3.20568,20.4391243435
 01/25  17:00:00,163.623911993,7.62410615592,0.0,0.0,80.527626,73.092045,145.859775848,136.895911069,3.20568,5.7581847783
 01/25  18:00:00,127.550190708,7.62410615592,0.0,0.0,80.527626,29.818365,161.133279478,155.038570574,3.20568,2.88902890378
 01/25  19:00:00,129.020748675,7.62410615592,0.0,0.0,80.527626,29.818365,172.687269655,163.708622703,3.20568,5.7729669519
 01/25  20:00:00,129.239068042,7.62410615592,0.0,0.0,80.527626,29.818365,180.245632549,168.374261301,3.20568,8.66569124819
 01/25  21:00:00,129.229460462,7.62410615592,0.0,0.0,80.527626,29.818365,183.010460807,174.026560381,3.20568,5.77822042618
 01/25  22:00:00,55.5438612885,0.0,0.0,0.0,15.863942322,29.242365,11.8632981944,0.0,3.20568,8.65761819437
 01/25  23:00:00,55.4308585017,0.0,0.0,0.0,15.863942322,29.242365,6.09650922448,0.0,3.20568,2.89082922448
 01/25  24:00:00,56.1961242513,0.0,0.0,0.0,15.863942322,29.242365,7.57878939658,0.0,3.20568,4.37310939658
 01/26  01:00:00,55.4571219536,0.0,0.0,0.0,15.863942322,29.242365,4.60648083316,0.0,3.20568,1.40080083316
 01/26  02:00:00,55.4505996319,0.0,0.0,0.0,15.863942322,29.242365,6.09045340013,0.0,3.20568,2.88477340013
 01/26  03:00:00,55.4402639667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  04:00:00,55.4333963496,0.0,0.0,0.0,15.863942322,29.242365,6.09039290606,0.0,3.20568,2.88471290606
 01/26  05:00:00,55.6406722753,0.0,0.0,0.0,15.863942322,29.242365,6.09033243868,0.0,3.20568,2.88465243868
 01/26  06:00:00,55.6168717688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  07:00:00,65.1466377596,7.62410615592,0.00189416667656,0.0,15.863942322,29.818365,412.478594192,406.388119318,3.20568,2.88479487462
 01/26  08:00:00,122.542619936,7.62410615592,0.00101103353564,0.0,80.527626,29.818365,324.61721433,318.522459105,3.20568,2.88907522486
 01/26  09:00:00,166.309660418,7.62410615592,0.00693123672747,0.0,80.527626,75.0917375,251.265007005,215.642735599,24.0426,11.5796714055
 01/26  10:00:00,166.322917632,7.62410615592,0.00274096004608,0.0,80.527626,75.0917375,228.174078261,183.723120717,24.0426,20.4083575433
 01/26  11:00:00,170.386359916,7.69902394298,0.00134874800192,0.0,80.527626,79.0911225,233.510478712,181.025097336,32.0568,20.4285813763
 01/26  12:00:00,171.534898812,8.0979220442,0.0,0.0,80.527626,79.0911225,225.888642786,170.422226982,32.0568,23.4096158041
 01/26  13:00:00,171.07513853,8.39490064472,0.0,0.0,80.527626,79.0911225,231.385339603,172.942666776,32.0568,26.3858728266
 01/26  14:00:00,167.237955385,8.54043067577,0.0,0.0,80.527626,75.0917375,233.560505252,191.113490778,16.0284,26.4186144739
 01/26  15:00:00,167.201849416,8.50983522098,0.0,0.0,80.527626,75.0917375,224.995491806,191.467666473,16.0284,17.4994253326
 01/26  16:00:00,164.891500331,8.22779315848,0.0,0.0,80.527626,73.092045,219.687115057,193.122277724,3.20568,23.3591573324
 01/26  17:00:00,164.167265046,7.62410615592,0.0,0.0,80.527626,73.092045,195.135701918,189.040850126,3.20568,2.88917179193
 01/26  18:00:00,128.051916181,7.62410615592,0.0,0.0,80.527626,29.818365,224.157885821,218.063020255,3.20568,2.88918556686
 01/26  19:00:00,129.498009557,7.62410615592,0.0,0.0,80.527626,29.818365,260.563226406,251.584171231,3.20568,5.77337517501
 01/26  20:00:00,129.729078085,7.62410615592,0.0,0.0,80.527626,29.818365,290.141131839,278.270093286,3.20568,8.66535855358
 01/26  21:00:00,129.728120769,7.62410615592,0.0,0.0,80.527626,29.818365,311.967792529,300.104372079,3.20568,8.65774044951
 01/26  22:00:00,55.4405769604,0.0,0.0,0.0,15.863942322,29.242365,8.98470659372,0.0,3.20568,5.77902659372
 01/26  23:00:00,55.3387844341,0.0,0.0,0.0,15.863942322,29.242365,8.96740523063,0.0,3.20568,5.76172523063
 01/26  24:00:00,56.1430084358,0.0,0.0,0.0,15.863942322,29.242365,6.09379198855,0.0,3.20568,2.88811198855
 01/27  01:00:00,55.3742765904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/27  02:00:00,59.1248729486,1.05812943146,2.68531795982,0.0,15.863942322,29.242365,6.83253992501,0.742203085165,3.20568,2.88465683984
 01/27  03:00:00,61.3005943755,1.76354905244,4.15736977074,0.0,15.863942322,29.242365,7.86935793496,1.77891105264,3.20568,2.88476688231
 01/27  04:00:00,59.9057064729,1.41083924195,3.12250516649,0.0,15.863942322,29.242365,5.07084914406,1.84516914406,3.20568,0.02
 01/27  05:00:00,61.9309606158,1.76354905244,3.73041071836,0.0,15.863942322,29.242365,9.87774082799,3.78727111551,3.20568,2.88478971247
 01/27  06:00:00,61.802262804,2.65002020555,2.89067785294,0.0,15.863942322,29.242365,34.0792571746,27.9888454586,3.20568,2.884731716
 01/27  07:00:00,66.0928846685,7.62410615592,0.00298678278085,0.0,15.863942322,29.818365,640.820112933,637.594432933,3.20568,0.02
 01/27  08:00:00,122.714622082,7.62410615592,0.0,0.0,80.527626,29.818365,484.937958613,475.97437787,3.20568,5.75790074335
 01/27  09:00:00,166.316550623,7.62410615592,0.00579519439042,0.0,80.527626,75.0917375,359.255037917,326.522833635,24.0426,8.68960428206
 01/27  10:00:00,166.305509808,7.62410615592,0.00228068027812,0.0,80.527626,75.0917375,297.341766473,252.89377006,24.0426,20.4053964135
 01/27  11:00:00,170.295054576,7.62410615592,0.00128000661865,0.0,80.527626,79.0911225,275.097178412,222.613721966,32.0568,20.4266564455
 01/27  12:00:00,171.152090038,7.72510408972,0.0,0.0,80.527626,79.0911225,242.352875711,186.886873905,32.0568,23.4092018063
 01/27  13:00:00,170.727164474,8.06425745165,0.0,0.0,80.527626,79.0911225,242.862567849,184.416512938,32.0568,26.3892549107
 01/27  14:00:00,166.961467532,8.27806133565,0.0,0.0,80.527626,75.0917375,240.734232305,198.281971189,16.0284,26.4238611159
 01/27  15:00:00,167.155148461,8.46670794053,0.0,0.0,80.527626,75.0917375,228.349916334,191.907949035,16.0284,20.4135672994
 01/27  16:00:00,165.055897993,8.38783064115,0.0,0.0,80.527626,73.092045,214.833369312,191.189300606,3.20568,20.4383887062
 01/27  17:00:00,164.194884774,7.65181008358,0.0,0.0,80.527626,73.092045,191.296201356,185.20153031,3.20568,2.88899104593
 01/27  18:00:00,128.049108951,7.62410615592,0.0,0.0,80.527626,29.818365,216.049531073,209.954840853,3.20568,2.88901021944
 01/27  19:00:00,129.499260017,7.62410615592,0.0,0.0,80.527626,29.818365,265.038169219,253.182779913,3.20568,8.64970930603
 01/27  20:00:00,129.513869981,7.62410615592,0.0,0.0,80.527626,29.818365,292.192240781,281.969030651,3.20568,7.01753012958
 01/27  21:00:00,129.52179874,7.62410615592,0.0,0.0,80.527626,29.818365,296.990692999,286.361619769,3.20568,7.42339323003
 01/27  22:00:00,55.2946864944,0.0,0.0,0.0,15.863942322,29.242365,11.8635323345,0.0,3.20568,8.65785233447
 01/27  23:00:00,55.345932994,0.0,0.0,0.0,15.863942322,29.242365,6.09614979181,0.0,3.20568,2.89046979181
 01/27  24:00:00,56.14654128,0.0,0.0,0.0,15.863942322,29.242365,6.09371397488,0.0,3.20568,2.88803397488
 01/28  01:00:00,55.377017099,0.0,0.0,0.0,15.863942322,29.242365,6.08867788941,0.0,3.20568,2.88299788941
 01/28  02:00:00,59.1152499665,1.05812943146,2.67762344785,0.0,15.863942322,29.242365,3.88910147857,0.663421478567,3.20568,0.02
 01/28  03:00:00,61.2837698236,1.76354905244,4.14350902375,0.0,15.863942322,29.242365,4.8807554296,1.6550754296,3.20568,0.02
 01/28  04:00:00,59.8670697556,1.41083924195,3.08652656133,0.0,15.863942322,29.242365,8.11887193422,2.03049010017,3.20568,2.88270183405
 01/28  05:00:00,61.7689308322,2.48640461454,3.69741132606,0.0,15.863942322,29.242365,21.1769921829,17.9513121829,3.20568,0.02
 01/28  06:00:00,61.0991167754,2.65002020555,2.88300409765,0.0,15.863942322,29.242365,34.2580445995,28.1693926078,3.20568,2.88297199172
 01/28  07:00:00,63.0655972235,3.88853360767,3.5866677606,0.0,15.863942322,29.242365,44.822833404,41.597153404,3.20568,0.02
 01/28  08:00:00,52.6288876091,1.41083924195,2.85206098424,0.0,15.863942322,29.242365,12.3753851745,6.28663579031,3.20568,2.88306938414
 01/28  09:00:00,52.4371802118,1.76354905244,3.72224659261,0.0,15.863942322,29.242365,8.89775479091,5.67207479091,3.20568,0.02
 01/28  10:00:00,51.6907092951,1.41083924195,3.30905360469,0.0,15.863942322,29.242365,9.05292066699,2.96244428121,3.20568,2.88479638579
 01/28  11:00:00,50.1634549621,0.881774526218,2.32421981041,0.0,15.863942322,29.242365,4.52472794564,1.29904794564,3.20568,0.02
 01/28  12:00:00,47.6762622788,0.0,0.0,0.0,15.863942322,29.242365,6.09041662804,0.0,3.20568,2.88473662804
 01/28  13:00:00,46.9406922912,0.0,0.0,0.0,15.863942322,29.242365,6.09035852477,0.0,3.20568,2.88467852477
 01/28  14:00:00,46.9959683828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  15:00:00,47.0239532167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  16:00:00,47.0087800421,0.0,0.0,0.0,15.863942322,29.242365,6.08868707542,0.0,3.20568,2.88300707542
 01/28  17:00:00,46.8976176422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  18:00:00,54.0281133315,0.0,0.0,0.0,15.863942322,29.242365,6.08867430437,0.0,3.20568,2.88299430437
 01/28  19:00:00,55.4488741184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  20:00:00,55.6577256952,0.0,0.0,0.0,15.863942322,29.242365,6.08866153929,0.0,3.20568,2.88298153929
 01/28  21:00:00,55.6380747924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  22:00:00,59.3010219107,1.05812943146,2.7215890597,0.0,15.863942322,29.242365,4.53863188351,1.31295188351,3.20568,0.02
 01/28  23:00:00,60.125805948,1.41083924195,3.35091871025,0.0,15.863942322,29.242365,9.04852141912,2.95978994281,3.20568,2.88305147631
 01/28  24:00:00,61.8324609903,1.76354905244,3.96357026784,0.0,15.863942322,29.242365,9.47790784959,6.25222784959,3.20568,0.02
 01/29  01:00:00,61.0586888301,2.65002020555,3.04841619295,0.0,15.863942322,29.242365,34.8563637489,28.7677272212,3.20568,2.88295652774
 01/29  02:00:00,62.0334931493,3.00273001604,3.66904643568,0.0,15.863942322,29.242365,37.2606152288,34.0349352288,3.20568,0.02
 01/29  03:00:00,61.5829918343,3.37287576765,2.85163507074,0.0,15.863942322,29.242365,55.0417987103,48.9530500119,3.20568,2.88306869836
 01/29  04:00:00,62.4912180727,3.57337142738,3.55164086934,0.0,15.863942322,29.242365,55.2661114843,52.0404314843,3.20568,0.02
 01/29  05:00:00,62.6019869933,4.10646520853,2.91542100014,0.0,15.863942322,29.242365,63.8605197014,60.6348397014,3.20568,0.02
 01/29  06:00:00,63.18582068,3.96732415274,3.64982143523,0.0,15.863942322,29.242365,63.1923916796,57.1042293753,3.20568,2.88248230435
 01/29  07:00:00,62.7298360426,4.23253008064,2.91223210961,0.0,15.863942322,29.242365,73.8109755718,70.5852955718,3.20568,0.02
 01/29  08:00:00,55.4799230067,3.57337142738,3.54704147604,0.0,15.863942322,29.242365,54.8187645834,48.7299991917,3.20568,2.88308539166
 01/29  09:00:00,51.2251832349,1.41083924195,2.87980974289,0.0,15.863942322,29.242365,14.4297589169,11.2040789169,3.20568,0.02
 01/29  10:00:00,52.6617950477,1.76354905244,3.92718520091,0.0,15.863942322,29.242365,14.2778225394,8.187541028,3.20568,2.88460151135
 01/29  11:00:00,49.5256082609,0.730490433146,1.82672575712,0.0,15.863942322,29.242365,8.03596058335,1.9454828995,3.20568,2.88479768385
 01/29  12:00:00,47.6740150058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  13:00:00,46.9596533514,0.0,0.0,0.0,15.863942322,29.242365,6.09041902829,0.0,3.20568,2.88473902829
 01/29  14:00:00,47.011439255,0.0,0.0,0.0,15.863942322,29.242365,6.09036199815,0.0,3.20568,2.88468199815
 01/29  15:00:00,47.0333521523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  16:00:00,47.0241292477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  17:00:00,46.9170038512,0.0,0.0,0.0,15.863942322,29.242365,6.08869064937,0.0,3.20568,2.88301064937
 01/29  18:00:00,52.6166187833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  19:00:00,55.4627580623,0.0,0.0,0.0,15.863942322,29.242365,6.08867886715,0.0,3.20568,2.88299886715
 01/29  20:00:00,55.6715658759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  21:00:00,55.6538940399,0.0,0.0,0.0,15.863942322,29.242365,6.08866709161,0.0,3.20568,2.88298709161
 01/29  22:00:00,55.5326875038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  23:00:00,55.3719055063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  24:00:00,56.1065581948,0.0,0.0,0.0,15.863942322,29.242365,6.08865532061,0.0,3.20568,2.88297532061
 01/30  01:00:00,58.579155164,0.936381025937,2.26539360644,0.0,15.863942322,29.242365,5.21337863073,1.98769863073,3.20568,0.02
 01/30  02:00:00,60.0962324312,1.41083924195,3.30566374446,0.0,15.863942322,29.242365,9.90385564698,3.81343819475,3.20568,2.88473745223
 01/30  03:00:00,59.9618721648,1.41083924195,3.17270484466,0.0,15.863942322,29.242365,10.5104803208,4.42012010009,3.20568,2.88468022069
 01/30  04:00:00,59.8984156921,1.41083924195,3.10989612856,0.0,15.863942322,29.242365,8.62317049907,5.39749049907,3.20568,0.02
 01/30  05:00:00,58.9834532944,1.05812943146,2.32614202644,0.0,15.863942322,29.242365,10.152996309,4.0625650315,3.20568,2.88475127749
 01/30  06:00:00,58.977421801,1.05812943146,2.32719797021,0.0,15.863942322,29.242365,10.1133096251,4.02280865493,3.20568,2.88482097019
 01/30  07:00:00,65.144706118,7.62410615592,0.00768744683166,0.0,15.863942322,29.818365,609.378560387,606.152880387,3.20568,0.02
 01/30  08:00:00,122.101332602,7.62410615592,0.00341974194014,0.0,80.527626,29.818365,325.752572322,316.788869044,3.20568,5.75802327758
 01/30  09:00:00,165.636888968,7.62410615592,0.00974976884556,0.0,80.527626,75.0917375,197.643258516,164.912637853,24.0426,8.68802066284
 01/30  10:00:00,165.507727569,7.62410615592,0.00426586577945,0.0,80.527626,75.0917375,139.295655047,94.8464024113,24.0426,20.4066526354
 01/30  11:00:00,169.712387354,7.70692989591,0.170731091906,0.0,80.527626,79.0911225,99.1512812658,46.6661756294,32.0568,20.4283056364
 01/30  12:00:00,171.025665821,8.18956344609,0.292966759391,0.0,80.527626,79.0911225,69.482275321,14.0173863574,32.0568,23.4080889636
 01/30  13:00:00,174.210195775,8.2179330349,4.12141351024,0.0,80.527626,79.0911225,62.7427665328,4.29807869123,32.0568,26.3878878416
 01/30  14:00:00,174.518368824,8.18810688089,8.4021088637,0.0,80.527626,75.0917375,49.5504103636,7.10023903279,16.0284,26.4217713308
 01/30  15:00:00,176.917302629,8.26496333759,10.7079474238,0.0,80.527626,75.0917375,39.6959856656,3.25163053769,16.0284,20.4159551279
 01/30  16:00:00,174.95892559,8.449225889,10.5948640145,0.0,80.527626,73.092045,30.5308735042,6.88689169911,3.20568,20.4383018051
 01/30  17:00:00,171.281970353,7.65951349595,7.83846616348,0.0,80.527626,73.092045,16.105459314,10.0106898069,3.20568,2.88908950706
 01/30  18:00:00,130.743749433,7.62410615592,4.92512467488,0.0,80.527626,29.818365,25.029004161,16.0653315217,3.20568,5.75799263926
 01/30  19:00:00,131.128087183,7.62410615592,2.47083722066,0.0,80.527626,29.818365,30.5464634782,21.5672563289,3.20568,5.77352714935
 01/30  20:00:00,129.561838693,7.62410615592,0.688035674087,0.0,80.527626,29.818365,38.0104774636,26.1396453047,3.20568,8.66515215895
 01/30  21:00:00,128.851126908,7.62410615592,0.0,0.0,80.527626,29.818365,42.3564171234,33.3716025676,3.20568,5.77913455583
 01/30  22:00:00,55.6540064028,0.0,0.0,0.0,15.863942322,29.242365,11.8641990266,0.0,3.20568,8.65851902656
 01/30  23:00:00,55.5329097433,0.0,0.0,0.0,15.863942322,29.242365,6.09653050191,0.0,3.20568,2.89085050191
 01/30  24:00:00,56.2653657451,0.0,0.0,0.0,15.863942322,29.242365,6.09366842105,0.0,3.20568,2.88798842105
 01/31  01:00:00,55.5477950974,0.0,0.0,0.0,15.863942322,29.242365,6.09047804896,0.0,3.20568,2.88479804896
 01/31  02:00:00,55.538406858,0.0,0.0,0.0,15.863942322,29.242365,6.09042288586,0.0,3.20568,2.88474288586
 01/31  03:00:00,55.5263215716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  04:00:00,55.5191522579,0.0,0.0,0.0,15.863942322,29.242365,6.09036773924,0.0,3.20568,2.88468773924
 01/31  05:00:00,56.57652488,0.0,0.0,0.0,15.863942322,29.242365,6.09031262026,0.0,3.20568,2.88463262026
 01/31  06:00:00,56.4072907145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  07:00:00,64.4230020077,7.62410615592,0.0,0.0,15.863942322,29.818365,176.743742466,170.653233361,3.20568,2.88482910547
 01/31  08:00:00,121.641991486,7.62410615592,0.00154973192034,0.0,80.527626,29.818365,120.380879056,114.286155688,3.20568,2.88904336822
 01/31  09:00:00,165.670761518,7.62410615592,0.206918469001,0.0,80.527626,75.0917375,76.2814108563,40.6598507445,24.0426,11.5789601118
 01/31  10:00:00,171.649663493,7.88282501196,5.8578767376,0.0,80.527626,75.0917375,60.8544578587,16.4003817474,24.0426,20.4114761113
 01/31  11:00:00,183.846186194,8.57567763181,13.3097273892,0.0,80.527626,79.0911225,58.5283474852,6.04216094307,32.0568,20.4293865422
 01/31  12:00:00,192.163980956,9.64425880088,19.789033863,0.0,80.527626,79.0911225,55.4798243445,0.0131868697235,32.0568,23.4098374748
 01/31  13:00:00,195.675761374,10.4421738863,23.1845573204,0.0,80.527626,79.0911225,55.5153140194,0.0,32.0568,23.4585140194
 01/31  14:00:00,189.402862662,10.1117861213,21.2386129243,0.0,80.527626,75.0917375,45.4312219603,0.0457121696236,16.0284,29.3571097907
 01/31  15:00:00,187.621435098,10.0639885874,19.5312084688,0.0,80.527626,75.0917375,33.5463398565,0.0191343605175,16.0284,17.498805496
 01/31  16:00:00,187.551424964,10.5510949356,20.999484363,0.0,80.527626,73.092045,26.5791314808,0.0154915462017,3.20568,23.3579599346
 01/31  17:00:00,180.11396208,8.2805074241,15.961876996,0.0,80.527626,73.092045,6.66363278276,0.568912137119,3.20568,2.88904064564
 01/31  18:00:00,136.63362406,7.62776152044,10.7332118571,0.0,80.527626,29.818365,12.3582281265,6.26348780758,3.20568,2.88906031894
 01/31  19:00:00,137.705754567,7.62410615592,8.96273956846,0.0,80.527626,29.818365,19.5093161033,10.5304499251,3.20568,5.77318617819
 01/31  20:00:00,136.490433923,7.62410615592,7.75294438698,0.0,80.527626,29.818365,25.1122018185,13.2413619341,3.20568,8.66515988438
 01/31  21:00:00,135.962789129,7.62410615592,7.23059846827,0.0,80.527626,29.818365,26.9275508185,15.0642945414,3.20568,8.6575762771
 01/31  22:00:00,55.5686400155,0.0,0.0,0.0,15.863942322,29.242365,8.98394527371,0.0,3.20568,5.77826527371
 01/31  23:00:00,55.5760026887,0.0,0.0,0.0,15.863942322,29.242365,8.96730699441,0.0,3.20568,5.76162699441
 01/31  24:00:00,56.274861181,0.0,0.0,0.0,15.863942322,29.242365,6.09374477603,0.0,3.20568,2.88806477603
 02/01  01:00:00,55.5455924506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  02:00:00,55.5199474239,0.0,0.0,0.0,15.863942322,29.242365,6.0902851806,0.0,3.20568,2.8846051806
 02/01  03:00:00,55.4932675752,0.0,0.0,0.0,15.863942322,29.242365,6.09048262057,0.0,3.20568,2.88480262057
 02/01  04:00:00,55.4668989692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  05:00:00,55.6661864972,0.0,0.0,0.0,15.863942322,29.242365,6.09042817696,0.0,3.20568,2.88474817696
 02/01  06:00:00,55.6496093785,0.0,0.0,0.0,15.863942322,29.242365,6.09037377134,0.0,3.20568,2.88469377134
 02/01  07:00:00,64.9505766549,7.62410615592,0.0,0.0,15.863942322,29.818365,446.635346261,443.409666261,3.20568,0.02
 02/01  08:00:00,122.327119012,7.62410615592,0.00109503986036,0.0,80.527626,29.818365,258.854231192,249.890766645,3.20568,5.75778454761
 02/01  09:00:00,166.271682349,7.62410615592,0.00440613123109,0.0,80.527626,75.0917375,236.610377063,203.877691775,24.0426,8.69008528834
 02/01  10:00:00,166.339352844,7.62410615592,0.00301074184235,0.0,80.527626,75.0917375,225.056262789,180.606970061,24.0426,20.4066927282
 02/01  11:00:00,170.295550452,7.62410615592,0.00190251836897,0.0,80.527626,79.0911225,224.874443249,172.389722184,32.0568,20.4279210655
 02/01  12:00:00,170.651047828,7.62410615592,0.0,0.0,80.527626,79.0911225,176.117334919,120.649367255,32.0568,23.4111676641
 02/01  13:00:00,169.845685328,7.62629208406,0.0,0.0,80.527626,79.0911225,184.741080945,126.295234667,32.0568,26.3890462778
 02/01  14:00:00,165.909564772,7.6400392764,0.0,0.0,80.527626,75.0917375,185.503842181,143.051948099,16.0284,26.4234940827
 02/01  15:00:00,165.934410868,7.64661653058,0.0,0.0,80.527626,75.0917375,184.02539177,147.581000274,16.0284,20.4159914953
 02/01  16:00:00,163.897393162,7.65199777878,0.0,0.0,80.527626,73.092045,169.399852735,145.755401251,3.20568,20.4387714843
 02/01  17:00:00,163.763081287,7.62410615592,0.0,0.0,80.527626,73.092045,154.360866063,148.266108205,3.20568,2.88907785789
 02/01  18:00:00,126.338406795,7.62410615592,0.0,0.0,80.527626,29.818365,179.532078544,170.568344076,3.20568,5.75805446783
 02/01  19:00:00,129.170494789,7.62410615592,0.0,0.0,80.527626,29.818365,174.214761621,165.235552052,3.20568,5.77352956971
 02/01  20:00:00,129.418193196,7.62410615592,0.0,0.0,80.527626,29.818365,191.29065164,179.419788346,3.20568,8.6651832937
 02/01  21:00:00,129.480920391,7.62410615592,0.0,0.0,80.527626,29.818365,197.508976662,188.524135619,3.20568,5.77916104267
 02/01  22:00:00,55.5237012396,0.0,0.0,0.0,15.863942322,29.242365,11.8642657589,0.0,3.20568,8.6585857589
 02/01  23:00:00,55.4134463125,0.0,0.0,0.0,15.863942322,29.242365,6.09654498283,0.0,3.20568,2.89086498283
 02/01  24:00:00,56.1879042502,0.0,0.0,0.0,15.863942322,29.242365,6.09368225179,0.0,3.20568,2.88800225179
 02/02  01:00:00,55.4428733902,0.0,0.0,0.0,15.863942322,29.242365,6.09049076446,0.0,3.20568,2.88481076446
 02/02  02:00:00,55.4381429031,0.0,0.0,0.0,15.863942322,29.242365,6.09043702382,0.0,3.20568,2.88475702382
 02/02  03:00:00,55.4309393524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/02  04:00:00,55.4228049598,0.0,0.0,0.0,15.863942322,29.242365,6.09038330735,0.0,3.20568,2.88470330735
 02/02  05:00:00,55.6303310918,0.0,0.0,0.0,15.863942322,29.242365,6.09032962264,0.0,3.20568,2.88464962264
 02/02  06:00:00,55.6096792099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/02  07:00:00,65.1579097301,7.62410615592,0.00201156927802,0.0,15.863942322,29.818365,399.222981696,393.132454003,3.20568,2.88484769289
 02/02  08:00:00,122.554617964,7.62410615592,0.00112956662832,0.0,80.527626,29.818365,324.082756963,317.988010228,3.20568,2.88906673475
 02/02  09:00:00,166.324086357,7.62410615592,0.00562493521888,0.0,80.527626,75.0917375,257.918585658,222.296895535,24.0426,11.5790901225
 02/02  10:00:00,166.346544432,7.62410615592,0.00309827776768,0.0,80.527626,75.0917375,241.786337354,197.333926419,24.0426,20.4098109343
 02/02  11:00:00,170.351446861,7.62410615592,0.0018733423996,0.0,80.527626,79.0911225,241.128703294,188.641919095,32.0568,20.4299841989
 02/02  12:00:00,171.096289599,7.62410615592,0.0,0.0,80.527626,79.0911225,223.129113539,167.663634374,32.0568,23.4086791646
 02/02  13:00:00,170.346356578,7.62410615592,0.0,0.0,80.527626,79.0911225,219.517327875,164.003622683,32.0568,23.4569051925
 02/02  14:00:00,166.365368306,7.62410615592,0.0,0.0,80.527626,75.0917375,222.180097311,176.7942674,16.0284,29.3574299103
 02/02  15:00:00,166.363807227,7.62410615592,0.0,0.0,80.527626,75.0917375,209.479366226,175.951276226,16.0284,17.49969
 02/02  16:00:00,164.337435849,7.62410615592,0.0,0.0,80.527626,73.092045,205.550584509,178.984727637,3.20568,23.3601768714
 02/02  17:00:00,164.223332799,7.62410615592,0.0,0.0,80.527626,73.092045,188.767329386,182.672486254,3.20568,2.88916313238
 02/02  18:00:00,126.677197144,7.62410615592,0.0,0.0,80.527626,29.818365,207.754898927,201.660034512,3.20568,2.88918441525
 02/02  19:00:00,129.544931461,7.62410615592,0.0,0.0,80.527626,29.818365,222.633256747,213.654127666,3.20568,5.773449081
 02/02  20:00:00,129.756235489,7.62410615592,0.0,0.0,80.527626,29.818365,227.045278614,215.174016956,3.20568,8.66558165798
 02/02  21:00:00,129.698556662,7.62410615592,0.0,0.0,80.527626,29.818365,227.036599147,215.17291171,3.20568,8.65800743772
 02/02  22:00:00,55.5087610976,0.0,0.0,0.0,15.863942322,29.242365,8.98492549051,0.0,3.20568,5.77924549051
 02/02  23:00:00,55.3966681539,0.0,0.0,0.0,15.863942322,29.242365,8.96703690271,0.0,3.20568,5.76135690271
 02/02  24:00:00,56.173517335,0.0,0.0,0.0,15.863942322,29.242365,6.09388804671,0.0,3.20568,2.88820804671
 02/03  01:00:00,55.4175382074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/03  02:00:00,55.414065151,0.0,0.0,0.0,15.863942322,29.242365,6.09042684679,0.0,3.20568,2.88474684679
 02/03  03:00:00,55.4056435583,0.0,0.0,0.0,15.863942322,29.242365,6.09037373615,0.0,3.20568,2.88469373615
 02/03  04:00:00,55.3954508258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/03  05:00:00,56.4522957474,0.0,0.0,0.0,15.863942322,29.242365,6.09032064929,0.0,3.20568,2.88464064929
 02/03  06:00:00,56.2762702345,0.0,0.0,0.0,15.863942322,29.242365,6.09051940145,0.0,3.20568,2.88483940145
 02/03  07:00:00,65.6166928755,7.62410615592,0.00271681458819,0.0,15.863942322,29.818365,450.509603874,447.283923874,3.20568,0.02
 02/03  08:00:00,122.562338319,7.62410615592,0.000855302780835,0.0,80.527626,29.818365,382.136004809,373.172240751,3.20568,5.75808405851
 02/03  09:00:00,166.295544044,7.62410615592,0.00581462084295,0.0,80.527626,75.0917375,296.41959941,263.688692488,24.0426,8.68830692249
 02/03  10:00:00,166.304379868,7.62410615592,0.00249444298221,0.0,80.527626,75.0917375,264.984653299,220.534541827,24.0426,20.4075114724
