Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  11:00:00,170.304824991,7.62410615592,0.00149685029749,0.0,80.527626,79.0911225,256.580549828,204.097103731,32.0568,20.4266460967
 02/03  12:00:00,171.060869595,7.62410615592,0.0,0.0,80.527626,79.0911225,232.303609904,176.840257037,32.0568,23.4065528669
 02/03  13:00:00,170.414372268,7.74355805638,0.0,0.0,80.527626,79.0911225,232.275818746,173.831554548,32.0568,26.3874641979
 02/03  14:00:00,166.659112172,7.97019466975,0.0,0.0,80.527626,75.0917375,233.999673533,191.551903409,16.0284,26.4193701237
 02/03  15:00:00,166.613894821,7.9289735349,0.0,0.0,80.527626,75.0917375,229.559388078,193.115867384,16.0284,20.4151206937
 02/03  16:00:00,164.436115824,7.7741984533,0.00380963418148,0.0,80.527626,73.092045,218.223699289,194.577608903,3.20568,20.4404103859
 02/03  17:00:00,164.167203147,7.62410615592,0.0,0.0,80.527626,73.092045,199.179711162,193.084935874,3.20568,2.88909528845
 02/03  18:00:00,126.630904261,7.62410615592,0.0,0.0,80.527626,29.818365,235.458590252,226.494662258,3.20568,5.75824799363
 02/03  19:00:00,129.505953336,7.62410615592,0.0,0.0,80.527626,29.818365,264.028284225,255.049409978,3.20568,5.77319424667
 02/03  20:00:00,129.517752966,7.62410615592,0.0,0.0,80.527626,29.818365,282.645168307,270.773496968,3.20568,8.66599133883
 02/03  21:00:00,129.525447653,7.62410615592,0.0,0.0,80.527626,29.818365,290.258704687,281.274314901,3.20568,5.77870978585
 02/03  22:00:00,55.2928374677,0.0,0.0,0.0,15.863942322,29.242365,11.8645114882,0.0,3.20568,8.65883148822
 02/03  23:00:00,55.3443908742,0.0,0.0,0.0,15.863942322,29.242365,6.09625898806,0.0,3.20568,2.89057898806
 02/03  24:00:00,56.1458005766,0.0,0.0,0.0,15.863942322,29.242365,6.09395369249,0.0,3.20568,2.88827369249
 02/04  01:00:00,55.3784804074,0.0,0.0,0.0,15.863942322,29.242365,6.08867364442,0.0,3.20568,2.88299364442
 02/04  02:00:00,55.3805003451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  03:00:00,56.6266542434,0.352709810487,0.897472871377,0.0,15.863942322,29.242365,6.34077126124,0.252105375913,3.20568,2.88298588533
 02/04  04:00:00,60.165676926,1.41083924195,3.37926137584,0.0,15.863942322,29.242365,4.30854589271,1.08286589271,3.20568,0.02
 02/04  05:00:00,60.1879113562,1.41083924195,3.19149618253,0.0,15.863942322,29.242365,7.42888928467,1.34012065376,3.20568,2.88308863091
 02/04  06:00:00,61.1596225011,1.76354905244,3.82544930659,0.0,15.863942322,29.242365,5.47085530739,2.24517530739,3.20568,0.02
 02/04  07:00:00,59.9349234684,1.41083924195,2.94364869534,0.0,15.863942322,29.242365,5.63370333408,2.40802333408,3.20568,0.02
 02/04  08:00:00,52.3832181538,1.76354905244,3.67869885305,0.0,15.863942322,29.242365,8.67139066591,2.58274027936,3.20568,2.88297038655
 02/04  09:00:00,51.3915222095,1.41083924195,3.03311255115,0.0,15.863942322,29.242365,4.81871252349,1.59303252349,3.20568,0.02
 02/04  10:00:00,50.4239227588,1.05812943146,2.40305795602,0.0,15.863942322,29.242365,6.93257107117,0.842170399398,3.20568,2.88472067177
 02/04  11:00:00,46.9498103789,0.0,0.0,0.0,15.863942322,29.242365,6.09034799655,0.0,3.20568,2.88466799655
 02/04  12:00:00,47.6699211019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  13:00:00,46.9297910204,0.0,0.0,0.0,15.863942322,29.242365,6.09029538006,0.0,3.20568,2.88461538006
 02/04  14:00:00,46.9719474916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  15:00:00,46.9862352139,0.0,0.0,0.0,15.863942322,29.242365,6.08871917006,0.0,3.20568,2.88303917006
 02/04  16:00:00,46.9724402868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  17:00:00,46.8722413531,0.0,0.0,0.0,15.863942322,29.242365,6.08871138429,0.0,3.20568,2.88303138429
 02/04  18:00:00,52.5868610365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  19:00:00,55.4419778168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  20:00:00,55.6522914197,0.0,0.0,0.0,15.863942322,29.242365,6.08870361715,0.0,3.20568,2.88302361715
 02/04  21:00:00,55.6344005349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  22:00:00,59.2239983838,1.05812943146,2.64670106998,0.0,15.863942322,29.242365,7.03870305972,0.94992435489,3.20568,2.88309870483
 02/04  23:00:00,60.0958200991,1.41083924195,3.32244361184,0.0,15.863942322,29.242365,4.80205767396,1.57637767396,3.20568,0.02
 02/04  24:00:00,61.851581909,1.76354905244,3.98508566915,0.0,15.863942322,29.242365,8.49617040389,2.40748230699,3.20568,2.88300809689
 02/05  01:00:00,59.8801351871,1.41083924195,3.11028409969,0.0,15.863942322,29.242365,5.88346174823,2.65778174823,3.20568,0.02
 02/05  02:00:00,60.9184570853,1.76354905244,3.79533983979,0.0,15.863942322,29.242365,7.22819879907,4.00251879907,3.20568,0.02
 02/05  03:00:00,59.7523686345,1.41083924195,2.9849152825,0.0,15.863942322,29.242365,10.003360658,3.91459704194,3.20568,2.8830836161
 02/05  04:00:00,60.7921768997,1.76354905244,3.67088806646,0.0,15.863942322,29.242365,8.72048148013,5.49480148013,3.20568,0.02
 02/05  05:00:00,59.8765890146,1.41083924195,2.896628956,0.0,15.863942322,29.242365,11.3313699043,5.24269659104,3.20568,2.88299331326
 02/05  06:00:00,60.9142092639,1.76354905244,3.58738862588,0.0,15.863942322,29.242365,10.0983975372,6.87271753722,3.20568,0.02
 02/05  07:00:00,59.8521100635,1.41083924195,2.8586126726,0.0,15.863942322,29.242365,11.856955692,5.76820689924,3.20568,2.88306879272
 02/05  08:00:00,51.2553325616,1.41083924195,2.8995049442,0.0,15.863942322,29.242365,6.7995527491,3.5738727491,3.20568,0.02
 02/05  09:00:00,48.0221988241,0.352709810487,0.722206534556,0.0,15.863942322,29.242365,6.90973024351,0.819217555982,3.20568,2.88483268753
 02/05  10:00:00,46.9560939314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  11:00:00,46.9409938511,0.0,0.0,0.0,15.863942322,29.242365,6.0904602927,0.0,3.20568,2.8847802927
 02/05  12:00:00,47.6555713902,0.0,0.0,0.0,15.863942322,29.242365,6.09040795531,0.0,3.20568,2.88472795531
 02/05  13:00:00,46.9194752561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  14:00:00,46.9558043988,0.0,0.0,0.0,15.863942322,29.242365,6.09035566863,0.0,3.20568,2.88467566863
 02/05  15:00:00,46.9693793037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  16:00:00,46.9580925515,0.0,0.0,0.0,15.863942322,29.242365,6.08877930238,0.0,3.20568,2.88309930238
 02/05  17:00:00,46.8579964022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  18:00:00,52.5716300379,0.0,0.0,0.0,15.863942322,29.242365,6.08877182729,0.0,3.20568,2.88309182729
 02/05  19:00:00,55.4284414384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  20:00:00,55.6409523164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  21:00:00,55.6253631796,0.0,0.0,0.0,15.863942322,29.242365,6.08876436468,0.0,3.20568,2.88308436468
 02/05  22:00:00,60.0401398643,1.41083924195,3.11212213641,0.0,15.863942322,29.242365,6.92617473269,3.70049473269,3.20568,0.02
 02/05  23:00:00,60.8456762041,1.76354905244,3.71666159206,0.0,15.863942322,29.242365,10.7756209429,4.68686356618,3.20568,2.88307737674
 02/05  24:00:00,60.4534495841,1.41083924195,2.94290216125,0.0,15.863942322,29.242365,8.16957664466,4.94389664466,3.20568,0.02
 02/06  01:00:00,60.7896123178,1.76354905244,3.66152772011,0.0,15.863942322,29.242365,13.9335828263,7.84315120076,3.20568,2.88475162552
 02/06  02:00:00,59.6944589726,1.41083924195,2.92084239076,0.0,15.863942322,29.242365,10.8268492714,7.6011692714,3.20568,0.02
 02/06  03:00:00,60.7823041489,1.76354905244,3.65334825518,0.0,15.863942322,29.242365,16.4983468664,10.4079684858,3.20568,2.88469838058
 02/06  04:00:00,59.68318832,1.41083924195,2.91005541588,0.0,15.863942322,29.242365,15.4079522029,9.3176258145,3.20568,2.88464638837
 02/06  05:00:00,61.2511397083,1.92113014258,3.74981542196,0.0,15.863942322,29.242365,16.1062950467,12.8806150467,3.20568,0.02
 02/06  06:00:00,60.934698415,2.27674851717,3.09409057171,0.0,15.863942322,29.242365,25.3447567799,19.2542292001,3.20568,2.88484757981
 02/06  07:00:00,65.707985361,7.62410615592,0.00407669896909,0.0,15.863942322,29.818365,678.187218154,672.096743838,3.20568,2.88479431651
 02/06  08:00:00,121.260944873,7.62410615592,0.000613483302082,0.0,80.527626,29.818365,409.505841819,403.411673311,3.20568,2.8884885085
 02/06  09:00:00,166.346449216,7.62410615592,0.0071986387972,0.0,80.527626,75.0917375,316.320754071,280.698385846,24.0426,11.5797682253
 02/06  10:00:00,166.341659824,7.62410615592,0.00306673933129,0.0,80.527626,75.0917375,272.560638727,229.688391147,24.0426,18.8296475795
 02/06  11:00:00,170.337994272,7.62410615592,0.00389191866918,0.0,80.527626,79.0911225,258.724220078,204.657517139,32.0568,22.0099029394
 02/06  12:00:00,171.087588872,7.62410615592,0.0,0.0,80.527626,79.0911225,229.32978012,173.865945182,32.0568,23.4070349375
 02/06  13:00:00,170.328572993,7.62410615592,0.0,0.0,80.527626,79.0911225,216.251556368,160.733262426,32.0568,23.4614939418
 02/06  14:00:00,166.172888241,7.62410615592,0.0,0.0,80.527626,75.0917375,204.231938013,159.080884814,16.0284,29.1226531998
 02/06  15:00:00,166.095133595,7.62410615592,0.0,0.0,80.527626,75.0917375,191.564742545,157.802357788,16.0284,17.7339847572
 02/06  16:00:00,164.182765736,7.62410615592,0.0,0.0,80.527626,73.092045,196.784812148,170.220104317,3.20568,23.3590278307
 02/06  17:00:00,164.21991552,7.62410615592,0.0,0.0,80.527626,73.092045,181.923802262,175.829138051,3.20568,2.88898421069
 02/06  18:00:00,126.666963723,7.62410615592,0.0,0.0,80.527626,29.818365,201.152466188,195.057778756,3.20568,2.8890074324
 02/06  19:00:00,129.529123322,7.62410615592,0.0,0.0,80.527626,29.818365,235.848642464,226.868981823,3.20568,5.77398064092
 02/06  20:00:00,129.746578835,7.62410615592,0.0,0.0,80.527626,29.818365,257.27433381,245.403548067,3.20568,8.66510574306
 02/06  21:00:00,129.740677924,7.62410615592,0.0,0.0,80.527626,29.818365,270.123867654,258.260646251,3.20568,8.65754140309
 02/06  22:00:00,55.4702517838,0.0,0.0,0.0,15.863942322,29.242365,8.98428691238,0.0,3.20568,5.77860691238
 02/06  23:00:00,55.3746542418,0.0,0.0,0.0,15.863942322,29.242365,8.96728940207,0.0,3.20568,5.76160940207
 02/06  24:00:00,56.163852323,0.0,0.0,0.0,15.863942322,29.242365,6.09373676174,0.0,3.20568,2.88805676174
 02/07  01:00:00,55.405337209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  02:00:00,55.404119451,0.0,0.0,0.0,15.863942322,29.242365,6.09052598198,0.0,3.20568,2.88484598198
 02/07  03:00:00,55.4023838894,0.0,0.0,0.0,15.863942322,29.242365,6.09047406801,0.0,3.20568,2.88479406801
 02/07  04:00:00,55.3986169545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  05:00:00,56.4585251713,0.0,0.0,0.0,15.863942322,29.242365,6.0904222027,0.0,3.20568,2.8847422027
 02/07  06:00:00,56.2864027938,0.0,0.0,0.0,15.863942322,29.242365,6.0903703829,0.0,3.20568,2.8846903829
 02/07  07:00:00,65.615884103,7.62410615592,0.00350488376553,0.0,15.863942322,29.818365,431.542826195,428.317146195,3.20568,0.02
 02/07  08:00:00,121.140467728,7.62410615592,0.000996575854466,0.0,80.527626,29.818365,354.434390732,345.471352314,3.20568,5.75735841785
 02/07  09:00:00,166.308628619,7.62410615592,0.00451892648473,0.0,80.527626,75.0917375,275.722540995,242.989730097,24.0426,8.69021089765
 02/07  10:00:00,166.325161302,7.62410615592,0.0027391609566,0.0,80.527626,75.0917375,250.628442636,206.178967351,24.0426,20.4068752845
 02/07  11:00:00,170.327119583,7.62410615592,0.00162208527941,0.0,80.527626,79.0911225,245.887077992,193.401560913,32.0568,20.4287170783
 02/07  12:00:00,171.076447043,7.62410615592,0.0,0.0,80.527626,79.0911225,221.830882771,166.361725491,32.0568,23.4123572799
 02/07  13:00:00,170.324572492,7.62410615592,0.0,0.0,80.527626,79.0911225,215.478647428,157.0316767,32.0568,26.3901707284
 02/07  14:00:00,166.343946729,7.62443848985,0.0,0.0,80.527626,75.0917375,211.772910789,169.322831232,16.0284,26.4216795571
 02/07  15:00:00,166.575022359,7.8921998745,0.0,0.0,80.527626,75.0917375,200.953005035,164.509839188,16.0284,20.4147658468
 02/07  16:00:00,164.343312562,7.98135962927,0.0,0.0,80.527626,73.092045,171.882765161,148.236910405,3.20568,20.4401747558
 02/07  17:00:00,163.671233475,7.62410615592,0.0,0.0,80.527626,73.092045,139.856254379,133.761542466,3.20568,2.8890319131
 02/07  18:00:00,124.911249214,7.62410615592,0.0,0.0,80.527626,29.818365,180.594812746,171.630849216,3.20568,5.75828353031
 02/07  19:00:00,129.504459022,7.62410615592,0.0,0.0,80.527626,29.818365,208.307058405,199.327426334,3.20568,5.77395207082
 02/07  20:00:00,129.510912669,7.62410615592,0.0,0.0,80.527626,29.818365,224.965997198,213.094465081,3.20568,8.66585211696
 02/07  21:00:00,129.519075963,7.62410615592,0.0,0.0,80.527626,29.818365,223.116477279,214.13217614,3.20568,5.77862113902
 02/07  22:00:00,55.3192999123,0.0,0.0,0.0,15.863942322,29.242365,11.8643922715,0.0,3.20568,8.6587122715
 02/07  23:00:00,55.3570582738,0.0,0.0,0.0,15.863942322,29.242365,6.09621642372,0.0,3.20568,2.89053642372
 02/07  24:00:00,56.1543163624,0.0,0.0,0.0,15.863942322,29.242365,6.09391072692,0.0,3.20568,2.88823072692
 02/08  01:00:00,55.3870430404,0.0,0.0,0.0,15.863942322,29.242365,6.09046514545,0.0,3.20568,2.88478514545
 02/08  02:00:00,55.3877188895,0.0,0.0,0.0,15.863942322,29.242365,6.09041337198,0.0,3.20568,2.88473337198
 02/08  03:00:00,59.0806882181,1.05812943146,2.63779791456,0.0,15.863942322,29.242365,3.82377023141,0.598090231411,3.20568,0.02
 02/08  04:00:00,60.081175732,1.41083924195,3.28970825479,0.0,15.863942322,29.242365,7.25210082035,1.16161194578,3.20568,2.88480887457
 02/08  05:00:00,61.202605321,1.76354905244,3.84784667226,0.0,15.863942322,29.242365,8.05588472814,1.96557482289,3.20568,2.88462990526
 02/08  06:00:00,59.9090876146,1.41083924195,2.9248335579,0.0,15.863942322,29.242365,6.10408881227,2.87840881227,3.20568,0.02
 02/08  07:00:00,65.7057790578,7.62410615592,0.00223566007536,0.0,15.863942322,29.818365,616.639692936,610.549181509,3.20568,2.88483142703
 02/08  08:00:00,121.273203748,7.62410615592,0.000416007497676,0.0,80.527626,29.818365,482.380889797,476.286371241,3.20568,2.88883855651
 02/08  09:00:00,166.319432036,7.62410615592,0.00493418876608,0.0,80.527626,75.0917375,373.200503662,337.577961304,24.0426,11.5799423574
 02/08  10:00:00,166.308122593,7.62410615592,0.00208314638209,0.0,80.527626,75.0917375,312.099105768,267.645111796,24.0426,20.4113939723
 02/08  11:00:00,170.29615058,7.62410615592,0.00112940813886,0.0,80.527626,79.0911225,290.813096449,238.326838226,32.0568,20.4294582232
 02/08  12:00:00,171.048859817,7.62410615592,0.0,0.0,80.527626,79.0911225,258.973374329,203.505012563,32.0568,23.4115617661
 02/08  13:00:00,170.438881736,7.78338522253,0.0,0.0,80.527626,79.0911225,250.068706983,191.622799696,32.0568,26.3891072868
 02/08  14:00:00,166.671016607,7.99328204239,0.0,0.0,80.527626,75.0917375,244.144189452,201.692917332,16.0284,26.4228721194
 02/08  15:00:00,166.780627398,8.10203925061,0.0,0.0,80.527626,75.0917375,231.931714428,195.486495107,16.0284,20.4168193208
 02/08  16:00:00,164.662937953,8.00792931826,0.0,0.0,80.527626,73.092045,217.292287957,193.646942187,3.20568,20.4396657699
 02/08  17:00:00,164.163474946,7.62410615592,0.0,0.0,80.527626,73.092045,194.682459899,188.587700465,3.20568,2.88907943431
 02/08  18:00:00,125.193679433,7.62410615592,0.0,0.0,80.527626,29.818365,222.54149374,216.446711039,3.20568,2.88910270125
 02/08  19:00:00,129.496506813,7.62410615592,0.0,0.0,80.527626,29.818365,251.127770758,242.148706033,3.20568,5.77338472541
 02/08  20:00:00,129.727013258,7.62410615592,0.0,0.0,80.527626,29.818365,275.466623508,263.594113288,3.20568,8.66683021987
 02/08  21:00:00,129.725411508,7.62410615592,0.0,0.0,80.527626,29.818365,295.950136914,284.086202095,3.20568,8.65825481851
 02/08  22:00:00,55.4381109703,0.0,0.0,0.0,15.863942322,29.242365,8.98443353462,0.0,3.20568,5.77875353462
 02/08  23:00:00,55.3348461794,0.0,0.0,0.0,15.863942322,29.242365,8.96730937274,0.0,3.20568,5.76162937274
 02/08  24:00:00,56.1404448834,0.0,0.0,0.0,15.863942322,29.242365,6.09387724,0.0,3.20568,2.88819724
 02/09  01:00:00,55.371381521,0.0,0.0,0.0,15.863942322,29.242365,6.09033540181,0.0,3.20568,2.88465540181
 02/09  02:00:00,58.651050004,0.936381025937,2.33582642003,0.0,15.863942322,29.242365,3.81670319722,0.591023197216,3.20568,0.02
 02/09  03:00:00,61.2714256925,1.76354905244,4.12928359477,0.0,15.863942322,29.242365,7.75402315216,1.6641855508,3.20568,2.88415760136
 02/09  04:00:00,59.8730575549,1.41083924195,3.09027152498,0.0,15.863942322,29.242365,7.91132688045,1.82084118505,3.20568,2.8848056954
 02/09  05:00:00,61.0591273602,1.76354905244,3.70843172334,0.0,15.863942322,29.242365,6.99218705101,3.76650705101,3.20568,0.02
 02/09  06:00:00,60.8974213056,2.44349004495,2.88474327174,0.0,15.863942322,29.242365,30.1093644094,24.0188671935,3.20568,2.88481721592
 02/09  07:00:00,65.7696813924,7.62410615592,0.00275189996434,0.0,15.863942322,29.818365,650.563313638,644.472933042,3.20568,2.88470059581
 02/09  08:00:00,121.29494383,7.62410615592,0.000432487537459,0.0,80.527626,29.818365,487.223281094,481.128711104,3.20568,2.88888999066
 02/09  09:00:00,166.321635188,7.62410615592,0.00514143041478,0.0,80.527626,75.0917375,373.421801408,337.800324371,24.0426,11.5788770369
 02/09  10:00:00,166.308607412,7.62410615592,0.00212786326734,0.0,80.527626,75.0917375,305.503954008,263.966858569,24.0426,17.4944954396
 02/09  11:00:00,170.295486734,7.62410615592,0.00120414648072,0.0,80.527626,79.0911225,283.25603424,230.772973554,32.0568,20.4262606858
 02/09  12:00:00,171.100328432,7.67498266648,0.0,0.0,80.527626,79.0911225,243.553012617,188.085479829,32.0568,23.4107327881
 02/09  13:00:00,170.705181137,8.04055393796,0.0,0.0,80.527626,79.0911225,236.074525833,177.625702098,32.0568,26.3920237358
 02/09  14:00:00,167.073422231,8.37439943519,0.0,0.0,80.527626,75.0917375,229.265563948,186.814228249,16.0284,26.4229356996
 02/09  15:00:00,167.342582175,8.66341724566,0.0,0.0,80.527626,75.0917375,212.712643986,176.270661706,16.0284,20.4135822793
 02/09  16:00:00,165.261757206,8.7642869164,0.0,0.0,80.527626,73.092045,187.428105873,163.780823922,3.20568,20.4416019516
 02/09  17:00:00,163.805662326,7.69894287194,0.0,0.0,80.527626,73.092045,150.205701109,141.241693596,3.20568,5.75832751306
 02/09  18:00:00,124.950241903,7.62410615592,0.0,0.0,80.527626,29.818365,175.806905045,169.712029664,3.20568,2.8891953809
 02/09  19:00:00,129.499926271,7.62410615592,0.0,0.0,80.527626,29.818365,199.693517694,190.714425135,3.20568,5.77341255833
 02/09  20:00:00,129.713521822,7.62410615592,0.0,0.0,80.527626,29.818365,224.884648436,213.014752645,3.20568,8.66421579109
 02/09  21:00:00,129.705722878,7.62410615592,0.0,0.0,80.527626,29.818365,250.075027777,238.211652624,3.20568,8.65769515231
 02/09  22:00:00,55.4578172976,0.0,0.0,0.0,15.863942322,29.242365,8.98439039335,0.0,3.20568,5.77871039335
 02/09  23:00:00,55.3544895053,0.0,0.0,0.0,15.863942322,29.242365,8.96673383388,0.0,3.20568,5.76105383388
 02/09  24:00:00,56.1554359432,0.0,0.0,0.0,15.863942322,29.242365,6.09388603792,0.0,3.20568,2.88820603792
 02/10  01:00:00,55.3864267794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  02:00:00,55.3876611175,0.0,0.0,0.0,15.863942322,29.242365,6.09050093831,0.0,3.20568,2.88482093831
 02/10  03:00:00,55.3811422276,0.0,0.0,0.0,15.863942322,29.242365,6.09044898981,0.0,3.20568,2.88476898981
 02/10  04:00:00,57.8584938646,0.705419620974,1.77532928807,0.0,15.863942322,29.242365,3.61262850682,0.38694850682,3.20568,0.02
 02/10  05:00:00,60.7594635525,1.28909083642,3.03194222864,0.0,15.863942322,29.242365,6.95341513841,0.862890862847,3.20568,2.88484427556
 02/10  06:00:00,61.9660635548,1.76354905244,3.93537241536,0.0,15.863942322,29.242365,7.8450269873,1.75468178484,3.20568,2.88466520246
 02/10  07:00:00,65.8937437059,7.62410615592,0.00239951202967,0.0,15.863942322,29.818365,558.405807264,555.180127264,3.20568,0.02
 02/10  08:00:00,121.201321093,7.62410615592,0.000483864194422,0.0,80.527626,29.818365,436.004177695,429.909537885,3.20568,2.88895981019
 02/10  09:00:00,166.300461054,7.62410615592,0.00577720870502,0.0,80.527626,75.0917375,326.074928602,290.452798837,24.0426,11.5795297652
 02/10  10:00:00,166.30032747,7.62410615592,0.0023318209227,0.0,80.527626,75.0917375,273.750233444,229.299696534,24.0426,20.4079369103
 02/10  11:00:00,170.295294764,7.62410615592,0.00135486343572,0.0,80.527626,79.0911225,255.965125997,203.481085689,32.0568,20.4272403073
 02/10  12:00:00,171.148309356,7.70985906899,0.0,0.0,80.527626,79.0911225,228.116372817,172.649636807,32.0568,23.4099360092
 02/10  13:00:00,170.745368695,8.05887499829,0.0,0.0,80.527626,79.0911225,226.656230178,168.206749563,32.0568,26.3926806153
 02/10  14:00:00,166.77846544,8.06772358655,0.0,0.0,80.527626,75.0917375,222.46893428,180.014068045,16.0284,26.4264662342
 02/10  15:00:00,167.023476562,8.31075620829,0.0,0.0,80.527626,75.0917375,212.275736794,175.831944508,16.0284,20.4153922861
 02/10  16:00:00,164.933346179,8.24085346462,0.0,0.0,80.527626,73.092045,201.776616748,178.130051635,3.20568,20.4408851132
 02/10  17:00:00,164.189878749,7.62460580036,0.0,0.0,80.527626,73.092045,178.640092782,172.54521932,3.20568,2.88919346205
 02/10  18:00:00,125.193155011,7.62410615592,0.0,0.0,80.527626,29.818365,200.486494094,193.105170574,3.20568,4.17564352002
 02/10  19:00:00,129.492166165,7.62410615592,0.0,0.0,80.527626,29.818365,233.967208174,223.40177842,3.20568,7.35974975328
 02/10  20:00:00,129.505925459,7.62410615592,0.0,0.0,80.527626,29.818365,254.110322161,242.23971348,3.20568,8.66492868125
 02/10  21:00:00,129.51883017,7.62410615592,0.0,0.0,80.527626,29.818365,272.36915804,263.384481078,3.20568,5.77899696173
 02/10  22:00:00,55.3043526523,0.0,0.0,0.0,15.863942322,29.242365,11.8643473786,0.0,3.20568,8.65866737859
 02/10  23:00:00,55.3545652883,0.0,0.0,0.0,15.863942322,29.242365,6.09646689046,0.0,3.20568,2.89078689046
 02/10  24:00:00,56.1517332325,0.0,0.0,0.0,15.863942322,29.242365,6.09402995274,0.0,3.20568,2.88834995274
 02/11  01:00:00,55.3828666232,0.0,0.0,0.0,15.863942322,29.242365,6.0886505829,0.0,3.20568,2.8829705829
 02/11  02:00:00,56.3931524802,0.283953119826,0.728736208385,0.0,15.863942322,29.242365,3.39560080924,0.169920809244,3.20568,0.02
 02/11  03:00:00,61.4010394517,1.76354905244,4.25846976141,0.0,15.863942322,29.242365,7.35158770765,1.26294424185,3.20568,2.8829634658
 02/11  04:00:00,59.9683720418,1.41083924195,3.1852776382,0.0,15.863942322,29.242365,4.74020414937,1.51452414937,3.20568,0.02
 02/11  05:00:00,61.1133493436,1.76354905244,3.76559412979,0.0,15.863942322,29.242365,5.9364128702,2.7107328702,3.20568,0.02
 02/11  06:00:00,60.6033611312,2.13369480405,2.90301555588,0.0,15.863942322,29.242365,22.420254765,16.3315078704,3.20568,2.88306689464
 02/11  07:00:00,62.8965037937,3.7064779823,3.60211932942,0.0,15.863942322,29.242365,39.5149897021,36.2893097021,3.20568,0.02
 02/11  08:00:00,51.2122015793,1.41083924195,2.86213448054,0.0,15.863942322,29.242365,11.0677691034,4.97913990541,3.20568,2.88294919797
 02/11  09:00:00,52.4255485319,1.76354905244,3.70775687414,0.0,15.863942322,29.242365,6.9435252099,3.7178452099,3.20568,0.02
 02/11  10:00:00,50.5747046296,1.05812943146,2.51609913445,0.0,15.863942322,29.242365,7.02924974746,0.9389470287,3.20568,2.88462271876
 02/11  11:00:00,47.0165904512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  12:00:00,47.7204083773,0.0,0.0,0.0,15.863942322,29.242365,6.090502644,0.0,3.20568,2.884822644
 02/11  13:00:00,47.0310380815,0.0,0.0,0.0,15.863942322,29.242365,6.09045049299,0.0,3.20568,2.88477049299
 02/11  14:00:00,47.0773655292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  15:00:00,47.0861372837,0.0,0.0,0.0,15.863942322,29.242365,6.08870077895,0.0,3.20568,2.88302077895
 02/11  16:00:00,47.0620294627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  17:00:00,46.9485159153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  18:00:00,51.2242445295,0.0,0.0,0.0,15.863942322,29.242365,6.08869361156,0.0,3.20568,2.88301361156
 02/11  19:00:00,55.5062945531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  20:00:00,55.7230296214,0.0,0.0,0.0,15.863942322,29.242365,6.08868644958,0.0,3.20568,2.88300644958
 02/11  21:00:00,55.7167354855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  22:00:00,55.617302774,0.0,0.0,0.0,15.863942322,29.242365,6.08867929357,0.0,3.20568,2.88299929357
 02/11  23:00:00,55.4773863113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  24:00:00,56.1750854038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  01:00:00,55.483518911,0.0,0.0,0.0,15.863942322,29.242365,6.08867202235,0.0,3.20568,2.88299202235
 02/12  02:00:00,55.5092751226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  03:00:00,55.531378403,0.0,0.0,0.0,15.863942322,29.242365,6.08866463941,0.0,3.20568,2.88298463941
 02/12  04:00:00,55.5354172122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  05:00:00,55.7534570923,0.0,0.0,0.0,15.863942322,29.242365,6.08865724498,0.0,3.20568,2.88297724498
 02/12  06:00:00,55.7309809212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  07:00:00,55.7328066456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  08:00:00,47.0673082624,0.0,0.0,0.0,15.863942322,29.242365,6.08864984643,0.0,3.20568,2.88296984643
 02/12  09:00:00,47.052199051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  10:00:00,47.0802934037,0.0,0.0,0.0,15.863942322,29.242365,6.09041822994,0.0,3.20568,2.88473822994
 02/12  11:00:00,47.0860743435,0.0,0.0,0.0,15.863942322,29.242365,6.09036584763,0.0,3.20568,2.88468584763
 02/12  12:00:00,47.7457405832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  13:00:00,47.0299909446,0.0,0.0,0.0,15.863942322,29.242365,6.09031351766,0.0,3.20568,2.88463351766
 02/12  14:00:00,47.0514471043,0.0,0.0,0.0,15.863942322,29.242365,6.09051313493,0.0,3.20568,2.88483313493
 02/12  15:00:00,47.052060504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  16:00:00,47.0332141848,0.0,0.0,0.0,15.863942322,29.242365,6.088763202,0.0,3.20568,2.883083202
 02/12  17:00:00,46.9294525565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  18:00:00,51.2077845117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  19:00:00,55.4888384614,0.0,0.0,0.0,15.863942322,29.242365,6.0887556847,0.0,3.20568,2.8830756847
 02/12  20:00:00,55.6953303997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  21:00:00,55.6716312615,0.0,0.0,0.0,15.863942322,29.242365,6.08874817513,0.0,3.20568,2.88306817513
 02/12  22:00:00,55.5510946262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  23:00:00,55.3930483468,0.0,0.0,0.0,15.863942322,29.242365,6.08874067304,0.0,3.20568,2.88306067304
 02/12  24:00:00,56.1221419819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  01:00:00,55.3868024149,0.0,0.0,0.0,15.863942322,29.242365,6.09033507614,0.0,3.20568,2.88465507614
 02/13  02:00:00,55.3846841049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  03:00:00,55.3823678685,0.0,0.0,0.0,15.863942322,29.242365,6.08987899715,0.0,3.20568,2.88419899715
 02/13  04:00:00,58.9546055191,1.05812943146,2.51875897241,0.0,15.863942322,29.242365,7.86841930278,1.77793787119,3.20568,2.88480143159
 02/13  05:00:00,59.0358924874,1.05812943146,2.39796107212,0.0,15.863942322,29.242365,5.32139851802,2.09571851802,3.20568,0.02
 02/13  06:00:00,61.1398447243,1.76354905244,3.81041912435,0.0,15.863942322,29.242365,10.0807098437,3.99028128304,3.20568,2.88474856067
 02/13  07:00:00,65.5072411232,7.62410615592,0.00390967463881,0.0,15.863942322,29.818365,591.807643968,585.717268239,3.20568,2.88469572926
 02/13  08:00:00,121.183013695,7.62410615592,0.000939482497054,0.0,80.527626,29.818365,403.753566101,397.659004246,3.20568,2.88888185552
 02/13  09:00:00,166.297736472,7.62410615592,0.00636622660649,0.0,80.527626,75.0917375,301.37184335,265.75045506,24.0426,11.5787882899
 02/13  10:00:00,166.308825181,7.62410615592,0.00278188748239,0.0,80.527626,75.0917375,244.541913559,203.005066622,24.0426,17.4942469366
 02/13  11:00:00,170.306291334,7.62410615592,0.00152270056764,0.0,80.527626,79.0911225,230.528638841,178.04593011,32.0568,20.4259087315
 02/13  12:00:00,171.125713692,7.80193857616,0.0,0.0,80.527626,79.0911225,205.775254939,150.308230287,32.0568,23.4102246523
 02/13  13:00:00,170.730620412,8.29692872786,0.0,0.0,80.527626,79.0911225,198.004339632,139.556204519,32.0568,26.3913351133
 02/13  14:00:00,166.66259276,8.46091501661,0.0,0.0,80.527626,75.0917375,175.457636894,133.007119464,16.0284,26.4221174306
 02/13  15:00:00,166.465500288,8.36537949525,0.0,0.0,80.527626,75.0917375,164.260117952,127.816104426,16.0284,20.4156135261
 02/13  16:00:00,164.430947151,8.39020419549,0.0,0.0,80.527626,73.092045,151.456465468,127.809899851,3.20568,20.440885617
 02/13  17:00:00,163.493888196,7.63870598975,0.0,0.0,80.527626,73.092045,124.867689164,115.903682814,3.20568,5.75832634929
 02/13  18:00:00,124.545578542,7.62410615592,0.0,0.0,80.527626,29.818365,140.04582032,133.951025705,3.20568,2.88911461488
 02/13  19:00:00,128.928258255,7.62410615592,0.0,0.0,80.527626,29.818365,162.140432083,153.161512278,3.20568,5.77323980515
 02/13  20:00:00,129.420323713,7.62410615592,0.0,0.0,80.527626,29.818365,203.419763424,191.548952704,3.20568,8.66513071968
 02/13  21:00:00,129.640524668,7.62410615592,0.0,0.0,80.527626,29.818365,204.765530782,195.781227487,3.20568,5.77862329503
 02/13  22:00:00,55.4958749368,0.0,0.0,0.0,15.863942322,29.242365,11.8639827918,0.0,3.20568,8.65830279176
 02/13  23:00:00,55.3831885142,0.0,0.0,0.0,15.863942322,29.242365,6.09616191855,0.0,3.20568,2.89048191855
 02/13  24:00:00,56.167467475,0.0,0.0,0.0,15.863942322,29.242365,8.96209852182,0.0,3.20568,5.75641852182
 02/14  01:00:00,55.4028275852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  02:00:00,55.3993632855,0.0,0.0,0.0,15.863942322,29.242365,6.09040706309,0.0,3.20568,2.88472706309
 02/14  03:00:00,55.3906012597,0.0,0.0,0.0,15.863942322,29.242365,6.09035375221,0.0,3.20568,2.88467375221
 02/14  04:00:00,55.384534983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  05:00:00,56.4422736467,0.0,0.0,0.0,15.863942322,29.242365,6.09030050687,0.0,3.20568,2.88462050687
 02/14  06:00:00,59.9415219278,1.05812943146,2.61111766468,0.0,15.863942322,29.242365,3.74204374467,0.516363744668,3.20568,0.02
 02/14  07:00:00,64.2661645141,7.62410615592,0.00267704515657,0.0,15.863942322,29.818365,483.55607862,477.465577419,3.20568,2.88482120147
 02/14  08:00:00,121.136872534,7.62410615592,0.000949760836877,0.0,80.527626,29.818365,386.159620764,380.065083358,3.20568,2.88885740639
 02/14  09:00:00,166.296822261,7.62410615592,0.00679702024444,0.0,80.527626,75.0917375,277.463476777,241.841832428,24.0426,11.5790443499
 02/14  10:00:00,166.235621497,7.62410615592,0.00286781237456,0.0,80.527626,75.0917375,223.638043231,179.186397673,24.0426,20.409045558
 02/14  11:00:00,169.826760083,7.62836217767,0.00358331936883,0.0,80.527626,79.0911225,188.733065348,136.247970812,32.0568,20.4282945364
 02/14  12:00:00,170.75575587,7.98404931396,0.0,0.0,80.527626,79.0911225,159.834235626,104.36896352,32.0568,23.4084721055
 02/14  13:00:00,170.337252912,8.37834142308,0.0,0.0,80.527626,79.0911225,148.605152454,90.1556695507,32.0568,26.3926829036
 02/14  14:00:00,166.491761127,8.59135251837,0.0,0.0,80.527626,75.0917375,124.033155691,81.5800135036,16.0284,26.4247421873
 02/14  15:00:00,166.35502914,8.49429343977,0.0,0.0,80.527626,75.0917375,103.117943782,66.6728941668,16.0284,20.4166496156
 02/14  16:00:00,164.214345371,8.38397111121,0.0,0.0,80.527626,73.092045,91.7204221623,68.0755012503,3.20568,20.4392409121
 02/14  17:00:00,163.341258938,7.64261785776,0.0,0.0,80.527626,73.092045,66.5480599101,60.4533874999,3.20568,2.88899241015
 02/14  18:00:00,124.350849367,7.62410615592,0.0,0.0,80.527626,29.818365,86.4103690362,80.315670628,3.20568,2.88901840818
 02/14  19:00:00,128.673785049,7.62410615592,0.0,0.0,80.527626,29.818365,115.945670221,104.09014562,3.20568,8.64984460064
 02/14  20:00:00,128.68757947,7.62410615592,0.0,0.0,80.527626,29.818365,123.281351271,111.411403148,3.20568,8.66426812259
 02/14  21:00:00,128.704576617,7.62410615592,0.0,0.0,80.527626,29.818365,129.603993001,120.619769771,3.20568,5.77854323056
 02/14  22:00:00,55.3858056223,0.0,0.0,0.0,15.863942322,29.242365,11.8638484433,0.0,3.20568,8.65816844335
 02/14  23:00:00,55.4227354411,0.0,0.0,0.0,15.863942322,29.242365,6.0962437089,0.0,3.20568,2.8905637089
 02/14  24:00:00,56.1972172764,0.0,0.0,0.0,15.863942322,29.242365,6.09380710922,0.0,3.20568,2.88812710922
 02/15  01:00:00,55.4498112293,0.0,0.0,0.0,15.863942322,29.242365,6.09043965658,0.0,3.20568,2.88475965658
 02/15  02:00:00,55.4518123853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  03:00:00,55.44035682,0.0,0.0,0.0,15.863942322,29.242365,6.09038571084,0.0,3.20568,2.88470571084
 02/15  04:00:00,55.4264977909,0.0,0.0,0.0,15.863942322,29.242365,6.0903318345,0.0,3.20568,2.8846518345
 02/15  05:00:00,55.6264857317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  06:00:00,55.599853131,0.0,0.0,0.0,15.863942322,29.242365,6.08994113684,0.0,3.20568,2.88426113684
 02/15  07:00:00,63.6957523357,7.62410615592,0.00143424186047,0.0,15.863942322,29.818365,466.925665581,460.835189779,3.20568,2.88479580192
 02/15  08:00:00,121.08705599,7.62410615592,0.000858283293195,0.0,80.527626,29.818365,336.983598712,330.889382286,3.20568,2.88853642558
 02/15  09:00:00,166.28960165,7.62410615592,0.0065153767671,0.0,80.527626,75.0917375,255.958831118,220.336582749,24.0426,11.5796483689
 02/15  10:00:00,166.306944259,7.62410615592,0.00276533292989,0.0,80.527626,75.0917375,219.099175092,177.560312634,24.0426,17.496262458
 02/15  11:00:00,170.322105125,7.76101533673,0.00152327063656,0.0,80.527626,79.0911225,218.364166464,162.963190147,32.0568,23.3441763176
 02/15  12:00:00,171.676832519,8.29988247282,0.0,0.0,80.527626,79.0911225,209.79208516,154.329108744,32.0568,23.4061764162
 02/15  13:00:00,171.388667017,8.78119520418,0.0,0.0,80.527626,79.0911225,206.996739825,151.479523795,32.0568,23.4604160301
 02/15  14:00:00,167.719068171,9.07774915795,0.0,0.0,80.527626,75.0917375,213.787974637,171.334905203,16.0284,26.4246694346
 02/15  15:00:00,167.518102326,8.85280756421,0.0,0.0,80.527626,75.0917375,208.890256852,172.44705645,16.0284,20.4148004023
 02/15  16:00:00,165.161036388,8.65619044719,0.0,0.0,80.527626,73.092045,186.583518476,160.019504516,3.20568,23.3583339598
 02/15  17:00:00,163.932365395,7.72083060314,0.0,0.0,80.527626,73.092045,154.502455952,148.407911884,3.20568,2.88886406809
 02/15  18:00:00,125.167377923,7.62410615592,0.0,0.0,80.527626,29.818365,180.201610881,174.106806296,3.20568,2.88912458471
 02/15  19:00:00,129.488130547,7.62410615592,0.0,0.0,80.527626,29.818365,192.610293027,183.630901649,3.20568,5.77371137752
 02/15  20:00:00,129.706247391,7.62410615592,0.0,0.0,80.527626,29.818365,216.779260676,204.908899718,3.20568,8.66468095731
 02/15  21:00:00,129.698661398,7.62410615592,0.0,0.0,80.527626,29.818365,233.052125294,221.188351048,3.20568,8.65809424605
 02/15  22:00:00,55.4683198254,0.0,0.0,0.0,15.863942322,29.242365,8.9846420447,0.0,3.20568,5.7789620447
 02/15  23:00:00,55.3641529282,0.0,0.0,0.0,15.863942322,29.242365,8.9669923723,0.0,3.20568,5.7613123723
 02/15  24:00:00,56.1608823691,0.0,0.0,0.0,15.863942322,29.242365,6.09401435552,0.0,3.20568,2.88833435552
 02/16  01:00:00,55.3923816075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  02:00:00,55.3916933613,0.0,0.0,0.0,15.863942322,29.242365,6.09037732113,0.0,3.20568,2.88469732113
 02/16  03:00:00,55.3841333283,0.0,0.0,0.0,15.863942322,29.242365,6.09032272985,0.0,3.20568,2.88464272985
 02/16  04:00:00,57.4338482462,0.58367121545,1.4704702467,0.0,15.863942322,29.242365,3.5217829689,0.2961029689,3.20568,0.02
 02/16  05:00:00,60.4005949747,1.41083924195,3.39827087719,0.0,15.863942322,29.242365,6.95552360249,0.865003772133,3.20568,2.88483983036
 02/16  06:00:00,60.2076439941,1.41083924195,3.223218906,0.0,15.863942322,29.242365,7.28225669694,1.19179029745,3.20568,2.88478639949
 02/16  07:00:00,64.0623102913,7.62410615592,0.00255500692739,0.0,15.863942322,29.818365,536.132453303,532.906773303,3.20568,0.02
 02/16  08:00:00,121.174628895,7.62410615592,0.00289196859495,0.0,80.527626,29.818365,412.132500459,406.037749439,3.20568,2.88907101968
 02/16  09:00:00,166.300947768,7.62410615592,0.00682086056045,0.0,80.527626,75.0917375,289.58639525,253.963971615,24.0426,11.5798236354
 02/16  10:00:00,166.312598265,7.62410615592,0.00248328566012,0.0,80.527626,75.0917375,244.475562626,200.025405424,24.0426,20.4075572026
 02/16  11:00:00,170.320849108,7.62410615592,0.00153484781827,0.0,80.527626,79.0911225,233.534011175,181.050595402,32.0568,20.4266157727
 02/16  12:00:00,171.37478757,7.92453318636,0.0,0.0,80.527626,79.0911225,212.763205144,157.296755692,32.0568,23.4096494519
 02/16  13:00:00,171.00979061,8.30541874549,0.0,0.0,80.527626,79.0911225,219.673262949,161.226056368,32.0568,26.3904065814
 02/16  14:00:00,167.135998668,8.41450056324,0.0,0.0,80.527626,75.0917375,217.546202765,175.092301499,16.0284,26.4255012662
 02/16  15:00:00,167.187805623,8.4783760648,0.0,0.0,80.527626,75.0917375,209.371032544,172.927955851,16.0284,20.4146766937
 02/16  16:00:00,165.156394294,8.61447746929,0.0,0.0,80.527626,73.092045,185.466555516,161.820913024,3.20568,20.4399624923
 02/16  17:00:00,163.832340577,7.70846053074,0.0,0.0,80.527626,73.092045,144.914010573,138.819212174,3.20568,2.88911839834
 02/16  18:00:00,123.671399046,7.62410615592,0.0,0.0,80.527626,29.818365,181.1452787,175.050456645,3.20568,2.8891420549
 02/16  19:00:00,129.49392956,7.62410615592,0.0,0.0,80.527626,29.818365,195.459327912,183.603455739,3.20568,8.65019217323
 02/16  20:00:00,129.711366349,7.62410615592,0.0,0.0,80.527626,29.818365,223.400056887,211.52978798,3.20568,8.66458890663
 02/16  21:00:00,129.71083752,7.62410615592,0.0,0.0,80.527626,29.818365,256.949716571,247.965279295,3.20568,5.77875727602
 02/16  22:00:00,55.4629501704,0.0,0.0,0.0,15.863942322,29.242365,11.8639691584,0.0,3.20568,8.65828915836
 02/16  23:00:00,55.360483949,0.0,0.0,0.0,15.863942322,29.242365,6.0963474856,0.0,3.20568,2.8906674856
 02/16  24:00:00,56.1582763127,0.0,0.0,0.0,15.863942322,29.242365,6.09391098938,0.0,3.20568,2.88823098938
 02/17  01:00:00,55.391689612,0.0,0.0,0.0,15.863942322,29.242365,6.09029225354,0.0,3.20568,2.88461225354
 02/17  02:00:00,55.3917571126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  03:00:00,55.3849793856,0.0,0.0,0.0,15.863942322,29.242365,6.0904884746,0.0,3.20568,2.8848084746
 02/17  04:00:00,55.3829671401,0.0,0.0,0.0,15.863942322,29.242365,6.09043299429,0.0,3.20568,2.88475299429
 02/17  05:00:00,56.440626761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  06:00:00,59.4908806038,0.936381025937,2.28317714048,0.0,15.863942322,29.242365,6.59988030957,0.509502724746,3.20568,2.88469758483
 02/17  07:00:00,64.242480629,7.62410615592,0.00387746389091,0.0,15.863942322,29.818365,457.663280775,451.572958571,3.20568,2.88464220417
 02/17  08:00:00,121.133815783,7.62410615592,0.000970353705069,0.0,80.527626,29.818365,352.931867767,346.837332075,3.20568,2.88885569169
 02/17  09:00:00,166.194952006,7.62410615592,0.00644178456008,0.0,80.527626,75.0917375,252.494611108,216.873592271,24.0426,11.5784188372
 02/17  10:00:00,165.885874928,7.62410615592,0.00280672016269,0.0,80.527626,75.0917375,208.071165515,163.618470387,24.0426,20.4100951279
 02/17  11:00:00,169.656718572,7.62410615592,0.00385943358713,0.0,80.527626,79.0911225,181.838071919,129.35325563,32.0568,20.4280162887
 02/17  12:00:00,170.264684501,7.62410615592,0.0,0.0,80.527626,79.0911225,143.320078321,87.8569778654,32.0568,23.4063004556
 02/17  13:00:00,169.47344002,7.62410615592,0.0,0.0,80.527626,79.0911225,119.287751093,63.7705506162,32.0568,23.4604004767
 02/17  14:00:00,165.474807943,7.62711757937,0.0,0.0,80.527626,75.0917375,106.986380233,64.5335100042,16.0284,26.4244702291
 02/17  15:00:00,165.572228624,7.73156625664,0.0,0.0,80.527626,75.0917375,94.6886041448,58.245554912,16.0284,20.4146492328
 02/17  16:00:00,163.656181639,7.84011834449,0.0,0.0,80.527626,73.092045,85.6387215569,59.0754231381,3.20568,23.3576184187
 02/17  17:00:00,163.324193473,7.62410615592,0.0,0.0,80.527626,73.092045,65.2151616174,59.1206246124,3.20568,2.88885700496
 02/17  18:00:00,122.924692107,7.62410615592,0.0,0.0,80.527626,29.818365,85.1556438486,79.0610873337,3.20568,2.8888765149
 02/17  19:00:00,128.711573581,7.62410615592,0.0,0.0,80.527626,29.818365,132.230092022,123.250735196,3.20568,5.77367682549
 02/17  20:00:00,128.794271477,7.62410615592,0.0,0.0,80.527626,29.818365,164.357363738,152.487078211,3.20568,8.66460552704
 02/17  21:00:00,129.247977978,7.62410615592,0.0,0.0,80.527626,29.818365,239.405150066,227.541462182,3.20568,8.65800788389
 02/17  22:00:00,55.3426437395,0.0,0.0,0.0,15.863942322,29.242365,8.98456228868,0.0,3.20568,5.77888228868
 02/17  23:00:00,55.3961325084,0.0,0.0,0.0,15.863942322,29.242365,8.9669326521,0.0,3.20568,5.7612526521
 02/17  24:00:00,56.190789992,0.0,0.0,0.0,15.863942322,29.242365,6.09398379657,0.0,3.20568,2.88830379657
 02/18  01:00:00,55.4487029368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  02:00:00,55.439131063,0.0,0.0,0.0,15.863942322,29.242365,6.08865387712,0.0,3.20568,2.88297387712
 02/18  03:00:00,55.4125971394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  04:00:00,55.4035916715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  05:00:00,55.6175498532,0.0,0.0,0.0,15.863942322,29.242365,6.08864293135,0.0,3.20568,2.88296293135
 02/18  06:00:00,55.5922810782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  07:00:00,54.1779270596,0.0,0.0,0.0,15.863942322,29.242365,6.08863195399,0.0,3.20568,2.88295195399
 02/18  08:00:00,46.9832966708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  09:00:00,46.9978249199,0.0,0.0,0.0,15.863942322,29.242365,6.08862096168,0.0,3.20568,2.88294096168
 02/18  10:00:00,47.0245408116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  11:00:00,47.0249357023,0.0,0.0,0.0,15.863942322,29.242365,6.09047618282,0.0,3.20568,2.88479618282
 02/18  12:00:00,47.7217702984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  13:00:00,47.0122617951,0.0,0.0,0.0,15.863942322,29.242365,6.09041987758,0.0,3.20568,2.88473987758
 02/18  14:00:00,47.0647337886,0.0,0.0,0.0,15.863942322,29.242365,6.08868682126,0.0,3.20568,2.88300682126
 02/18  15:00:00,47.091838744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  16:00:00,47.090118182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  17:00:00,46.9915326836,0.0,0.0,0.0,15.863942322,29.242365,6.088675711,0.0,3.20568,2.882995711
 02/18  18:00:00,49.8324272151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  19:00:00,55.5230438817,0.0,0.0,0.0,15.863942322,29.242365,6.08866462262,0.0,3.20568,2.88298462262
 02/18  20:00:00,55.7193400774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  21:00:00,55.6975178152,0.0,0.0,0.0,15.863942322,29.242365,6.0886535515,0.0,3.20568,2.8829735515
 02/18  22:00:00,55.5769594303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  23:00:00,55.4204276543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  24:00:00,56.14271201,0.0,0.0,0.0,15.863942322,29.242365,6.08864249484,0.0,3.20568,2.88296249484
 02/19  01:00:00,55.4178155875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  02:00:00,55.4172260128,0.0,0.0,0.0,15.863942322,29.242365,6.08863062239,0.0,3.20568,2.88295062239
 02/19  03:00:00,55.410738172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  04:00:00,55.4055200468,0.0,0.0,0.0,15.863942322,29.242365,6.08861877722,0.0,3.20568,2.88293877722
 02/19  05:00:00,55.6212341967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  06:00:00,55.6046397039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  07:00:00,54.1891347717,0.0,0.0,0.0,15.863942322,29.242365,6.08877141335,0.0,3.20568,2.88309141335
 02/19  08:00:00,46.9881436046,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  09:00:00,47.0002946924,0.0,0.0,0.0,15.863942322,29.242365,6.09034878039,0.0,3.20568,2.88466878039
 02/19  10:00:00,47.0308766872,0.0,0.0,0.0,15.863942322,29.242365,6.09029156098,0.0,3.20568,2.88461156098
 02/19  11:00:00,47.0321645682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  12:00:00,47.7281004215,0.0,0.0,0.0,15.863942322,29.242365,6.09048575087,0.0,3.20568,2.88480575087
 02/19  13:00:00,47.0619209863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  14:00:00,47.120719801,0.0,0.0,0.0,15.863942322,29.242365,6.09042842215,0.0,3.20568,2.88474842215
 02/19  15:00:00,47.1408321776,0.0,0.0,0.0,15.863942322,29.242365,6.08869518919,0.0,3.20568,2.88301518919
 02/19  16:00:00,47.1370662643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  17:00:00,47.0413090759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  18:00:00,49.877217188,0.0,0.0,0.0,15.863942322,29.242365,6.08868315735,0.0,3.20568,2.88300315735
 02/19  19:00:00,55.5617581669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  20:00:00,55.754551399,0.0,0.0,0.0,15.863942322,29.242365,6.0886711437,0.0,3.20568,2.8829911437
 02/19  21:00:00,55.7340669739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  22:00:00,55.6092225733,0.0,0.0,0.0,15.863942322,29.242365,6.08865914541,0.0,3.20568,2.88297914541
 02/19  23:00:00,55.4511721298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  24:00:00,56.1532917285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  01:00:00,55.4284997816,0.0,0.0,0.0,15.863942322,29.242365,6.08864672817,0.0,3.20568,2.88296672817
 02/20  02:00:00,55.4227293966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  03:00:00,55.423774019,0.0,0.0,0.0,15.863942322,29.242365,6.08863390443,0.0,3.20568,2.88295390443
 02/20  04:00:00,55.4205706358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  05:00:00,55.6271594259,0.0,0.0,0.0,15.863942322,29.242365,6.08862102819,0.0,3.20568,2.88294102819
 02/20  06:00:00,55.6094129121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  07:00:00,54.1896814772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  08:00:00,46.9774213622,0.0,0.0,0.0,15.863942322,29.242365,6.08877256086,0.0,3.20568,2.88309256086
 02/20  09:00:00,46.977820854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  10:00:00,46.991929668,0.0,0.0,0.0,15.863942322,29.242365,6.09036507522,0.0,3.20568,2.88468507522
 02/20  11:00:00,46.9823043922,0.0,0.0,0.0,15.863942322,29.242365,6.09030675187,0.0,3.20568,2.88462675187
 02/20  12:00:00,47.6883859835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  13:00:00,46.9678638667,0.0,0.0,0.0,15.863942322,29.242365,6.09049970827,0.0,3.20568,2.88481970827
 02/20  14:00:00,47.0212123536,0.0,0.0,0.0,15.863942322,29.242365,6.09044127597,0.0,3.20568,2.88476127597
 02/20  15:00:00,47.0406883596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  16:00:00,47.0320102549,0.0,0.0,0.0,15.863942322,29.242365,6.08869119618,0.0,3.20568,2.88301119618
