Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/20  17:00:00,46.9319683684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  18:00:00,49.7787386779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  19:00:00,55.4793016673,0.0,0.0,0.0,15.863942322,29.242365,6.08867816938,0.0,3.20568,2.88299816938
 02/20  20:00:00,55.6730636059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  21:00:00,55.6470124797,0.0,0.0,0.0,15.863942322,29.242365,6.08866515679,0.0,3.20568,2.88298515679
 02/20  22:00:00,55.5269597602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  23:00:00,55.3664144317,0.0,0.0,0.0,15.863942322,29.242365,6.0886521525,0.0,3.20568,2.8829721525
 02/20  24:00:00,56.1020692208,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  01:00:00,60.0915959838,1.41083924195,3.31914941381,0.0,15.863942322,29.242365,6.92156388032,0.831076661216,3.20568,2.8848072191
 02/21  02:00:00,60.9464936045,1.76354905244,3.82252101464,0.0,15.863942322,29.242365,4.83213719947,1.60645719947,3.20568,0.02
 02/21  03:00:00,60.5222351686,2.23695988435,2.9276785364,0.0,15.863942322,29.242365,22.0927245768,16.0022982569,3.20568,2.88474631986
 02/21  04:00:00,62.2314083316,3.2781035635,3.59207708463,0.0,15.863942322,29.242365,35.837023239,29.7466565647,3.20568,2.88468667433
 02/21  05:00:00,62.6528708424,3.27537098702,2.94796676834,0.0,15.863942322,29.242365,32.9642609029,29.7385809029,3.20568,0.02
 02/21  06:00:00,64.2135280464,4.31651466618,3.63452237294,0.0,15.863942322,29.242365,53.6901432544,47.599645927,3.20568,2.88481732736
 02/21  07:00:00,64.7398631205,7.62410615592,0.00248472386046,0.0,15.863942322,29.818365,669.050618685,665.824938685,3.20568,0.02
 02/21  08:00:00,121.312752238,7.62410615592,0.00323261095038,0.0,80.527626,29.818365,455.822585359,446.85852129,3.20568,5.75838406886
 02/21  09:00:00,166.306665077,7.62410615592,0.0118039073618,0.0,80.527626,75.0917375,301.284616429,265.664217233,24.0426,11.5777991961
 02/21  10:00:00,165.665597521,7.62410615592,0.00681226574239,0.0,80.527626,75.0917375,159.277539131,117.742961435,24.0426,17.4919776959
 02/21  11:00:00,169.476084126,7.62778970542,0.00207240546123,0.0,80.527626,79.0911225,124.813131108,72.3295929584,32.0568,20.4267381497
 02/21  12:00:00,170.625062502,8.07655373504,0.0,0.0,80.527626,79.0911225,105.680009954,50.2171321539,32.0568,23.4060777997
 02/21  13:00:00,170.501661557,8.65401123351,0.0,0.0,80.527626,79.0911225,111.250491923,52.8077751454,32.0568,26.3859167778
 02/21  14:00:00,166.925349373,9.05033936105,0.0,0.0,80.527626,75.0917375,112.29525234,69.8510292483,16.0284,26.4158230913
 02/21  15:00:00,167.15858503,9.3031420087,0.0,0.0,80.527626,75.0917375,89.7932744277,53.3512783073,16.0284,20.4135961204
 02/21  16:00:00,165.592114395,9.48244181424,0.290767190599,0.0,80.527626,73.092045,55.5622406762,31.9181129233,3.20568,20.4384477528
 02/21  17:00:00,163.769442252,8.01892865288,0.0577327879532,0.0,80.527626,73.092045,36.0125095966,29.9176536674,3.20568,2.8891759292
 02/21  18:00:00,122.916659409,7.62410615592,0.0,0.0,80.527626,29.818365,77.7963346288,68.8325006996,3.20568,5.75815392917
 02/21  19:00:00,128.738949943,7.62410615592,0.0,0.0,80.527626,29.818365,138.452729506,129.473402614,3.20568,5.7736468927
 02/21  20:00:00,128.905573863,7.62410615592,0.0,0.0,80.527626,29.818365,179.743971238,167.873019673,3.20568,8.66527156565
 02/21  21:00:00,129.041441184,7.62410615592,0.0,0.0,80.527626,29.818365,179.223947267,170.240057139,3.20568,5.77821012844
 02/21  22:00:00,55.3739235851,0.0,0.0,0.0,15.863942322,29.242365,11.8637923268,0.0,3.20568,8.65811232681
 02/21  23:00:00,55.4236162065,0.0,0.0,0.0,15.863942322,29.242365,6.09656248808,0.0,3.20568,2.89088248808
 02/21  24:00:00,56.2077462044,0.0,0.0,0.0,15.863942322,29.242365,6.09370136828,0.0,3.20568,2.88802136828
 02/22  01:00:00,55.4758559417,0.0,0.0,0.0,15.863942322,29.242365,6.09051125098,0.0,3.20568,2.88483125098
 02/22  02:00:00,55.4813083361,0.0,0.0,0.0,15.863942322,29.242365,6.09045022987,0.0,3.20568,2.88477022987
 02/22  03:00:00,55.4861078419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  04:00:00,55.4875211208,0.0,0.0,0.0,15.863942322,29.242365,6.09038931925,0.0,3.20568,2.88470931925
 02/22  05:00:00,55.6988904672,0.0,0.0,0.0,15.863942322,29.242365,6.09032849203,0.0,3.20568,2.88464849203
 02/22  06:00:00,55.6856575391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  07:00:00,62.7100236347,7.62410615592,0.000799281428433,0.0,15.863942322,29.818365,176.145690548,170.055422825,3.20568,2.88458772271
 02/22  08:00:00,120.217864741,7.62410615592,0.00161619973833,0.0,80.527626,29.818365,129.592121681,123.497406544,3.20568,2.88903513682
 02/22  09:00:00,166.008320991,7.62410615592,0.555878591759,0.0,80.527626,75.0917375,75.1885264764,39.5673245713,24.0426,11.578601905
 02/22  10:00:00,170.141405559,7.64443074598,4.60607978358,0.0,80.527626,75.0917375,62.9219906771,18.469243506,24.0426,20.4101471711
 02/22  11:00:00,181.669208109,8.12917425734,11.5953129728,0.0,80.527626,79.0911225,58.7379919393,6.25351663122,32.0568,20.4276753081
 02/22  12:00:00,189.384646768,8.86317113825,17.7956783063,0.0,80.527626,79.0911225,55.4796077355,0.015487903599,32.0568,23.4073198319
 02/22  13:00:00,196.083585766,10.2524691219,23.7776350379,0.0,80.527626,79.0911225,55.5156634573,0.0,32.0568,23.4588634573
 02/22  14:00:00,199.326898252,11.7825118151,29.4521961692,0.0,80.527626,75.0917375,42.4633606141,0.012197477317,16.0284,26.4227631368
 02/22  15:00:00,204.415619773,12.875784362,33.4338796291,0.0,80.527626,75.0917375,36.4412883744,0.0,16.0284,20.4128883744
 02/22  16:00:00,200.409915574,12.5922077507,31.7442190064,0.0,80.527626,73.092045,23.661594937,0.0155853868449,3.20568,20.4403295501
 02/22  17:00:00,187.722300589,9.03353144207,22.758458873,0.0,80.527626,73.092045,8.98421359659,0.0202168544856,3.20568,5.7583167421
 02/22  18:00:00,138.094515613,7.74995518084,14.8826268439,0.0,80.527626,29.818365,6.34617866084,0.251320820952,3.20568,2.88917783988
 02/22  19:00:00,139.632667999,7.62410615592,10.8732208783,0.0,80.527626,29.818365,13.1692852701,4.19032916064,3.20568,5.77327610943
 02/22  20:00:00,136.699746474,7.62410615592,7.73036052873,0.0,80.527626,29.818365,22.2201343227,10.3494008606,3.20568,8.66505346211
 02/22  21:00:00,132.800230211,7.62410615592,3.88799380277,0.0,80.527626,29.818365,29.2035777818,17.3406160059,3.20568,8.65728177588
 02/22  22:00:00,55.708116788,0.0,0.0,0.0,15.863942322,29.242365,8.9840439304,0.0,3.20568,5.7783639304
 02/22  23:00:00,55.5842626112,0.0,0.0,0.0,15.863942322,29.242365,6.09611820685,0.0,3.20568,2.89043820686
 02/22  24:00:00,56.321563116,0.0,0.0,0.0,15.863942322,29.242365,8.96200349882,0.0,3.20568,5.75632349882
 02/23  01:00:00,55.6072964177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  02:00:00,55.5966949713,0.0,0.0,0.0,15.863942322,29.242365,6.09035998425,0.0,3.20568,2.88467998425
 02/23  03:00:00,55.5777619747,0.0,0.0,0.0,15.863942322,29.242365,6.0902977403,0.0,3.20568,2.8846177403
 02/23  04:00:00,55.5559897929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  05:00:00,55.7580928921,0.0,0.0,0.0,15.863942322,29.242365,6.09048637655,0.0,3.20568,2.88480637655
 02/23  06:00:00,55.7392112738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  07:00:00,61.136758645,7.62410615592,0.0,0.0,15.863942322,29.818365,132.709169357,126.618693024,3.20568,2.88479633227
 02/23  08:00:00,120.45876915,7.62410615592,0.270084390175,0.0,80.527626,29.818365,66.6333085492,60.5388739171,3.20568,2.88875463209
 02/23  09:00:00,170.0522353,7.62410615592,4.55063813539,0.0,80.527626,75.0917375,52.6564363871,17.0353668834,24.0426,11.5784695037
 02/23  10:00:00,178.059020222,7.96373816732,12.1353653626,0.0,80.527626,75.0917375,50.1226956549,5.67375733757,24.0426,20.4063383173
 02/23  11:00:00,191.317933356,8.82029636367,20.4770452159,0.0,80.527626,79.0911225,52.483155416,0.0,32.0568,20.426355416
 02/23  12:00:00,201.788555366,10.1505816235,28.8464996533,0.0,80.527626,79.0911225,55.4617541769,0.0,32.0568,23.4049541769
 02/23  13:00:00,206.642270323,11.0631571418,33.4768741905,0.0,80.527626,79.0911225,58.4430453057,0.0,32.0568,26.3862453057
 02/23  14:00:00,207.864423273,12.7636273847,36.9649946944,0.0,80.527626,75.0917375,42.4698429363,0.0226138938925,16.0284,26.4188290424
 02/23  15:00:00,212.563718433,13.8015523503,40.6189614009,0.0,80.527626,75.0917375,33.6063854658,0.0139438075191,16.0284,17.5640416583
 02/23  16:00:00,206.590841455,13.169676205,37.3068498012,0.0,80.527626,73.092045,26.5305178232,0.0330891737277,3.20568,23.2917486495
 02/23  17:00:00,193.549296903,9.30596564532,28.2591636317,0.0,80.527626,73.092045,6.11173517948,0.017310698204,3.20568,2.88874448127
 02/23  18:00:00,143.629388479,7.79516293492,20.3055630059,0.0,80.527626,29.818365,6.09443690556,0.0,3.20568,2.88875690556
 02/23  19:00:00,145.370865396,7.6325727298,16.5335430704,0.0,80.527626,29.818365,8.97911637118,0.0,3.20568,5.77343637118
 02/23  20:00:00,143.032870918,7.62410615592,13.9824853676,0.0,80.527626,29.818365,12.1849513695,0.313848327506,3.20568,8.66542304203
 02/23  21:00:00,141.202673174,7.62410615592,12.1941318967,0.0,80.527626,29.818365,15.0301983869,3.16672451439,3.20568,8.65779387255
 02/23  22:00:00,55.7991586702,0.0,0.0,0.0,15.863942322,29.242365,8.98455966064,0.0,3.20568,5.77887966064
 02/23  23:00:00,55.6545301729,0.0,0.0,0.0,15.863942322,29.242365,8.96703710988,0.0,3.20568,5.76135710988
 02/23  24:00:00,56.3849231436,0.0,0.0,0.0,15.863942322,29.242365,6.09380776954,0.0,3.20568,2.88812776954
 02/24  01:00:00,55.6703240672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  02:00:00,55.6623834797,0.0,0.0,0.0,15.863942322,29.242365,6.09035018313,0.0,3.20568,2.88467018313
 02/24  03:00:00,55.6568062214,0.0,0.0,0.0,15.863942322,29.242365,6.09028647905,0.0,3.20568,2.88460647905
 02/24  04:00:00,55.651770388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  05:00:00,56.8351857928,0.0,0.0,0.0,15.863942322,29.242365,6.09047349221,0.0,3.20568,2.88479349221
 02/24  06:00:00,56.6384933015,0.0,0.0,0.0,15.863942322,29.242365,6.090409744,0.0,3.20568,2.884729744
 02/24  07:00:00,69.4728526914,7.62410615592,7.92419039454,0.0,15.863942322,29.818365,53.6225936523,50.3969136523,3.20568,0.02
 02/24  08:00:00,130.004499071,7.62410615592,9.7416482893,0.0,80.527626,29.818365,28.3836331059,19.4201659477,3.20568,5.7577871582
 02/24  09:00:00,178.864436591,7.72118359441,13.1813183664,0.0,80.527626,75.0917375,36.8870769736,4.15500044277,24.0426,8.68947653086
 02/24  10:00:00,187.489561157,8.59705933925,20.8673662502,0.0,80.527626,75.0917375,44.8307851963,0.38217267851,24.0426,20.4060125178
 02/24  11:00:00,203.369948573,9.9025301107,31.3737663422,0.0,80.527626,79.0911225,52.4875628271,0.00229020975959,32.0568,20.4284726173
 02/24  12:00:00,221.264112166,11.9415709579,46.4682164159,0.0,80.527626,79.0911225,55.4743940083,0.0105320807611,32.0568,23.4070619276
 02/24  13:00:00,230.244481958,13.0495724972,55.0180120282,0.0,80.527626,79.0911225,58.46077307,0.014096458042,32.0568,26.389876612
 02/24  14:00:00,233.342143594,14.4175714027,60.7292325236,0.0,80.527626,75.0917375,42.4702322959,0.0211275215869,16.0284,26.4207047743
 02/24  15:00:00,237.906338895,15.6479038224,64.0604425669,0.0,80.527626,75.0917375,36.4490915317,0.00704886007599,16.0284,20.4136426716
 02/24  16:00:00,238.964448392,16.1820843825,66.5757043536,0.0,80.527626,73.092045,23.6754940053,0.03145254546,3.20568,20.4383614598
 02/24  17:00:00,220.548141094,11.1365583599,53.2799783234,0.0,80.527626,73.092045,6.11758524367,0.0227712209335,3.20568,2.88913402274
 02/24  18:00:00,160.635002014,8.32030174295,36.6770038705,0.0,80.527626,29.818365,6.09482372725,0.0,3.20568,2.88914372725
 02/24  19:00:00,160.586149466,7.85790113012,31.3943265691,0.0,80.527626,29.818365,8.97901284363,0.0,3.20568,5.77333284363
 02/24  20:00:00,156.871400876,7.68775793341,27.8636653169,0.0,80.527626,29.818365,11.8722274723,0.0,3.20568,8.66654747233
 02/24  21:00:00,154.619126405,7.62455007008,25.6917698737,0.0,80.527626,29.818365,11.8635783945,0.0,3.20568,8.65789839453
 02/24  22:00:00,55.732781618,0.0,0.0,0.0,15.863942322,29.242365,8.98379415597,0.0,3.20568,5.77811415597
 02/24  23:00:00,55.7388937476,0.0,0.0,0.0,15.863942322,29.242365,8.967056246,0.0,3.20568,5.761376246
 02/24  24:00:00,56.4588319348,0.0,0.0,0.0,15.863942322,29.242365,6.0937474484,0.0,3.20568,2.8880674484
 02/25  01:00:00,55.7484212562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  02:00:00,55.7366302389,0.0,0.0,0.0,15.863942322,29.242365,6.08862157723,0.0,3.20568,2.88294157723
 02/25  03:00:00,55.7277559364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  04:00:00,55.7271890981,0.0,0.0,0.0,15.863942322,29.242365,6.08827392149,0.0,3.20568,2.88259392149
 02/25  05:00:00,55.9789550678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  06:00:00,55.9544619716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  07:00:00,53.1035461699,0.0,0.0,0.0,15.863942322,29.242365,6.08874692351,0.0,3.20568,2.88306692351
 02/25  08:00:00,47.3119273791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  09:00:00,47.3100522305,0.0,0.0,0.0,15.863942322,29.242365,6.08872748215,0.0,3.20568,2.88304748215
 02/25  10:00:00,47.3238622066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  11:00:00,47.3080146727,0.0,0.0,0.0,15.863942322,29.242365,6.0903073364,0.0,3.20568,2.8846273364
 02/25  12:00:00,47.9415596305,0.0,0.0,0.0,15.863942322,29.242365,6.0904926155,0.0,3.20568,2.8848126155
 02/25  13:00:00,47.2240708843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  14:00:00,47.2350230707,0.0,0.0,0.0,15.863942322,29.242365,6.08818087861,0.0,3.20568,2.88250087861
 02/25  15:00:00,47.233840334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  16:00:00,47.2162823877,0.0,0.0,0.0,15.863942322,29.242365,6.08874784122,0.0,3.20568,2.88306784122
 02/25  17:00:00,47.0994904981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  18:00:00,49.9366860724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  19:00:00,55.6384490136,0.0,0.0,0.0,15.863942322,29.242365,6.08872836509,0.0,3.20568,2.88304836509
 02/25  20:00:00,55.8390193843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  21:00:00,55.8166382846,0.0,0.0,0.0,15.863942322,29.242365,6.08870889725,0.0,3.20568,2.88302889725
 02/25  22:00:00,55.6945894031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  23:00:00,55.5323430678,0.0,0.0,0.0,15.863942322,29.242365,6.08868944117,0.0,3.20568,2.88300944117
 02/25  24:00:00,56.2193591786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  01:00:00,55.5114095562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  02:00:00,55.5047770991,0.0,0.0,0.0,15.863942322,29.242365,6.08866888651,0.0,3.20568,2.88298888651
 02/26  03:00:00,55.4971391248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  04:00:00,55.4942224048,0.0,0.0,0.0,15.863942322,29.242365,6.08864811816,0.0,3.20568,2.88296811816
 02/26  05:00:00,55.7076337651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  06:00:00,55.6907956227,0.0,0.0,0.0,15.863942322,29.242365,6.08862728369,0.0,3.20568,2.88294728369
 02/26  07:00:00,52.8474310317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  08:00:00,47.0693602011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  09:00:00,47.0590353161,0.0,0.0,0.0,15.863942322,29.242365,6.09034247874,0.0,3.20568,2.88466247874
 02/26  10:00:00,47.0692374435,0.0,0.0,0.0,15.863942322,29.242365,6.09027564516,0.0,3.20568,2.88459564516
 02/26  11:00:00,47.0620954461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  12:00:00,47.7532654033,0.0,0.0,0.0,15.863942322,29.242365,6.09045913254,0.0,3.20568,2.88477913254
 02/26  13:00:00,47.0586421809,0.0,0.0,0.0,15.863942322,29.242365,6.09039219763,0.0,3.20568,2.88471219763
 02/26  14:00:00,47.1030661291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  15:00:00,47.1182588059,0.0,0.0,0.0,15.863942322,29.242365,6.08866673266,0.0,3.20568,2.88298673266
 02/26  16:00:00,47.1062291398,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  17:00:00,47.0052263537,0.0,0.0,0.0,15.863942322,29.242365,6.08864576569,0.0,3.20568,2.88296576569
 02/26  18:00:00,48.4305433836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  19:00:00,55.5769969302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  20:00:00,55.7909811454,0.0,0.0,0.0,15.863942322,29.242365,6.08862481242,0.0,3.20568,2.88294481242
 02/26  21:00:00,55.7745452097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  22:00:00,55.6572675638,0.0,0.0,0.0,15.863942322,29.242365,6.08860387465,0.0,3.20568,2.88292387465
 02/26  23:00:00,55.5009229947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  24:00:00,56.1929298442,0.0,0.0,0.0,15.863942322,29.242365,6.08874682708,0.0,3.20568,2.88306682708
 02/27  01:00:00,55.5011440667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  02:00:00,55.4991790544,0.0,0.0,0.0,15.863942322,29.242365,6.09032841681,0.0,3.20568,2.88464841681
 02/27  03:00:00,55.4950476625,0.0,0.0,0.0,15.863942322,29.242365,6.09025974396,0.0,3.20568,2.88457974396
 02/27  04:00:00,55.493598155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  05:00:00,55.7066594261,0.0,0.0,0.0,15.863942322,29.242365,6.09044123671,0.0,3.20568,2.88476123671
 02/27  06:00:00,55.6917626727,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  07:00:00,61.2768955347,7.62410615592,0.0018723706536,0.0,15.863942322,29.818365,267.261762139,261.171287529,3.20568,2.88479460981
 02/27  08:00:00,120.226375085,7.62410615592,0.00166030528593,0.0,80.527626,29.818365,150.369178126,144.274349061,3.20568,2.88914906516
 02/27  09:00:00,165.466066633,7.62410615592,0.0102203408541,0.0,80.527626,75.0917375,102.635952423,67.0146289684,24.0426,11.5787234545
 02/27  10:00:00,165.485908774,7.62410615592,0.00493067224145,0.0,80.527626,75.0917375,91.6804718706,47.230827467,24.0426,20.4070444036
 02/27  11:00:00,173.09026982,7.65002346677,3.54821549471,0.0,80.527626,79.0911225,74.9121493161,22.4286266199,32.0568,20.4267226962
 02/27  12:00:00,180.623982852,7.89092280072,10.0764095657,0.0,80.527626,79.0911225,55.4650029214,0.0,32.0568,23.4082029214
 02/27  13:00:00,185.462248094,8.69860959652,14.7734277654,0.0,80.527626,79.0911225,55.5091282496,0.0,32.0568,23.4523282496
 02/27  14:00:00,184.567200734,9.28497842566,17.2623824987,0.0,80.527626,75.0917375,45.4341448247,0.0527425316315,16.0284,29.353002293
 02/27  15:00:00,185.254405024,9.8339921926,17.4156332506,0.0,80.527626,75.0917375,33.5401888624,0.015984678349,16.0284,17.495804184
 02/27  16:00:00,182.781728134,9.99330105309,16.8232909176,0.0,80.527626,73.092045,25.3206399813,0.0152528298909,3.20568,22.0997071514
 02/27  17:00:00,169.178118014,7.89587279288,5.5026529401,0.0,80.527626,73.092045,21.3090373586,13.9817382768,3.20568,4.12161908182
 02/27  18:00:00,121.501044527,7.62410615592,0.0,0.0,80.527626,29.818365,40.2605737236,34.1661899072,3.20568,2.88870381642
 02/27  19:00:00,128.647796252,7.62410615592,0.0,0.0,80.527626,29.818365,72.2944950188,63.3156406705,3.20568,5.77317434838
 02/27  20:00:00,128.877255249,7.62410615592,0.0,0.0,80.527626,29.818365,109.342425611,97.4719748276,3.20568,8.6647707829
 02/27  21:00:00,128.869626104,7.62410615592,0.0,0.0,80.527626,29.818365,115.615984683,106.631972886,3.20568,5.77833179795
 02/27  22:00:00,55.5804824198,0.0,0.0,0.0,15.863942322,29.242365,11.863394409,0.0,3.20568,8.65771440898
 02/27  23:00:00,55.46501476,0.0,0.0,0.0,15.863942322,29.242365,6.09655962602,0.0,3.20568,2.89087962602
 02/27  24:00:00,56.2173497296,0.0,0.0,0.0,15.863942322,29.242365,8.96177180101,0.0,3.20568,5.75609180101
 02/28  01:00:00,55.4802758401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  02:00:00,55.476176553,0.0,0.0,0.0,15.863942322,29.242365,6.0897725094,0.0,3.20568,2.8840925094
 02/28  03:00:00,55.4668899144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  04:00:00,55.4538425058,0.0,0.0,0.0,15.863942322,29.242365,6.09042474519,0.0,3.20568,2.88474474519
 02/28  05:00:00,56.501966621,0.0,0.0,0.0,15.863942322,29.242365,6.09035416446,0.0,3.20568,2.88467416446
 02/28  06:00:00,56.3242819158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  07:00:00,62.544890412,7.62410615592,0.0,0.0,15.863942322,29.818365,483.240290401,477.149804822,3.20568,2.88480557883
 02/28  08:00:00,121.068015356,7.62410615592,0.00116749207492,0.0,80.527626,29.818365,293.04012734,286.945393636,3.20568,2.88905370341
 02/28  09:00:00,166.119595717,7.62410615592,0.00689985582785,0.0,80.527626,75.0917375,219.071690351,183.450053782,24.0426,11.5790365686
 02/28  10:00:00,166.065381938,7.62410615592,0.00269148563819,0.0,80.527626,75.0917375,204.872090009,160.423502837,24.0426,20.4059871724
 02/28  11:00:00,170.379226527,7.84571912028,0.00157957526446,0.0,80.527626,79.0911225,216.849124981,164.36681502,32.0568,20.4255099602
 02/28  12:00:00,171.743029571,8.4185650615,0.0,0.0,80.527626,79.0911225,202.245307785,146.783487369,32.0568,23.4050204156
 02/28  13:00:00,171.480759675,8.90019380932,0.0,0.0,80.527626,79.0911225,204.10110169,148.590239963,32.0568,23.4540617275
 02/28  14:00:00,167.909348551,9.27659223035,0.0,0.0,80.527626,75.0917375,209.566608328,167.118655023,16.0284,26.4195533051
 02/28  15:00:00,168.125352382,9.71315543935,0.0,0.0,80.527626,75.0917375,181.854999343,145.415643431,16.0284,20.4109559121
 02/28  16:00:00,165.949959142,9.66933708361,0.0,0.0,80.527626,73.092045,174.661356311,151.017983958,3.20568,20.4376923535
 02/28  17:00:00,163.888387261,7.9301084294,0.0,0.0,80.527626,73.092045,127.471861624,118.508222842,3.20568,5.75795878155
 02/28  18:00:00,121.796623701,7.62410615592,0.0,0.0,80.527626,29.818365,146.140772156,140.046111901,3.20568,2.88898025508
 02/28  19:00:00,129.356252695,7.62410615592,0.0,0.0,80.527626,29.818365,186.338051092,177.359597348,3.20568,5.77277374424
 02/28  20:00:00,129.501582021,7.62410615592,0.0,0.0,80.527626,29.818365,187.620081893,175.748659514,3.20568,8.66574237876
 02/28  21:00:00,129.501893084,7.62410615592,0.0,0.0,80.527626,29.818365,196.108148641,187.124564115,3.20568,5.77790452567
 02/28  22:00:00,55.3361548851,0.0,0.0,0.0,15.863942322,29.242365,11.8627484061,0.0,3.20568,8.65706840612
 02/28  23:00:00,55.3842660619,0.0,0.0,0.0,15.863942322,29.242365,6.09634268362,0.0,3.20568,2.89066268362
 02/28  24:00:00,56.177170476,0.0,0.0,0.0,15.863942322,29.242365,6.09361643961,0.0,3.20568,2.88793643961
 03/01  01:00:00,55.4143172202,0.0,0.0,0.0,15.863942322,29.242365,6.09035544402,0.0,3.20568,2.88467544402
 03/01  02:00:00,55.4140094222,0.0,0.0,0.0,15.863942322,29.242365,6.09028283806,0.0,3.20568,2.88460283806
 03/01  03:00:00,55.4067439217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  04:00:00,55.3998076543,0.0,0.0,0.0,15.863942322,29.242365,6.09046000332,0.0,3.20568,2.88478000332
 03/01  05:00:00,55.6021257712,0.0,0.0,0.0,15.863942322,29.242365,6.09038744973,0.0,3.20568,2.88470744973
 03/01  06:00:00,55.5817534318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  07:00:00,62.3829002349,7.62410615592,0.00253034034622,0.0,15.863942322,29.818365,445.469814673,439.379331625,3.20568,2.8848030483
 03/01  08:00:00,121.120384491,7.62410615592,0.00298501192349,0.0,80.527626,29.818365,356.720600196,350.626091834,3.20568,2.88882836242
 03/01  09:00:00,165.813646543,7.62410615592,0.0150536518967,0.0,80.527626,75.0917375,186.554570411,150.933212631,24.0426,11.5787577801
 03/01  10:00:00,165.48392727,7.62410615592,0.00391093705905,0.0,80.527626,75.0917375,118.449100475,73.9998265785,24.0426,20.406673897
 03/01  11:00:00,169.515582552,7.6903152762,0.0048545398599,0.0,80.527626,79.0911225,94.8932040083,42.410294812,32.0568,20.4261091963
 03/01  12:00:00,171.755793861,8.17360168657,1.03496489351,0.0,80.527626,79.0911225,64.2538969095,8.79477678031,32.0568,23.4023201292
 03/01  13:00:00,173.776997377,8.328875179,3.58713753006,0.0,80.527626,79.0911225,57.0397200203,1.52831701596,32.0568,23.4546030044
 03/01  14:00:00,171.169337394,8.38764295208,4.88012631334,0.0,80.527626,75.0917375,55.1366563786,12.6916056073,16.0284,26.4166507714
 03/01  15:00:00,168.447885041,8.54289427777,2.0230292488,0.0,80.527626,75.0917375,55.9371402145,19.4977230471,16.0284,20.4110171675
 03/01  16:00:00,164.398856956,8.55548955679,0.0,0.0,80.527626,73.092045,54.8138930863,31.1705064131,3.20568,20.4377066733
 03/01  17:00:00,163.348636006,7.62516111007,0.0,0.0,80.527626,73.092045,38.2079274525,32.1131587408,3.20568,2.88908871179
 03/01  18:00:00,121.50687025,7.62410615592,0.0,0.0,80.527626,29.818365,59.0266654283,50.0628125619,3.20568,5.75817286635
 03/01  19:00:00,128.682282167,7.62410615592,0.0,0.0,80.527626,29.818365,83.484955735,74.5066162088,3.20568,5.77265952621
 03/01  20:00:00,128.91292165,7.62410615592,0.0,0.0,80.527626,29.818365,98.3008078444,86.4299352813,3.20568,8.6651925631
 03/01  21:00:00,128.888484955,7.62410615592,0.0,0.0,80.527626,29.818365,91.5494046904,82.5656058146,3.20568,5.77811887581
 03/01  22:00:00,55.6192107593,0.0,0.0,0.0,15.863942322,29.242365,11.86303035,0.0,3.20568,8.65735034996
 03/01  23:00:00,55.505904299,0.0,0.0,0.0,15.863942322,29.242365,6.0965059426,0.0,3.20568,2.8908259426
 03/01  24:00:00,56.2421396289,0.0,0.0,0.0,15.863942322,29.242365,6.09364944781,0.0,3.20568,2.88796944781
 03/02  01:00:00,55.5239011277,0.0,0.0,0.0,15.863942322,29.242365,6.09046615818,0.0,3.20568,2.88478615818
 03/02  02:00:00,55.5161034782,0.0,0.0,0.0,15.863942322,29.242365,6.09039144851,0.0,3.20568,2.88471144851
 03/02  03:00:00,55.5092055895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  04:00:00,55.5071563158,0.0,0.0,0.0,15.863942322,29.242365,6.0903168859,0.0,3.20568,2.8846368859
 03/02  05:00:00,55.7145882493,0.0,0.0,0.0,15.863942322,29.242365,6.09024243048,0.0,3.20568,2.88456243048
 03/02  06:00:00,55.6914324278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  07:00:00,59.8658431249,7.62410615592,0.0,0.0,15.863942322,29.818365,230.084239561,223.993822095,3.20568,2.88473746566
 03/02  08:00:00,120.239620964,7.62410615592,0.00174923353931,0.0,80.527626,29.818365,149.600291519,143.505722311,3.20568,2.88888920866
 03/02  09:00:00,165.466619101,7.62410615592,0.0101646555897,0.0,80.527626,75.0917375,103.64460287,68.0243592616,24.0426,11.5776436087
 03/02  10:00:00,165.533732857,7.67745207607,0.00459151352957,0.0,80.527626,75.0917375,78.9777164003,37.4420015928,24.0426,17.4931148075
 03/02  11:00:00,172.437468781,8.29603182479,2.26570259889,0.0,80.527626,79.0911225,72.854080296,20.3742865236,32.0568,20.4229937724
 03/02  12:00:00,179.528635963,9.16668780697,7.73593568881,0.0,80.527626,79.0911225,55.4614198336,0.0,32.0568,23.4046198336
 03/02  13:00:00,183.432331083,10.723302273,10.7741393067,0.0,80.527626,79.0911225,58.4392831538,0.0,32.0568,26.3824831538
 03/02  14:00:00,182.537712702,12.04226386,12.5522893843,0.0,80.527626,75.0917375,47.8803903463,5.44061970185,16.0284,26.4113706444
 03/02  15:00:00,185.922095016,12.8773871015,15.1021670274,0.0,80.527626,75.0917375,41.5931763311,5.15236391785,16.0284,20.4124124132
 03/02  16:00:00,183.58744643,12.8667093427,14.8052864655,0.0,80.527626,73.092045,32.2592295434,8.61724561887,3.20568,20.4363039245
 03/02  17:00:00,171.432707297,9.04325910366,6.61075474791,0.0,80.527626,73.092045,18.3728739241,12.2781979859,3.20568,2.88899593822
 03/02  18:00:00,122.958376299,7.73085185226,1.33820708828,0.0,80.527626,29.818365,27.5107102872,21.4160372128,3.20568,2.88899307439
 03/02  19:00:00,128.64557162,7.62410615592,0.0,0.0,80.527626,29.818365,50.5075492063,38.6524785781,3.20568,8.6493906282
 03/02  20:00:00,128.871923761,7.62410615592,0.0,0.0,80.527626,29.818365,74.4136756068,65.4255882503,3.20568,5.78240735648
 03/02  21:00:00,128.88543986,7.62410615592,0.0,0.0,80.527626,29.818365,108.508203663,96.6450826965,3.20568,8.65744096645
 03/02  22:00:00,55.6131633427,0.0,0.0,0.0,15.863942322,29.242365,11.8627094267,0.0,3.20568,8.65702942668
 03/02  23:00:00,55.5058458881,0.0,0.0,0.0,15.863942322,29.242365,6.0964682277,0.0,3.20568,2.8907882277
 03/02  24:00:00,56.2431740493,0.0,0.0,0.0,15.863942322,29.242365,6.09390540163,0.0,3.20568,2.88822540163
 03/03  01:00:00,55.5148327525,0.0,0.0,0.0,15.863942322,29.242365,6.09037803331,0.0,3.20568,2.88469803331
 03/03  02:00:00,55.5087861836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  03:00:00,55.4963754978,0.0,0.0,0.0,15.863942322,29.242365,6.09030130572,0.0,3.20568,2.88462130572
 03/03  04:00:00,55.4913130698,0.0,0.0,0.0,15.863942322,29.242365,6.09047384805,0.0,3.20568,2.88479384805
 03/03  05:00:00,56.5464121715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  06:00:00,56.3666926709,0.0,0.0,0.0,15.863942322,29.242365,6.09039713716,0.0,3.20568,2.88471713716
 03/03  07:00:00,60.3950919344,7.62410615592,0.0,0.0,15.863942322,29.818365,326.740353867,320.650033357,3.20568,2.88464051011
 03/03  08:00:00,120.332695877,7.62410615592,0.0013696713662,0.0,80.527626,29.818365,195.991796782,189.897367408,3.20568,2.8887493736
 03/03  09:00:00,165.515034286,7.62410615592,0.00713601093024,0.0,80.527626,75.0917375,155.709674196,120.090117799,24.0426,11.5769563971
 03/03  10:00:00,165.554116645,7.64771424394,0.003057512589,0.0,80.527626,75.0917375,149.14873262,107.617266914,24.0426,17.4888657057
 03/03  11:00:00,170.026223511,8.10771810098,0.00187110195612,0.0,80.527626,79.0911225,154.778238377,102.29942306,32.0568,20.4220153172
 03/03  12:00:00,171.245962189,8.59865277765,0.0,0.0,80.527626,79.0911225,139.20458745,83.7425403553,32.0568,23.4052470951
 03/03  13:00:00,170.93156528,8.96863192948,0.0,0.0,80.527626,79.0911225,152.82843794,94.3889431423,32.0568,26.3826947972
 03/03  14:00:00,167.482639012,9.4377603328,0.0,0.0,80.527626,75.0917375,168.821108216,126.376424265,16.0284,26.4162839507
 03/03  15:00:00,167.892131734,9.8768166853,0.0,0.0,80.527626,75.0917375,147.905410067,111.464585612,16.0284,20.4124244549
 03/03  16:00:00,165.772613688,9.82191140086,0.0,0.0,80.527626,73.092045,126.882047917,103.242835122,3.20568,20.433532795
 03/03  17:00:00,163.706706538,7.91857201462,0.0,0.0,80.527626,73.092045,98.0907459774,91.9963593206,3.20568,2.88870665675
 03/03  18:00:00,121.610167233,7.62410615592,0.0,0.0,80.527626,29.818365,124.168821452,118.074438477,3.20568,2.88870297548
 03/03  19:00:00,128.907516897,7.62410615592,0.0,0.0,80.527626,29.818365,160.518884886,151.540043818,3.20568,5.7731610677
 03/03  20:00:00,129.044368144,7.62410615592,0.0,0.0,80.527626,29.818365,171.327321261,159.456871769,3.20568,8.66476949184
 03/03  21:00:00,129.091172341,7.62410615592,0.0,0.0,80.527626,29.818365,169.105092785,157.24236558,3.20568,8.65704720487
 03/03  22:00:00,55.3810560114,0.0,0.0,0.0,15.863942322,29.242365,8.98397716538,0.0,3.20568,5.77829716538
 03/03  23:00:00,55.4274613183,0.0,0.0,0.0,15.863942322,29.242365,8.96691897292,0.0,3.20568,5.76123897292
 03/03  24:00:00,56.2027887062,0.0,0.0,0.0,15.863942322,29.242365,6.09354606013,0.0,3.20568,2.88786606013
 03/04  01:00:00,55.459967171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  02:00:00,55.4645525737,0.0,0.0,0.0,15.863942322,29.242365,6.08867373916,0.0,3.20568,2.88299373916
 03/04  03:00:00,55.4649826121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  04:00:00,55.4658232222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  05:00:00,55.6820212451,0.0,0.0,0.0,15.863942322,29.242365,6.08864186103,0.0,3.20568,2.88296186103
 03/04  06:00:00,55.670764459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  07:00:00,51.4015755518,0.0,0.0,0.0,15.863942322,29.242365,6.08860991428,0.0,3.20568,2.88292991428
 03/04  08:00:00,47.0710205201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  09:00:00,47.1039478135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  10:00:00,47.1641382353,0.0,0.0,0.0,15.863942322,29.242365,6.09046621473,0.0,3.20568,2.88478621473
 03/04  11:00:00,47.2020200676,0.0,0.0,0.0,15.863942322,29.242365,6.09038735019,0.0,3.20568,2.88470735019
 03/04  12:00:00,47.8962651413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  13:00:00,47.213659996,0.0,0.0,0.0,15.863942322,29.242365,6.09030855667,0.0,3.20568,2.88462855667
 03/04  14:00:00,47.2551347378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  15:00:00,47.2827355286,0.0,0.0,0.0,15.863942322,29.242365,6.08873629615,0.0,3.20568,2.88305629615
 03/04  16:00:00,47.2721603986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  17:00:00,47.1697503257,0.0,0.0,0.0,15.863942322,29.242365,6.0887041209,0.0,3.20568,2.8830241209
 03/04  18:00:00,48.5949185642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  19:00:00,55.7308805062,0.0,0.0,0.0,15.863942322,29.242365,6.08867197517,0.0,3.20568,2.88299197517
 03/04  20:00:00,55.9671594885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  21:00:00,55.9452342182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  22:00:00,55.8167298327,0.0,0.0,0.0,15.863942322,29.242365,6.08863985744,0.0,3.20568,2.88295985744
 03/04  23:00:00,55.6414932613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  24:00:00,56.326814289,0.0,0.0,0.0,15.863942322,29.242365,6.0886077668,0.0,3.20568,2.8829277668
 03/05  01:00:00,55.6447289882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  02:00:00,55.6477503317,0.0,0.0,0.0,15.863942322,29.242365,6.08873655832,0.0,3.20568,2.88305655832
 03/05  03:00:00,55.6472193387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  04:00:00,55.6414192146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  05:00:00,55.8918127786,0.0,0.0,0.0,15.863942322,29.242365,6.08870249574,0.0,3.20568,2.88302249574
 03/05  06:00:00,55.880421694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  07:00:00,51.6113564347,0.0,0.0,0.0,15.863942322,29.242365,6.08866835833,0.0,3.20568,2.88298835833
 03/05  08:00:00,47.2561133562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  09:00:00,47.2695593264,0.0,0.0,0.0,15.863942322,29.242365,6.09028905331,0.0,3.20568,2.88460905331
 03/05  10:00:00,47.3002774735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  11:00:00,47.2987940096,0.0,0.0,0.0,15.863942322,29.242365,6.0904566115,0.0,3.20568,2.8847766115
 03/05  12:00:00,47.9971233078,0.0,0.0,0.0,15.863942322,29.242365,6.09037541204,0.0,3.20568,2.88469541204
 03/05  13:00:00,47.3299066077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  14:00:00,47.3935295556,0.0,0.0,0.0,15.863942322,29.242365,6.09029429944,0.0,3.20568,2.88461429944
 03/05  15:00:00,54.9135566939,0.74017914228,6.74925363483,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  16:00:00,54.5821626353,0.74017914228,6.43010693429,0.0,15.863942322,29.242365,6.08816152947,0.0,3.20568,2.88248152947
 03/05  17:00:00,54.1629088336,0.74017914228,6.11929186714,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  18:00:00,52.254823412,0.412540143965,3.14777100322,0.0,15.863942322,29.242365,6.08868381486,0.0,3.20568,2.88300381486
 03/05  19:00:00,55.7885060978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  20:00:00,55.9989437247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  21:00:00,55.9750475351,0.0,0.0,0.0,15.863942322,29.242365,6.08873054356,0.0,3.20568,2.88305054356
 03/05  22:00:00,55.7598254564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  23:00:00,55.5397499331,0.0,0.0,0.0,15.863942322,29.242365,6.08869623844,0.0,3.20568,2.88301623844
 03/05  24:00:00,56.2268838078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  01:00:00,55.5078225386,0.0,0.0,0.0,15.863942322,29.242365,6.09022888559,0.0,3.20568,2.88454888559
 03/06  02:00:00,55.4935056673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  03:00:00,55.4775697573,0.0,0.0,0.0,15.863942322,29.242365,6.09039365875,0.0,3.20568,2.88471365875
 03/06  04:00:00,55.4629093072,0.0,0.0,0.0,15.863942322,29.242365,6.09031002222,0.0,3.20568,2.88463002222
 03/06  05:00:00,55.6653857999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  06:00:00,55.6433167785,0.0,0.0,0.0,15.863942322,29.242365,6.09022650851,0.0,3.20568,2.88454650851
 03/06  07:00:00,60.5150948703,7.62410615592,0.0,0.0,15.863942322,29.818365,317.918518237,311.828126764,3.20568,2.88471147291
 03/06  08:00:00,120.855463645,7.62410615592,0.00107486256599,0.0,80.527626,29.818365,253.386534252,247.291806547,3.20568,2.88904770519
 03/06  09:00:00,166.02740379,7.62410615592,0.00375713713836,0.0,80.527626,75.0917375,216.856526372,181.236502287,24.0426,11.5774240843
 03/06  10:00:00,165.953371664,7.62410615592,0.0025165387766,0.0,80.527626,75.0917375,194.270000719,152.737978124,24.0426,17.489422595
 03/06  11:00:00,169.833430394,7.67096009745,0.00167880694524,0.0,80.527626,79.0911225,184.385332005,131.90642529,32.0568,20.4221067154
 03/06  12:00:00,170.993981224,8.09630285577,0.0,0.0,80.527626,79.0911225,175.586413443,120.130083984,32.0568,23.3995294589
 03/06  13:00:00,170.806841469,8.57684942809,0.0,0.0,80.527626,79.0911225,187.356162487,128.918183449,32.0568,26.3811790376
 03/06  14:00:00,167.282099228,8.98395543672,0.0,0.0,80.527626,75.0917375,190.855224351,148.413912598,16.0284,26.4129117538
 03/06  15:00:00,167.576412766,9.2508336654,0.0,0.0,80.527626,75.0917375,187.572589629,151.133520326,16.0284,20.4106693028
 03/06  16:00:00,165.480378938,9.11027704963,0.0,0.0,80.527626,73.092045,186.297553739,162.657716028,3.20568,20.4341577105
 03/06  17:00:00,163.793055063,7.72136594267,0.0,0.0,80.527626,73.092045,139.792309388,133.697640046,3.20568,2.88898934275
 03/06  18:00:00,121.956229549,7.62410615592,0.0,0.0,80.527626,29.818365,158.92354218,152.828884479,3.20568,2.88897770107
 03/06  19:00:00,129.222552657,7.62410615592,0.0,0.0,80.527626,29.818365,166.892507335,157.914361357,3.20568,5.77246597854
 03/06  20:00:00,129.550538286,7.62410615592,0.0,0.0,80.527626,29.818365,181.213922187,169.344275134,3.20568,8.66396705291
 03/06  21:00:00,129.63043371,7.62410615592,0.0,0.0,80.527626,29.818365,187.699988517,175.837128324,3.20568,8.65718019326
 03/06  22:00:00,55.5010435923,0.0,0.0,0.0,15.863942322,29.242365,8.98384319961,0.0,3.20568,5.77816319961
 03/06  23:00:00,55.3932872622,0.0,0.0,0.0,15.863942322,29.242365,6.09607940174,0.0,3.20568,2.89039940174
 03/06  24:00:00,56.1825116759,0.0,0.0,0.0,15.863942322,29.242365,8.96190395148,0.0,3.20568,5.75622395148
 03/07  01:00:00,55.4270265299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  02:00:00,55.4335313533,0.0,0.0,0.0,15.863942322,29.242365,6.09031294518,0.0,3.20568,2.88463294518
 03/07  03:00:00,55.4204878471,0.0,0.0,0.0,15.863942322,29.242365,6.0902268392,0.0,3.20568,2.8845468392
 03/07  04:00:00,55.4041897719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  05:00:00,56.4592746487,0.0,0.0,0.0,15.863942322,29.242365,6.09038897872,0.0,3.20568,2.88470897872
 03/07  06:00:00,56.2891136693,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  07:00:00,61.233051169,7.62410615592,0.00240312429577,0.0,15.863942322,29.818365,416.510188931,410.419735134,3.20568,2.88477379659
 03/07  08:00:00,120.992922808,7.62410615592,0.0030217346651,0.0,80.527626,29.818365,312.622228263,306.527527267,3.20568,2.88902099557
 03/07  09:00:00,165.763106129,7.62410615592,0.00755184610679,0.0,80.527626,75.0917375,200.743318631,165.12266764,24.0426,11.5780509909
 03/07  10:00:00,165.664607513,7.62410615592,0.00319940206086,0.0,80.527626,75.0917375,176.834687199,132.387139431,24.0426,20.4049477678
 03/07  11:00:00,169.62564096,7.63524214026,0.00185144329791,0.0,80.527626,79.0911225,170.491387562,118.01111319,32.0568,20.4234743715
 03/07  12:00:00,170.667163684,7.96348660072,0.0,0.0,80.527626,79.0911225,148.429898697,95.8979939254,32.0568,20.4751047719
 03/07  13:00:00,170.342977749,8.38144440948,0.0,0.0,80.527626,79.0911225,147.810646641,89.3729582237,32.0568,26.3808884172
 03/07  14:00:00,166.632869481,8.67363023175,0.0,0.0,80.527626,75.0917375,138.792213265,96.3559288591,16.0284,26.4078844059
 03/07  15:00:00,166.493555159,8.55051989961,0.0,0.0,80.527626,75.0917375,129.604270444,93.1656787172,16.0284,20.4101917265
 03/07  16:00:00,164.556085186,8.64845946624,0.0,0.0,80.527626,73.092045,116.015589931,92.3766169267,3.20568,20.4332930041
 03/07  17:00:00,163.407976408,7.65276966386,0.0,0.0,80.527626,73.092045,86.8522304697,80.7577492189,3.20568,2.88880125085
 03/07  18:00:00,121.54787358,7.62410615592,0.0,0.0,80.527626,29.818365,100.854365312,94.7596637697,3.20568,2.88902154255
 03/07  19:00:00,128.722781001,7.62410615592,0.0,0.0,80.527626,29.818365,120.908174705,109.053089089,3.20568,8.64940561665
 03/07  20:00:00,128.760626146,7.62410615592,0.0,0.0,80.527626,29.818365,133.114714606,124.125090148,3.20568,5.78394445823
 03/07  21:00:00,128.777600912,7.62410615592,0.0,0.0,80.527626,29.818365,141.820871113,129.957861053,3.20568,8.65733006005
 03/07  22:00:00,55.411244752,0.0,0.0,0.0,15.863942322,29.242365,8.9832934634,0.0,3.20568,5.7776134634
 03/07  23:00:00,55.4591360934,0.0,0.0,0.0,15.863942322,29.242365,8.96664734144,0.0,3.20568,5.76096734144
 03/07  24:00:00,56.2196502585,0.0,0.0,0.0,15.863942322,29.242365,6.0935365385,0.0,3.20568,2.8878565385
 03/08  01:00:00,55.4929074137,0.0,0.0,0.0,15.863942322,29.242365,6.09026609913,0.0,3.20568,2.88458609913
 03/08  02:00:00,55.4920400987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  03:00:00,55.4848423152,0.0,0.0,0.0,15.863942322,29.242365,6.09042523948,0.0,3.20568,2.88474523948
 03/08  04:00:00,55.4836428291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  05:00:00,55.7002141111,0.0,0.0,0.0,15.863942322,29.242365,6.09033653709,0.0,3.20568,2.88465653709
 03/08  06:00:00,55.6929131385,0.0,0.0,0.0,15.863942322,29.242365,6.0902479542,0.0,3.20568,2.8845679542
 03/08  07:00:00,59.8190122965,7.62410615592,0.000745898460139,0.0,15.863942322,29.818365,172.61939934,169.39371934,3.20568,0.02
 03/08  08:00:00,120.206676941,7.62410615592,0.00157486477028,0.0,80.527626,29.818365,120.777271189,111.813818991,3.20568,5.75777219745
 03/08  09:00:00,165.64972192,7.62410615592,0.196437876413,0.0,80.527626,75.0917375,75.3510721375,42.620562343,24.0426,8.6879097945
 03/08  10:00:00,168.987868758,7.62410615592,3.48281997358,0.0,80.527626,75.0917375,68.7924853609,24.3486245328,24.0426,20.401260828
 03/08  11:00:00,179.832850139,7.79385254763,10.1002887876,0.0,80.527626,79.0911225,61.3117847118,8.83417576636,32.0568,20.4208089454
 03/08  12:00:00,186.249337721,8.15743698837,15.3777331016,0.0,80.527626,79.0911225,55.4710988969,0.0135024758412,32.0568,23.4007964211
 03/08  13:00:00,189.374754732,8.69248304833,18.6459407755,0.0,80.527626,79.0911225,55.5064059135,0.0,32.0568,23.4496059135
 03/08  14:00:00,189.024877405,9.13885530283,21.8167665092,0.0,80.527626,75.0917375,42.4652274974,0.023868456952,16.0284,26.4129590404
 03/08  15:00:00,194.355396673,9.78407945935,26.4770796025,0.0,80.527626,75.0917375,36.4350424837,0.0,16.0284,20.4066424837
 03/08  16:00:00,194.70772939,10.1178826317,28.5038584274,0.0,80.527626,73.092045,23.6508871202,0.011350273194,3.20568,20.433856847
 03/08  17:00:00,187.559792248,8.15271213858,23.4474064615,0.0,80.527626,73.092045,6.12326638314,0.0287144767484,3.20568,2.8888719064
 03/08  18:00:00,139.577807385,7.62410615592,19.2987661921,0.0,80.527626,29.818365,8.9633631256,0.0,3.20568,5.7576831256
 03/08  19:00:00,141.605731022,7.62410615592,12.8150407937,0.0,80.527626,29.818365,11.9115601173,2.9328385873,3.20568,5.77304152999
 03/08  20:00:00,138.439376343,7.62410615592,9.44914368871,0.0,80.527626,29.818365,20.4532120282,8.58364181413,3.20568,8.6638902141
 03/08  21:00:00,138.16038135,7.62410615592,9.18599661697,0.0,80.527626,29.818365,19.3962197422,10.4123654364,3.20568,5.77817430586
 03/08  22:00:00,55.7720243363,0.0,0.0,0.0,15.863942322,29.242365,11.86265774,0.0,3.20568,8.65697773996
 03/08  23:00:00,55.6450928653,0.0,0.0,0.0,15.863942322,29.242365,6.09603341273,0.0,3.20568,2.89035341273
 03/08  24:00:00,56.3772901996,0.0,0.0,0.0,15.863942322,29.242365,6.09360222188,0.0,3.20568,2.88792222188
 03/09  01:00:00,55.6616811743,0.0,0.0,0.0,15.863942322,29.242365,6.09025636981,0.0,3.20568,2.88457636981
 03/09  02:00:00,55.6488773796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  03:00:00,55.6351239153,0.0,0.0,0.0,15.863942322,29.242365,6.09041250964,0.0,3.20568,2.88473250964
 03/09  04:00:00,55.6131898381,0.0,0.0,0.0,15.863942322,29.242365,6.09032113179,0.0,3.20568,2.88464113179
 03/09  05:00:00,55.8190980188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  06:00:00,55.7954951822,0.0,0.0,0.0,15.863942322,29.242365,6.09022988423,0.0,3.20568,2.88454988423
 03/09  07:00:00,58.2514024062,7.62410615592,0.0,0.0,15.863942322,29.818365,86.623822424,80.5334361894,3.20568,2.88470623459
 03/09  08:00:00,120.455204354,7.62410615592,0.282876726881,0.0,80.527626,29.818365,51.800179018,45.7057312038,3.20568,2.88876781415
 03/09  09:00:00,165.75297958,7.62550738923,0.294120990782,0.0,80.527626,75.0917375,62.6437221442,27.0248910477,24.0426,11.5762310966
 03/09  10:00:00,165.558945767,7.70333311423,0.00376571635104,0.0,80.527626,75.0917375,75.0687494598,33.539954824,24.0426,17.4861946358
 03/09  11:00:00,170.141145975,8.28981740526,0.00236754783335,0.0,80.527626,79.0911225,87.6336246527,35.1561055749,32.0568,20.4207190778
 03/09  12:00:00,171.485877468,8.93412256968,0.0,0.0,80.527626,79.0911225,72.9644366301,17.5086013992,32.0568,23.3990352309
 03/09  13:00:00,171.751192469,9.90952686747,0.0,0.0,80.527626,79.0911225,68.0548492713,9.62063737618,32.0568,26.3774118952
 03/09  14:00:00,169.333627438,10.9293134873,0.546159761787,0.0,80.527626,75.0917375,62.2427040173,19.8076583784,16.0284,26.4066456389
 03/09  15:00:00,172.396130802,11.439658186,3.08946293049,0.0,80.527626,75.0917375,50.0672440368,16.5473610672,16.0284,17.4914829696
 03/09  16:00:00,171.603542659,11.0949042002,4.65743651925,0.0,80.527626,73.092045,40.2592776682,16.6207846255,3.20568,20.4328130427
 03/09  17:00:00,166.597259479,8.36288335799,2.5044898525,0.0,80.527626,73.092045,26.3722529532,17.4088645838,3.20568,5.75770836937
 03/09  18:00:00,120.299910902,7.62727156311,0.242695989554,0.0,80.527626,29.818365,34.4044287238,28.3100829387,3.20568,2.88866578512
 03/09  19:00:00,128.634877229,7.62410615592,0.0,0.0,80.527626,29.818365,70.1773896421,61.1989489557,3.20568,5.7727606864
 03/09  20:00:00,128.862226507,7.62410615592,0.0,0.0,80.527626,29.818365,96.289788626,84.419415161,3.20568,8.66469346502
 03/09  21:00:00,128.861390521,7.62410615592,0.0,0.0,80.527626,29.818365,106.848533882,97.8651262726,3.20568,5.77772760897
 03/09  22:00:00,55.5952424459,0.0,0.0,0.0,15.863942322,29.242365,11.8629643341,0.0,3.20568,8.65728433407
 03/09  23:00:00,55.484140178,0.0,0.0,0.0,15.863942322,29.242365,6.09629332119,0.0,3.20568,2.89061332119
 03/09  24:00:00,56.2370900228,0.0,0.0,0.0,15.863942322,29.242365,6.09386261957,0.0,3.20568,2.88818261957
