Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  01:00:00,55.5015719426,0.0,0.0,0.0,15.863942322,29.242365,6.09027064464,0.0,3.20568,2.88459064464
 03/10  02:00:00,55.5017345484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  03:00:00,55.4811839428,0.0,0.0,0.0,15.863942322,29.242365,6.09042368206,0.0,3.20568,2.88474368206
 03/10  04:00:00,55.4554649326,0.0,0.0,0.0,15.863942322,29.242365,6.09032953281,0.0,3.20568,2.88464953281
 03/10  05:00:00,56.5019295057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  06:00:00,56.3237325227,0.0,0.0,0.0,15.863942322,29.242365,6.09023552228,0.0,3.20568,2.88455552228
 03/10  07:00:00,59.6599093851,7.62410615592,0.0,0.0,15.863942322,29.818365,471.601776219,465.511387416,3.20568,2.8847088031
 03/10  08:00:00,120.409737131,7.62410615592,0.012657090638,0.0,80.527626,29.818365,161.871446522,155.776756607,3.20568,2.88900991496
 03/10  09:00:00,165.444237153,7.62410615592,0.00947398529215,0.0,80.527626,75.0917375,83.0639569175,47.4446556341,24.0426,11.5767012834
 03/10  10:00:00,165.70142553,7.64240209704,0.227768891217,0.0,80.527626,75.0917375,68.1886861255,26.6588991373,24.0426,17.4871869882
 03/10  11:00:00,171.620503209,8.2123919708,1.56009017744,0.0,80.527626,79.0911225,73.3231678433,20.847508215,32.0568,20.4188596283
 03/10  12:00:00,174.638463939,8.99991603779,3.06883562834,0.0,80.527626,79.0911225,56.535198529,1.07861381114,32.0568,23.3997847178
 03/10  13:00:00,176.502687013,10.2436557734,4.39268108946,0.0,80.527626,79.0911225,58.4347064522,0.0,32.0568,26.3779064522
 03/10  14:00:00,175.508010426,11.5003786724,6.1226333667,0.0,80.527626,75.0917375,55.3876326452,12.952411294,16.0284,26.4068213512
 03/10  15:00:00,179.86461549,12.3163365941,9.65559779988,0.0,80.527626,75.0917375,44.3079837798,10.7879330278,16.0284,17.491650752
 03/10  16:00:00,179.648906548,12.4489245724,11.3218791498,0.0,80.527626,73.092045,35.7523399958,12.1138887995,3.20568,20.4327711964
 03/10  17:00:00,170.142608107,9.01163702723,5.3784576887,0.0,80.527626,73.092045,22.5328893608,13.5695607417,3.20568,5.75764861906
 03/10  18:00:00,121.378427534,7.76595544146,1.17316037294,0.0,80.527626,29.818365,27.3774108359,21.2830225818,3.20568,2.8887082541
 03/10  19:00:00,128.631087067,7.62410615592,0.0,0.0,80.527626,29.818365,54.0057711314,45.0272764009,3.20568,5.77281473052
 03/10  20:00:00,128.662788544,7.62410615592,0.0,0.0,80.527626,29.818365,90.9367790587,79.0663709717,3.20568,8.66472808697
 03/10  21:00:00,128.696420922,7.62410615592,0.0,0.0,80.527626,29.818365,111.127621486,102.144200299,3.20568,5.77774118616
 03/10  22:00:00,55.4283720943,0.0,0.0,0.0,15.863942322,29.242365,11.8630960708,0.0,3.20568,8.65741607076
 03/10  23:00:00,55.4753161291,0.0,0.0,0.0,15.863942322,29.242365,6.09629742866,0.0,3.20568,2.89061742866
 03/10  24:00:00,56.2317616844,0.0,0.0,0.0,15.863942322,29.242365,6.09381141824,0.0,3.20568,2.88813141824
 03/11  01:00:00,55.4922057272,0.0,0.0,0.0,15.863942322,29.242365,6.08872006677,0.0,3.20568,2.88304006677
 03/11  02:00:00,55.4903882125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  03:00:00,55.4796129314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  04:00:00,55.4702800838,0.0,0.0,0.0,15.863942322,29.242365,6.08867148839,0.0,3.20568,2.88299148839
 03/11  05:00:00,55.678540211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  06:00:00,55.6593531737,0.0,0.0,0.0,15.863942322,29.242365,6.08862279209,0.0,3.20568,2.88294279209
 03/11  07:00:00,49.9566645551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  08:00:00,47.0590502559,0.0,0.0,0.0,15.863942322,29.242365,6.08857403787,0.0,3.20568,2.88289403787
 03/11  09:00:00,47.0995582123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  10:00:00,47.1626971565,0.0,0.0,0.0,15.863942322,29.242365,6.09025090371,0.0,3.20568,2.88457090371
 03/11  11:00:00,47.1872526701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  12:00:00,47.8680951773,0.0,0.0,0.0,15.863942322,29.242365,6.09040101249,0.0,3.20568,2.88472101249
 03/11  13:00:00,47.1928259034,0.0,0.0,0.0,15.863942322,29.242365,6.09030415399,0.0,3.20568,2.88462415399
 03/11  14:00:00,47.2413659045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  15:00:00,47.2533057882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  16:00:00,47.236097167,0.0,0.0,0.0,15.863942322,29.242365,6.08862942371,0.0,3.20568,2.88294942371
 03/11  17:00:00,47.1262658678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  18:00:00,47.1082039811,0.0,0.0,0.0,15.863942322,29.242365,6.08858057718,0.0,3.20568,2.88290057718
 03/11  19:00:00,55.6681164151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  20:00:00,55.8774442216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  21:00:00,55.8572133155,0.0,0.0,0.0,15.863942322,29.242365,6.08869360672,0.0,3.20568,2.88301360672
 03/11  22:00:00,55.7366854637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  23:00:00,55.5800788076,0.0,0.0,0.0,15.863942322,29.242365,6.08864470009,0.0,3.20568,2.88296470009
 03/11  24:00:00,56.278261731,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  01:00:00,55.5901407859,0.0,0.0,0.0,15.863942322,29.242365,6.08859416652,0.0,3.20568,2.88291416652
 03/12  02:00:00,55.5989840681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  03:00:00,55.6151255139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  04:00:00,55.8547343938,0.0,0.0,0.0,15.863942322,29.242365,6.08870464336,0.0,3.20568,2.88302464336
 03/12  05:00:00,55.8354982227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  06:00:00,55.8542869079,0.0,0.0,0.0,15.863942322,29.242365,6.08865322789,0.0,3.20568,2.88297322789
 03/12  07:00:00,50.0730650474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  08:00:00,47.2303376348,0.0,0.0,0.0,15.863942322,29.242365,6.090240059,0.0,3.20568,2.884560059
 03/12  09:00:00,47.2584431903,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  10:00:00,47.2579706592,0.0,0.0,0.0,15.863942322,29.242365,6.09038690325,0.0,3.20568,2.88470690325
 03/12  11:00:00,47.9578132166,0.0,0.0,0.0,15.863942322,29.242365,6.0902871237,0.0,3.20568,2.8846071237
 03/12  12:00:00,47.2956106282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  13:00:00,47.3171941378,0.0,0.0,0.0,15.863942322,29.242365,6.09018744388,0.0,3.20568,2.88450744388
 03/12  14:00:00,47.3107103102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  15:00:00,47.3025689179,0.0,0.0,0.0,15.863942322,29.242365,6.0886887491,0.0,3.20568,2.8830087491
 03/12  16:00:00,47.1975693775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  17:00:00,47.1758807842,0.0,0.0,0.0,15.863942322,29.242365,6.08863709116,0.0,3.20568,2.88295709116
 03/12  18:00:00,47.1474939681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  19:00:00,55.9316793979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  20:00:00,55.8957168826,0.0,0.0,0.0,15.863942322,29.242365,6.08858546198,0.0,3.20568,2.88290546198
 03/12  21:00:00,55.7561884496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  22:00:00,55.5750890525,0.0,0.0,0.0,15.863942322,29.242365,6.08869552326,0.0,3.20568,2.88301552326
 03/12  23:00:00,56.2530903638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  24:00:00,55.5441632784,0.0,0.0,0.0,15.863942322,29.242365,6.08864387567,0.0,3.20568,2.88296387567
 03/13  01:00:00,55.5347207402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  02:00:00,55.5297069581,0.0,0.0,0.0,15.863942322,29.242365,6.09040866571,0.0,3.20568,2.88472866571
 03/13  03:00:00,55.5184123602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  04:00:00,55.7231241426,0.0,0.0,0.0,15.863942322,29.242365,6.09030574015,0.0,3.20568,2.88462574015
 03/13  05:00:00,55.699841927,0.0,0.0,0.0,15.863942322,29.242365,6.09020297068,0.0,3.20568,2.88452297068
 03/13  06:00:00,64.068412799,7.62410615592,0.0,0.0,15.863942322,29.818365,189.726063733,186.500383733,3.20568,0.02
 03/13  07:00:00,123.072256573,7.62410615592,0.00110149666477,0.0,80.527626,29.818365,164.524147387,155.560894107,3.20568,5.75757328008
 03/13  08:00:00,165.451967372,7.62410615592,0.00815762137581,0.0,80.527626,75.0917375,126.014058834,93.2836959467,24.0426,8.68776288755
 03/13  09:00:00,165.451195493,7.62410615592,0.00378276054284,0.0,80.527626,75.0917375,100.731288734,56.2911431418,24.0426,20.3975455919
 03/13  10:00:00,169.753214432,7.71281507965,0.20665828869,0.0,80.527626,79.0911225,80.780681548,28.3037685626,32.0568,20.4201129854
 03/13  11:00:00,174.564291243,8.28606192661,3.6920374824,0.0,80.527626,79.0911225,56.1538209694,0.70161064715,32.0568,23.3954103222
 03/13  12:00:00,179.113948052,9.20381502711,8.00209531274,0.0,80.527626,79.0911225,55.5012616718,0.0,32.0568,23.4444616718
 03/13  13:00:00,181.916161437,10.7850752599,13.1857603246,0.0,80.527626,75.0917375,44.2935157484,1.86191623253,16.0284,26.4031995159
 03/13  14:00:00,187.205859828,12.028877132,17.2267714965,0.0,80.527626,75.0917375,37.2491840108,0.813211025077,16.0284,20.4075729857
 03/13  15:00:00,189.048124786,12.8602382754,20.2504147198,0.0,80.527626,73.092045,26.0891096949,2.45356615023,3.20568,20.4298635446
 03/13  16:00:00,184.052445574,9.89912571728,18.3141261181,0.0,80.527626,73.092045,6.20389273726,0.109502249391,3.20568,2.88871048787
 03/13  17:00:00,138.160672557,8.2955667524,17.2818130136,0.0,80.527626,29.818365,6.09435744498,0.0,3.20568,2.88867744498
 03/13  18:00:00,130.993373133,7.91866545168,10.5311607182,0.0,80.527626,29.818365,12.5123836143,3.53430513057,3.20568,5.77239848368
 03/13  19:00:00,132.634132867,7.64379881628,3.7016225217,0.0,80.527626,29.818365,26.6232607132,14.7537758938,3.20568,8.66380481948
 03/13  20:00:00,129.10821741,7.62410615592,0.257673623205,0.0,80.527626,29.818365,39.0776451368,27.2160521698,3.20568,8.65591296698
 03/13  21:00:00,55.6469159957,0.0,0.0,0.0,15.863942322,29.242365,8.98353258607,0.0,3.20568,5.77785258607
 03/13  22:00:00,55.5437757308,0.0,0.0,0.0,15.863942322,29.242365,6.09597822055,0.0,3.20568,2.89029822055
 03/13  23:00:00,56.3095340898,0.0,0.0,0.0,15.863942322,29.242365,8.96168321345,0.0,3.20568,5.75600321345
 03/13  24:00:00,55.5987415274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  01:00:00,55.6059771742,0.0,0.0,0.0,15.863942322,29.242365,6.09020817527,0.0,3.20568,2.88452817527
 03/14  02:00:00,55.6037619296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  03:00:00,55.5986048343,0.0,0.0,0.0,15.863942322,29.242365,6.09034803122,0.0,3.20568,2.88466803122
 03/14  04:00:00,56.7292110381,0.0,0.0,0.0,15.863942322,29.242365,6.09024206813,0.0,3.20568,2.88456206813
 03/14  05:00:00,56.5619598992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  06:00:00,64.91236821,7.62410615592,0.600769059848,0.0,15.863942322,29.818365,87.3206260976,81.2302427537,3.20568,2.88470334392
 03/14  07:00:00,123.002173088,7.62410615592,0.0,0.0,80.527626,29.818365,75.9988671711,69.9043997352,3.20568,2.88878743591
 03/14  08:00:00,165.439993251,7.62410615592,0.00543539194976,0.0,80.527626,75.0917375,70.6508573538,35.0313834103,24.0426,11.5768739435
 03/14  09:00:00,165.958953101,7.69093257963,0.417555670924,0.0,80.527626,75.0917375,66.8982550056,22.8429941133,24.0426,20.0126608924
 03/14  10:00:00,172.338891343,8.02369899833,2.44461075372,0.0,80.527626,79.0911225,67.2021798948,17.2549240967,32.0568,17.8904557981
 03/14  11:00:00,173.912995163,8.48904504567,2.84514354093,0.0,80.527626,79.0911225,55.4507416923,0.0,32.0568,23.3939416923
 03/14  12:00:00,171.404688595,8.73620879546,0.81584864709,0.0,80.527626,79.0911225,61.559203011,3.12884493009,32.0568,26.3735580809
 03/14  13:00:00,166.736124345,8.87191313274,0.0,0.0,80.527626,75.0917375,69.3461547839,26.9132151427,16.0284,26.4045396412
 03/14  14:00:00,166.844013855,8.97725170122,0.0,0.0,80.527626,75.0917375,72.0143278341,38.4956825984,16.0284,17.4902452357
 03/14  15:00:00,164.929214446,9.084325221,0.0,0.0,80.527626,73.092045,70.8593669677,47.2234353694,3.20568,20.4302515982
 03/14  16:00:00,163.389557308,7.67046145977,0.0,0.0,80.527626,73.092045,48.5121883558,39.5489534804,3.20568,5.75755487542
 03/14  17:00:00,120.060606993,7.62410615592,0.0,0.0,80.527626,29.818365,45.8486563178,39.7544104225,3.20568,2.88856589532
 03/14  18:00:00,120.060674085,7.62410615592,0.0,0.0,80.527626,29.818365,50.0242843623,41.0462125077,3.20568,5.77239185466
 03/14  19:00:00,128.638834137,7.62410615592,0.0,0.0,80.527626,29.818365,55.2115878121,43.3420186209,3.20568,8.66388919127
 03/14  20:00:00,128.639496424,7.62410615592,0.0,0.0,80.527626,29.818365,59.2928270837,50.3098604387,3.20568,5.77728664495
 03/14  21:00:00,55.476902574,0.0,0.0,0.0,15.863942322,29.242365,11.86225034,0.0,3.20568,8.65657034
 03/14  22:00:00,55.5214201834,0.0,0.0,0.0,15.863942322,29.242365,6.09599217768,0.0,3.20568,2.89031217768
 03/14  23:00:00,56.2653381319,0.0,0.0,0.0,15.863942322,29.242365,6.09356368411,0.0,3.20568,2.88788368411
 03/14  24:00:00,55.5535333447,0.0,0.0,0.0,15.863942322,29.242365,6.09023182977,0.0,3.20568,2.88455182977
 03/15  01:00:00,55.5467287635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  02:00:00,55.5361563464,0.0,0.0,0.0,15.863942322,29.242365,6.09036732401,0.0,3.20568,2.88468732401
 03/15  03:00:00,55.5351178703,0.0,0.0,0.0,15.863942322,29.242365,6.09025812637,0.0,3.20568,2.88457812637
 03/15  04:00:00,55.7440758225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  05:00:00,55.7205595012,0.0,0.0,0.0,15.863942322,29.242365,6.0903945744,0.0,3.20568,2.8847145744
 03/15  06:00:00,64.0229622414,7.62410615592,0.0,0.0,15.863942322,29.818365,202.657140444,196.566854958,3.20568,2.8846054859
 03/15  07:00:00,123.057007899,7.62410615592,0.0,0.0,80.527626,29.818365,165.424669697,159.330380313,3.20568,2.88860938339
 03/15  08:00:00,165.44831394,7.62410615592,0.0068765209495,0.0,80.527626,75.0917375,133.500107935,98.8403155719,24.0426,10.617192363
 03/15  09:00:00,165.450717916,7.62497963846,0.00402989678471,0.0,80.527626,75.0917375,99.913623175,57.4234105587,24.0426,18.4476126163
 03/15  10:00:00,169.631042857,7.79680018098,0.00486229625949,0.0,80.527626,79.0911225,84.3116070325,31.8375611303,32.0568,20.4172459022
 03/15  11:00:00,171.989157563,8.38498368349,1.04710256372,0.0,80.527626,79.0911225,58.9702520061,3.51724686435,32.0568,23.3962051417
 03/15  12:00:00,174.421118372,9.36044167478,3.20349916958,0.0,80.527626,79.0911225,55.4989313346,0.0,32.0568,23.4421313346
 03/15  13:00:00,174.06917651,10.6573828094,5.52588659934,0.0,80.527626,75.0917375,54.3161756773,11.8864078508,16.0284,26.4013678265
 03/15  14:00:00,178.261322338,11.6179066485,8.75480496363,0.0,80.527626,75.0917375,46.3815549508,9.94836612125,16.0284,20.4047888295
 03/15  15:00:00,178.457136768,12.0858984917,10.5013934096,0.0,80.527626,73.092045,35.6916163836,12.0569496231,3.20568,20.4289867605
 03/15  16:00:00,170.2122189,9.05985947338,5.40628751621,0.0,80.527626,73.092045,19.5858197648,13.4914304677,3.20568,2.8887092971
 03/15  17:00:00,122.822609795,7.83011882641,2.5455542864,0.0,80.527626,29.818365,23.0810651125,16.9867158638,3.20568,2.88866924877
 03/15  18:00:00,120.602113314,7.63003431568,0.546328014154,0.0,80.527626,29.818365,30.5916432526,21.6140854898,3.20568,5.77187776281
 03/15  19:00:00,128.834560319,7.62410615592,0.0,0.0,80.527626,29.818365,48.3270996473,36.457833942,3.20568,8.6635857053
 03/15  20:00:00,128.824009005,7.62410615592,0.0,0.0,80.527626,29.818365,78.4120211904,66.5507056219,3.20568,8.6556355685
 03/15  21:00:00,55.5890062501,0.0,0.0,0.0,15.863942322,29.242365,8.98330893662,0.0,3.20568,5.77762893662
 03/15  22:00:00,55.4762573794,0.0,0.0,0.0,15.863942322,29.242365,6.09588485607,0.0,3.20568,2.89020485607
 03/15  23:00:00,56.2396243506,0.0,0.0,0.0,15.863942322,29.242365,8.96149023777,0.0,3.20568,5.75581023777
 03/15  24:00:00,55.5050767365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  01:00:00,55.5097089098,0.0,0.0,0.0,15.863942322,29.242365,6.09035833562,0.0,3.20568,2.88467833562
 03/16  02:00:00,55.5034264088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  03:00:00,55.4912310011,0.0,0.0,0.0,15.863942322,29.242365,6.09024580968,0.0,3.20568,2.88456580968
 03/16  04:00:00,55.6940207824,0.0,0.0,0.0,15.863942322,29.242365,6.09037859866,0.0,3.20568,2.88469859866
 03/16  05:00:00,55.665421457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  06:00:00,64.4874306604,7.62410615592,0.0,0.0,15.863942322,29.818365,380.009668434,373.919402188,3.20568,2.88458624584
 03/16  07:00:00,121.885457342,7.62410615592,0.00103795759795,0.0,80.527626,29.818365,224.023202439,217.928871811,3.20568,2.88865062808
 03/16  08:00:00,165.522737072,7.62410615592,0.00784065400713,0.0,80.527626,75.0917375,151.70669087,116.088001913,24.0426,11.5760889568
 03/16  09:00:00,165.49298542,7.62410615592,0.00342008757611,0.0,80.527626,75.0917375,127.500941743,85.971123858,24.0426,17.4872178848
 03/16  10:00:00,169.484657292,7.62410615592,0.00177777722421,0.0,80.527626,79.0911225,133.471947987,81.0015088959,32.0568,20.4136390909
 03/16  11:00:00,170.357361389,7.783480674,0.0,0.0,80.527626,79.0911225,115.449305092,59.999306216,32.0568,23.3931988765
 03/16  12:00:00,170.111058067,8.25794049008,0.0,0.0,80.527626,79.0911225,111.207082976,52.7784904185,32.0568,26.3717925573
 03/16  13:00:00,166.816972642,8.94605672039,0.0,0.0,80.527626,75.0917375,100.088501149,60.5884263396,16.0284,23.4716748095
 03/16  14:00:00,167.53143233,9.67489887401,0.0,0.0,80.527626,75.0917375,76.7690421795,40.3389871346,16.0284,20.4016550449
 03/16  15:00:00,165.697121948,9.85907780627,0.0,0.0,80.527626,73.092045,72.5105043434,48.8766819817,3.20568,20.4281423617
 03/16  16:00:00,163.637536075,7.91838851657,0.0,0.0,80.527626,73.092045,68.8547604254,62.7603135464,3.20568,2.88876687902
 03/16  17:00:00,120.070291326,7.62410615592,0.0,0.0,80.527626,29.818365,83.0387153803,76.944090114,3.20568,2.8889452663
 03/16  18:00:00,120.086019093,7.62410615592,0.0,0.0,80.527626,29.818365,101.267349452,89.4131236806,3.20568,8.64854577185
 03/16  19:00:00,128.899479496,7.62410615592,0.0,0.0,80.527626,29.818365,112.056609747,103.068396161,3.20568,5.78253358595
 03/16  20:00:00,128.882119597,7.62410615592,0.0,0.0,80.527626,29.818365,112.12545399,100.263032347,3.20568,8.65674164318
 03/16  21:00:00,55.5763555569,0.0,0.0,0.0,15.863942322,29.242365,8.98273836462,0.0,3.20568,5.77705836462
 03/16  22:00:00,55.471231678,0.0,0.0,0.0,15.863942322,29.242365,8.96621822791,0.0,3.20568,5.76053822791
 03/16  23:00:00,56.2353552737,0.0,0.0,0.0,15.863942322,29.242365,6.09372768257,0.0,3.20568,2.88804768257
 03/16  24:00:00,55.5130661915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  01:00:00,55.5188051455,0.0,0.0,0.0,15.863942322,29.242365,6.09030629995,0.0,3.20568,2.88462629995
 03/17  02:00:00,55.5218546158,0.0,0.0,0.0,15.863942322,29.242365,6.09019045666,0.0,3.20568,2.88451045666
 03/17  03:00:00,55.5224600554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  04:00:00,56.5801195232,0.0,0.0,0.0,15.863942322,29.242365,6.09031958392,0.0,3.20568,2.88463958392
 03/17  05:00:00,56.4087111239,0.0,0.0,0.0,15.863942322,29.242365,6.09020394873,0.0,3.20568,2.88452394873
 03/17  06:00:00,64.3995122653,7.62410615592,0.0,0.0,15.863942322,29.818365,171.694173186,168.468493186,3.20568,0.02
 03/17  07:00:00,121.644978719,7.62410615592,0.00141579777078,0.0,80.527626,29.818365,138.307808701,132.213271756,3.20568,2.88885694559
 03/17  08:00:00,165.468963331,7.62410615592,0.00558409135349,0.0,80.527626,75.0917375,123.28556289,87.6673195607,24.0426,11.5756433296
 03/17  09:00:00,165.483330555,7.62410615592,0.00455083188354,0.0,80.527626,75.0917375,111.208392541,66.768074611,24.0426,20.3977179297
 03/17  10:00:00,169.497927921,7.63396129586,0.00608327806905,0.0,80.527626,79.0911225,97.2463024884,44.7726619088,32.0568,20.4168405797
 03/17  11:00:00,171.244005595,7.73874133772,0.92728327667,0.0,80.527626,79.0911225,62.6027264716,10.0770216018,32.0568,20.4689048697
 03/17  12:00:00,172.535519419,8.2031251253,2.45655618186,0.0,80.527626,79.0911225,61.6654655234,3.23964258546,32.0568,26.369022938
 03/17  13:00:00,169.007063912,8.61816995499,2.49904954572,0.0,80.527626,75.0917375,59.5646587189,17.1357499908,16.0284,26.4005087281
 03/17  14:00:00,167.083817458,8.84452797557,0.367453188505,0.0,80.527626,75.0917375,61.9559395603,28.4387130517,16.0284,17.4888265087
 03/17  15:00:00,164.960285135,9.11558086518,0.0,0.0,80.527626,73.092045,69.308778826,45.675204206,3.20568,20.42789462
 03/17  16:00:00,163.442892289,7.72454445288,0.0,0.0,80.527626,73.092045,39.6759644957,33.5814688309,3.20568,2.88881566486
 03/17  17:00:00,120.058320545,7.62410615592,0.0,0.0,80.527626,29.818365,44.0316999009,35.0682389349,3.20568,5.75778096595
 03/17  18:00:00,120.055671853,7.62410615592,0.0,0.0,80.527626,29.818365,59.5144877562,50.5360093813,3.20568,5.77279837486
 03/17  19:00:00,128.627781925,7.62410615592,0.0,0.0,80.527626,29.818365,72.3547986978,60.4860375898,3.20568,8.66308110795
 03/17  20:00:00,128.622867284,7.62410615592,0.0,0.0,80.527626,29.818365,71.5138892831,62.5306688402,3.20568,5.77754044294
 03/17  21:00:00,55.4402507506,0.0,0.0,0.0,15.863942322,29.242365,11.861776862,0.0,3.20568,8.65609686202
 03/17  22:00:00,55.4767823559,0.0,0.0,0.0,15.863942322,29.242365,6.09623924988,0.0,3.20568,2.89055924988
 03/17  23:00:00,56.2268170659,0.0,0.0,0.0,15.863942322,29.242365,6.09368549694,0.0,3.20568,2.88800549694
 03/17  24:00:00,55.4942666228,0.0,0.0,0.0,15.863942322,29.242365,6.09019176386,0.0,3.20568,2.88451176386
 03/18  01:00:00,55.4936405552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  02:00:00,55.4781593637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  03:00:00,55.4612603331,0.0,0.0,0.0,15.863942322,29.242365,6.08859602242,0.0,3.20568,2.88291602242
 03/18  04:00:00,55.6639609224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  05:00:00,55.6355220236,0.0,0.0,0.0,15.863942322,29.242365,6.08868714896,0.0,3.20568,2.88300714896
 03/18  06:00:00,55.6332789247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  07:00:00,48.4143855853,0.0,0.0,0.0,15.863942322,29.242365,6.08861775873,0.0,3.20568,2.88293775873
 03/18  08:00:00,46.9937963126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  09:00:00,47.0226915279,0.0,0.0,0.0,15.863942322,29.242365,6.0903370436,0.0,3.20568,2.8846570436
 03/18  10:00:00,47.0201193098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  11:00:00,47.7366984538,0.0,0.0,0.0,15.863942322,29.242365,6.09021802325,0.0,3.20568,2.88453802325
 03/18  12:00:00,47.0074761673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  13:00:00,47.045743176,0.0,0.0,0.0,15.863942322,29.242365,6.08865409563,0.0,3.20568,2.88297409563
 03/18  14:00:00,47.0720266666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  15:00:00,47.0751426991,0.0,0.0,0.0,15.863942322,29.242365,6.08858460295,0.0,3.20568,2.88290460295
 03/18  16:00:00,46.9853019652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  17:00:00,46.9851847013,0.0,0.0,0.0,15.863942322,29.242365,6.08867544186,0.0,3.20568,2.88299544186
 03/18  18:00:00,46.9784786386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  19:00:00,55.7550666705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  20:00:00,55.7310511856,0.0,0.0,0.0,15.863942322,29.242365,6.0886058805,0.0,3.20568,2.8829258805
 03/18  21:00:00,55.6067567324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  22:00:00,55.4442654844,0.0,0.0,0.0,15.863942322,29.242365,6.08853633111,0.0,3.20568,2.88285633111
 03/18  23:00:00,56.157596692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  24:00:00,55.4238451942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  01:00:00,55.4130070376,0.0,0.0,0.0,15.863942322,29.242365,6.08862598497,0.0,3.20568,2.88294598497
 03/19  02:00:00,55.4056598285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  03:00:00,55.3982610814,0.0,0.0,0.0,15.863942322,29.242365,6.08855371265,0.0,3.20568,2.88287371265
 03/19  04:00:00,55.6024859456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  05:00:00,55.5790496824,0.0,0.0,0.0,15.863942322,29.242365,6.08864141479,0.0,3.20568,2.88296141479
 03/19  06:00:00,56.810064579,0.352709810487,0.873543844136,0.0,15.863942322,29.242365,3.9954974823,0.769817482305,3.20568,0.02
 03/19  07:00:00,50.7568671329,0.705419620974,1.67515591555,0.0,15.863942322,29.242365,4.24518871927,1.01950871927,3.20568,0.02
 03/19  08:00:00,46.9789657404,0.0,0.0,0.0,15.863942322,29.242365,6.09033923647,0.0,3.20568,2.88465923647
 03/19  09:00:00,47.0260239559,0.0,0.0,0.0,15.863942322,29.242365,6.0902167284,0.0,3.20568,2.8845367284
 03/19  10:00:00,47.0329968093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  11:00:00,47.7378971501,0.0,0.0,0.0,15.863942322,29.242365,6.09033829977,0.0,3.20568,2.88465829977
 03/19  12:00:00,47.0193092487,0.0,0.0,0.0,15.863942322,29.242365,6.0902158317,0.0,3.20568,2.8845358317
 03/19  13:00:00,47.0703138573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  14:00:00,47.1045923729,0.0,0.0,0.0,15.863942322,29.242365,6.08855971376,0.0,3.20568,2.88287971376
 03/19  15:00:00,47.1189306999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  16:00:00,47.0480192941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  17:00:00,47.0447418558,0.0,0.0,0.0,15.863942322,29.242365,6.08864702345,0.0,3.20568,2.88296702345
 03/19  18:00:00,47.0184115743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  19:00:00,54.3548078846,0.0,0.0,0.0,15.863942322,29.242365,6.08857418218,0.0,3.20568,2.88289418218
 03/19  20:00:00,55.7512719303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  21:00:00,55.6305290059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  22:00:00,55.4814444557,0.0,0.0,0.0,15.863942322,29.242365,6.08866148435,0.0,3.20568,2.88298148435
 03/19  23:00:00,56.1827936534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  24:00:00,55.46908773,0.0,0.0,0.0,15.863942322,29.242365,6.08858864757,0.0,3.20568,2.88290864757
 03/20  01:00:00,55.4660072777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  02:00:00,55.4565430496,0.0,0.0,0.0,15.863942322,29.242365,6.09030232995,0.0,3.20568,2.88462232995
 03/20  03:00:00,55.4468866127,0.0,0.0,0.0,15.863942322,29.242365,6.09017610037,0.0,3.20568,2.88449610037
 03/20  04:00:00,55.6548861145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  05:00:00,55.6414559309,0.0,0.0,0.0,15.863942322,29.242365,6.09029363238,0.0,3.20568,2.88461363238
 03/20  06:00:00,64.3884700301,7.62410615592,0.00416451545438,0.0,15.863942322,29.818365,379.014748549,372.92458099,3.20568,2.8844875587
 03/20  07:00:00,121.820706314,7.62410615592,0.00103571712846,0.0,80.527626,29.818365,256.041612096,249.947042924,3.20568,2.88888917219
 03/20  08:00:00,165.523297872,7.62410615592,0.0109003893508,0.0,80.527626,75.0917375,166.951606613,134.223665696,24.0426,8.68534091738
 03/20  09:00:00,165.459838918,7.62410615592,0.00404437875171,0.0,80.527626,75.0917375,114.405932316,69.971211616,24.0426,20.3921207001
 03/20  10:00:00,170.792236086,7.62410615592,1.33110646605,0.0,80.527626,79.0911225,77.8039621692,25.3320588399,32.0568,20.4151033294
 03/20  11:00:00,178.557401439,7.92045938321,7.99366211488,0.0,80.527626,79.0911225,52.5263251391,0.0,32.0568,20.4695251391
 03/20  12:00:00,185.730784668,8.65728516434,15.0837609571,0.0,80.527626,79.0911225,58.4244999876,0.0,32.0568,26.3676999876
 03/20  13:00:00,190.934410386,9.84155941765,23.0526905639,0.0,80.527626,75.0917375,42.435191994,0.00731253280456,16.0284,26.3994794612
 03/20  14:00:00,201.386341756,11.184353625,32.1306302332,0.0,80.527626,75.0917375,33.515610472,0.0,16.0284,17.487210472
 03/20  15:00:00,203.212040084,12.0017241093,35.1519335157,0.0,80.527626,73.092045,23.6489567242,0.0180095360675,3.20568,20.4252671881
 03/20  16:00:00,192.734516485,9.32182580961,27.4823436211,0.0,80.527626,73.092045,6.10914698469,0.0146630575991,3.20568,2.88880392709
 03/20  17:00:00,141.338509384,7.97325043212,20.7254724229,0.0,80.527626,29.818365,8.96309775387,0.0,3.20568,5.75741775387
 03/20  18:00:00,137.352487772,7.72328993861,17.0116952292,0.0,80.527626,29.818365,8.97798439882,0.0,3.20568,5.77230439882
 03/20  19:00:00,140.452342031,7.62450477498,12.8467308884,0.0,80.527626,29.818365,11.8678583817,0.0,3.20568,8.66217838169
 03/20  20:00:00,138.062316229,7.62410615592,9.09845170459,0.0,80.527626,29.818365,11.9830361795,3.00046067707,3.20568,5.77689550247
 03/20  21:00:00,55.7466243288,0.0,0.0,0.0,15.863942322,29.242365,8.98281178385,0.0,3.20568,5.77713178385
 03/20  22:00:00,55.6105446343,0.0,0.0,0.0,15.863942322,29.242365,8.96633280027,0.0,3.20568,5.76065280027
 03/20  23:00:00,56.337089077,0.0,0.0,0.0,15.863942322,29.242365,6.0933663854,0.0,3.20568,2.8876863854
 03/20  24:00:00,55.6021899067,0.0,0.0,0.0,15.863942322,29.242365,4.43857677607,0.0,3.20568,1.23289677607
 03/21  01:00:00,55.6003244616,0.0,0.0,0.0,15.863942322,29.242365,4.87678934528,0.0,3.20568,1.67110934528
 03/21  02:00:00,55.5981023037,0.0,0.0,0.0,15.863942322,29.242365,6.09023611879,0.0,3.20568,2.88455611879
 03/21  03:00:00,55.5778813126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  04:00:00,56.6147623457,0.0,0.0,0.0,15.863942322,29.242365,6.09034945303,0.0,3.20568,2.88466945303
 03/21  05:00:00,56.4350805556,0.0,0.0,0.0,15.863942322,29.242365,6.09021967152,0.0,3.20568,2.88453967152
 03/21  06:00:00,64.3453124323,7.62410615592,0.0,0.0,15.863942322,29.818365,148.406556495,145.180876495,3.20568,0.02
 03/21  07:00:00,121.63343696,7.62410615592,0.0,0.0,80.527626,29.818365,142.842088678,136.747583384,3.20568,2.88882529354
 03/21  08:00:00,165.486935083,7.62410615592,0.0044392479402,0.0,80.527626,75.0917375,149.5886863,113.971341886,24.0426,11.5747444137
 03/21  09:00:00,165.511175725,7.62410615592,0.00326760401964,0.0,80.527626,75.0917375,151.173572231,106.734052135,24.0426,20.3969200956
 03/21  10:00:00,169.515892012,7.63576360401,0.00205029817721,0.0,80.527626,79.0911225,143.463280868,93.9078999681,32.0568,17.4985809004
 03/21  11:00:00,170.349398243,7.75947083692,0.0,0.0,80.527626,79.0911225,127.078721027,71.6344077466,32.0568,23.38751328
 03/21  12:00:00,170.033843851,8.15266023745,0.0,0.0,80.527626,79.0911225,131.76597961,73.3451299852,32.0568,26.3640496247
 03/21  13:00:00,166.412457135,8.47179030264,0.0,0.0,80.527626,75.0917375,146.315378028,106.818552243,16.0284,23.4684257843
 03/21  14:00:00,166.663420911,8.69058518194,0.0,0.0,80.527626,75.0917375,153.353439672,116.925950395,16.0284,20.3990892768
 03/21  15:00:00,164.73513569,8.76173429971,0.0,0.0,80.527626,73.092045,147.946961246,124.316881498,3.20568,20.4243997482
 03/21  16:00:00,163.447932662,7.62645889529,0.0,0.0,80.527626,73.092045,117.338447216,111.243903713,3.20568,2.88886350305
 03/21  17:00:00,120.155592637,7.62410615592,0.0,0.0,80.527626,29.818365,113.808515588,107.714036249,3.20568,2.88879933932
 03/21  18:00:00,120.166416747,7.62410615592,0.0,0.0,80.527626,29.818365,122.163531944,113.185947465,3.20568,5.77190447862
 03/21  19:00:00,127.359381888,7.62410615592,0.0,0.0,80.527626,29.818365,141.247117061,129.37818336,3.20568,8.66325370118
 03/21  20:00:00,128.808389067,7.62410615592,0.0,0.0,80.527626,29.818365,146.334645563,134.473780729,3.20568,8.65518483358
 03/21  21:00:00,55.3888671022,0.0,0.0,0.0,15.863942322,29.242365,8.98287940525,0.0,3.20568,5.77719940525
 03/21  22:00:00,55.4381214092,0.0,0.0,0.0,15.863942322,29.242365,6.09572850986,0.0,3.20568,2.89004850986
 03/21  23:00:00,56.2120265905,0.0,0.0,0.0,15.863942322,29.242365,6.09355436126,0.0,3.20568,2.88787436126
 03/21  24:00:00,55.4784120087,0.0,0.0,0.0,15.863942322,29.242365,6.09032963894,0.0,3.20568,2.88464963894
 03/22  01:00:00,55.4862019146,0.0,0.0,0.0,15.863942322,29.242365,6.09019629846,0.0,3.20568,2.88451629846
 03/22  02:00:00,55.4795637719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  03:00:00,55.4727250518,0.0,0.0,0.0,15.863942322,29.242365,6.09030540755,0.0,3.20568,2.88462540755
 03/22  04:00:00,55.6827723585,0.0,0.0,0.0,15.863942322,29.242365,6.09017187528,0.0,3.20568,2.88449187528
 03/22  05:00:00,55.6651526477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  06:00:00,64.2957202417,7.62410615592,0.0,0.0,15.863942322,29.818365,261.509867476,255.419586235,3.20568,2.88460124067
 03/22  07:00:00,121.783413729,7.62410615592,0.00116753008113,0.0,80.527626,29.818365,214.731916564,208.637431231,3.20568,2.8888053322
 03/22  08:00:00,165.552032345,7.62410615592,0.00484460200388,0.0,80.527626,75.0917375,180.93048041,145.314155842,24.0426,11.5737245676
 03/22  09:00:00,165.563347574,7.62410615592,0.00327409895875,0.0,80.527626,75.0917375,170.028110194,128.504281753,24.0426,17.4812284406
 03/22  10:00:00,169.568870208,7.62410615592,0.00207585803001,0.0,80.527626,79.0911225,174.150549792,121.681698613,32.0568,20.4120511789
 03/22  11:00:00,170.277518412,7.62410615592,0.0,0.0,80.527626,79.0911225,149.16224079,93.7176715964,32.0568,23.3877691934
 03/22  12:00:00,169.549928305,7.6294534507,0.0,0.0,80.527626,79.0911225,142.381705067,86.8883164518,32.0568,23.4365886151
 03/22  13:00:00,165.587010042,7.6433894853,0.0,0.0,80.527626,75.0917375,144.034307369,101.610478188,16.0284,26.3954291809
 03/22  14:00:00,165.597689505,7.65381070016,0.0,0.0,80.527626,75.0917375,135.268511818,101.751164882,16.0284,17.488946936
 03/22  15:00:00,163.567665973,7.6615795921,0.0,0.0,80.527626,73.092045,121.054271187,97.4247920725,3.20568,20.4237991143
 03/22  16:00:00,163.404578167,7.62410615592,0.0,0.0,80.527626,73.092045,97.6424860153,88.6793496831,3.20568,5.7574563322
 03/22  17:00:00,120.12101309,7.62410615592,0.0,0.0,80.527626,29.818365,94.500996366,88.4067678618,3.20568,2.8885485042
 03/22  18:00:00,120.117973144,7.62410615592,0.0,0.0,80.527626,29.818365,97.7152333324,88.7375146819,3.20568,5.77203865052
 03/22  19:00:00,127.47071889,7.62410615592,0.0,0.0,80.527626,29.818365,97.2545440388,85.38597378,3.20568,8.66289025884
 03/22  20:00:00,128.882194636,7.62410615592,0.0,0.0,80.527626,29.818365,92.6266796091,83.6436465544,3.20568,5.77735305468
 03/22  21:00:00,55.6122506448,0.0,0.0,0.0,15.863942322,29.242365,11.8610429059,0.0,3.20568,8.65536290591
 03/22  22:00:00,55.4983215168,0.0,0.0,0.0,15.863942322,29.242365,6.09612821128,0.0,3.20568,2.89044821128
 03/22  23:00:00,56.2414408522,0.0,0.0,0.0,15.863942322,29.242365,6.093578536,0.0,3.20568,2.887898536
 03/22  24:00:00,55.5323126569,0.0,0.0,0.0,15.863942322,29.242365,6.09034112955,0.0,3.20568,2.88466112955
 03/23  01:00:00,55.539088381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  02:00:00,55.5427761915,0.0,0.0,0.0,15.863942322,29.242365,6.09020172368,0.0,3.20568,2.88452172368
 03/23  03:00:00,55.5401816586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  04:00:00,55.7515352259,0.0,0.0,0.0,15.863942322,29.242365,6.09030670969,0.0,3.20568,2.88462670969
 03/23  05:00:00,55.7314351345,0.0,0.0,0.0,15.863942322,29.242365,6.09016943951,0.0,3.20568,2.88448943951
 03/23  06:00:00,64.0457501056,7.62410615592,0.0,0.0,15.863942322,29.818365,144.310888659,141.085208659,3.20568,0.02
 03/23  07:00:00,120.205733917,7.62410615592,0.00164082419026,0.0,80.527626,29.818365,105.860940163,96.8980197702,3.20568,5.7572403928
 03/23  08:00:00,165.466799843,7.62410615592,0.00619967401266,0.0,80.527626,75.0917375,94.8766743298,62.148243574,24.0426,8.68583075581
 03/23  09:00:00,165.489461043,7.62410615592,0.00449012694308,0.0,80.527626,75.0917375,105.217739611,60.7812307446,24.0426,20.3939088669
 03/23  10:00:00,169.497459263,7.62839141918,0.00271458103021,0.0,80.527626,79.0911225,114.948537869,65.3938848843,32.0568,17.497852985
 03/23  11:00:00,170.215006954,7.64720932264,0.0,0.0,80.527626,79.0911225,107.758830545,52.3163237212,32.0568,23.3857068237
 03/23  12:00:00,169.531057105,7.66287140501,0.0,0.0,80.527626,79.0911225,112.510329331,57.0172928732,32.0568,23.4362364579
 03/23  13:00:00,165.686782928,7.77739026853,0.0,0.0,80.527626,75.0917375,134.763827889,92.3390733989,16.0284,26.3963544897
 03/23  14:00:00,165.866867727,7.95324174703,0.0,0.0,80.527626,75.0917375,129.776768246,93.3495315846,16.0284,20.3988366618
 03/23  15:00:00,163.958904707,8.06411665505,0.0,0.0,80.527626,73.092045,120.775821665,97.146452849,3.20568,20.4236888163
 03/23  16:00:00,163.397865106,7.62410615592,0.0,0.0,80.527626,73.092045,101.48199579,95.3877989166,3.20568,2.88851687301
 03/23  17:00:00,120.125786204,7.62410615592,0.0,0.0,80.527626,29.818365,107.327921475,101.233795699,3.20568,2.88844577601
 03/23  18:00:00,120.142033874,7.62410615592,0.0,0.0,80.527626,29.818365,119.36299796,110.385375409,3.20568,5.77194255092
 03/23  19:00:00,127.52982296,7.62410615592,0.0,0.0,80.527626,29.818365,135.546453186,123.67883724,3.20568,8.6619359462
 03/23  20:00:00,128.955864362,7.62410615592,0.0,0.0,80.527626,29.818365,135.672747477,126.690120386,3.20568,5.77694709091
 03/23  21:00:00,55.5775504032,0.0,0.0,0.0,15.863942322,29.242365,11.8616675109,0.0,3.20568,8.65598751092
 03/23  22:00:00,55.4645219302,0.0,0.0,0.0,15.863942322,29.242365,6.09580622093,0.0,3.20568,2.89012622093
 03/23  23:00:00,56.2197164346,0.0,0.0,0.0,15.863942322,29.242365,6.0935079742,0.0,3.20568,2.8878279742
 03/23  24:00:00,55.4940642943,0.0,0.0,0.0,15.863942322,29.242365,6.09012122625,0.0,3.20568,2.88444122625
 03/24  01:00:00,55.49281423,0.0,0.0,0.0,15.863942322,29.242365,6.09022179155,0.0,3.20568,2.88454179155
 03/24  02:00:00,55.4881713991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  03:00:00,55.4841650557,0.0,0.0,0.0,15.863942322,29.242365,6.09032238467,0.0,3.20568,2.88464238467
 03/24  04:00:00,56.5422766856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  05:00:00,56.3728265179,0.0,0.0,0.0,15.863942322,29.242365,6.09018120453,0.0,3.20568,2.88450120453
 03/24  06:00:00,64.5494716828,7.62410615592,0.0,0.0,15.863942322,29.818365,247.123385084,241.03310304,3.20568,2.88460204336
 03/24  07:00:00,120.307642779,7.62410615592,0.00131314819657,0.0,80.527626,29.818365,200.161343807,194.06691891,3.20568,2.88874489719
 03/24  08:00:00,165.552816848,7.62410615592,0.00549321734151,0.0,80.527626,75.0917375,182.793873643,147.177857876,24.0426,11.573415767
 03/24  09:00:00,165.573791615,7.62410615592,0.00354475562969,0.0,80.527626,75.0917375,174.975776272,133.456581603,24.0426,17.4765946687
 03/24  10:00:00,169.560556187,7.62410615592,0.00229082005695,0.0,80.527626,79.0911225,168.431743366,115.963187359,32.0568,20.411756007
 03/24  11:00:00,170.255059778,7.62597576504,0.0,0.0,80.527626,79.0911225,135.624422944,83.1051651038,32.0568,20.4624578398
 03/24  12:00:00,169.573185878,7.64120160025,0.0,0.0,80.527626,79.0911225,149.137769608,90.7193755705,32.0568,26.3615940375
 03/24  13:00:00,165.630957695,7.65455476711,0.0,0.0,80.527626,75.0917375,155.911119573,113.490824511,16.0284,26.391895062
 03/24  14:00:00,165.648268922,7.67214446579,0.0,0.0,80.527626,75.0917375,144.561879881,111.05150506,16.0284,17.4819748211
 03/24  15:00:00,163.728844906,7.77105157842,0.0,0.0,80.527626,73.092045,138.118691919,114.491957741,3.20568,20.4210541777
 03/24  16:00:00,163.43704516,7.62410615592,0.0,0.0,80.527626,73.092045,105.742888887,99.6486517766,3.20568,2.88855711022
 03/24  17:00:00,120.169065788,7.62410615592,0.0,0.0,80.527626,29.818365,113.350751043,107.256361109,3.20568,2.88870993335
 03/24  18:00:00,120.182926127,7.62410615592,0.0,0.0,80.527626,29.818365,124.603879642,115.62615967,3.20568,5.77203997193
 03/24  19:00:00,127.32856883,7.62410615592,0.0,0.0,80.527626,29.818365,130.027436789,118.158496313,3.20568,8.66326047639
 03/24  20:00:00,128.776436074,7.62410615592,0.0,0.0,80.527626,29.818365,141.706391103,129.845597271,3.20568,8.65511383194
 03/24  21:00:00,55.4139544382,0.0,0.0,0.0,15.863942322,29.242365,8.9827637526,0.0,3.20568,5.7770837526
 03/24  22:00:00,55.4540274596,0.0,0.0,0.0,15.863942322,29.242365,6.09570141382,0.0,3.20568,2.89002141382
 03/24  23:00:00,56.2124740972,0.0,0.0,0.0,15.863942322,29.242365,6.09352752955,0.0,3.20568,2.88784752955
 03/24  24:00:00,55.4798810629,0.0,0.0,0.0,15.863942322,29.242365,6.09030949325,0.0,3.20568,2.88462949325
 03/25  01:00:00,55.4773907286,0.0,0.0,0.0,15.863942322,29.242365,6.08856501719,0.0,3.20568,2.88288501719
 03/25  02:00:00,55.4718260029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  03:00:00,55.4637098956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  04:00:00,55.6711904655,0.0,0.0,0.0,15.863942322,29.242365,6.0886303441,0.0,3.20568,2.8829503441
 03/25  05:00:00,55.6536160102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  06:00:00,55.6647270563,0.0,0.0,0.0,15.863942322,29.242365,6.0885368235,0.0,3.20568,2.8828568235
 03/25  07:00:00,47.025434829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  08:00:00,47.0279562671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  09:00:00,47.047150369,0.0,0.0,0.0,15.863942322,29.242365,6.09010959935,0.0,3.20568,2.88442959935
 03/25  10:00:00,47.0355811255,0.0,0.0,0.0,15.863942322,29.242365,6.09020618974,0.0,3.20568,2.88452618974
 03/25  11:00:00,47.7261014608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  12:00:00,47.0225648577,0.0,0.0,0.0,15.863942322,29.242365,6.09030269005,0.0,3.20568,2.88462269005
 03/25  13:00:00,47.0759162719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  14:00:00,47.0962484005,0.0,0.0,0.0,15.863942322,29.242365,6.08855372112,0.0,3.20568,2.88287372112
 03/25  15:00:00,47.0916610473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  16:00:00,46.9962125961,0.0,0.0,0.0,15.863942322,29.242365,6.08861849337,0.0,3.20568,2.88293849337
 03/25  17:00:00,46.9951771706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  18:00:00,46.9858963124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  19:00:00,54.3336313757,0.0,0.0,0.0,15.863942322,29.242365,6.08852465964,0.0,3.20568,2.88284465964
 03/25  20:00:00,55.7431534703,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  21:00:00,55.620701389,0.0,0.0,0.0,15.863942322,29.242365,6.08858948951,0.0,3.20568,2.88290948951
 03/25  22:00:00,55.4558085061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  23:00:00,56.1668600762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  24:00:00,55.4527297673,0.0,0.0,0.0,15.863942322,29.242365,6.08865421624,0.0,3.20568,2.88297421624
 03/26  01:00:00,55.4509693834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  02:00:00,55.4474963483,0.0,0.0,0.0,15.863942322,29.242365,6.08855699565,0.0,3.20568,2.88287699565
 03/26  03:00:00,55.4376565479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  04:00:00,55.6474918181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  05:00:00,55.6263757873,0.0,0.0,0.0,15.863942322,29.242365,6.08861825008,0.0,3.20568,2.88293825008
 03/26  06:00:00,55.632949605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  07:00:00,47.0034441974,0.0,0.0,0.0,15.863942322,29.242365,6.08852095446,0.0,3.20568,2.88284095446
 03/26  08:00:00,47.0329983962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  09:00:00,47.0697120148,0.0,0.0,0.0,15.863942322,29.242365,6.09018889028,0.0,3.20568,2.88450889028
 03/26  10:00:00,47.0765985717,0.0,0.0,0.0,15.863942322,29.242365,6.09028090858,0.0,3.20568,2.88460090858
 03/26  11:00:00,47.7636150028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  12:00:00,47.0595289135,0.0,0.0,0.0,15.863942322,29.242365,6.09013193806,0.0,3.20568,2.88445193806
 03/26  13:00:00,47.1089369915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  14:00:00,47.1492743191,0.0,0.0,0.0,15.863942322,29.242365,6.08856162985,0.0,3.20568,2.88288162985
 03/26  15:00:00,47.1741022338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  16:00:00,47.1001939523,0.0,0.0,0.0,15.863942322,29.242365,6.08862245347,0.0,3.20568,2.88294245347
 03/26  17:00:00,47.1200056257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  18:00:00,47.1195788673,0.0,0.0,0.0,15.863942322,29.242365,6.0885249325,0.0,3.20568,2.8828449325
 03/26  19:00:00,54.4626111409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  20:00:00,55.8168378586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  21:00:00,55.6748735083,0.0,0.0,0.0,15.863942322,29.242365,6.08858577328,0.0,3.20568,2.88290577328
 03/26  22:00:00,55.5167527463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  23:00:00,56.2118988136,0.0,0.0,0.0,15.863942322,29.242365,6.08864651279,0.0,3.20568,2.88296651279
 03/26  24:00:00,55.5060437892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  01:00:00,55.4982960114,0.0,0.0,0.0,15.863942322,29.242365,6.09030281548,0.0,3.20568,2.88462281548
 03/27  02:00:00,55.4919983539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  03:00:00,55.4842646049,0.0,0.0,0.0,15.863942322,29.242365,6.09014946819,0.0,3.20568,2.88446946819
 03/27  04:00:00,55.6920968907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  05:00:00,55.6748598781,0.0,0.0,0.0,15.863942322,29.242365,6.09023686177,0.0,3.20568,2.88455686177
 03/27  06:00:00,64.1728989272,7.62410615592,0.000723868948454,0.0,15.863942322,29.818365,225.514956967,219.424873196,3.20568,2.88440377062
 03/27  07:00:00,120.243776827,7.62410615592,0.00165497261488,0.0,80.527626,29.818365,163.966345083,157.871917838,3.20568,2.88874724515
 03/27  08:00:00,165.459132968,7.62410615592,0.0114440295754,0.0,80.527626,75.0917375,99.4230180134,63.8069036249,24.0426,11.5735143884
 03/27  09:00:00,167.599416149,7.63048097604,2.10201926679,0.0,80.527626,75.0917375,63.4829526666,21.9660259248,24.0426,17.4743267417
 03/27  10:00:00,177.883780526,7.70915658216,8.24851008813,0.0,80.527626,79.0911225,60.4766607107,8.01068529777,32.0568,20.4091754129
 03/27  11:00:00,185.595717333,8.22954648254,14.6484479018,0.0,80.527626,79.0911225,52.5318448122,0.012239358068,32.0568,20.4628054541
 03/27  12:00:00,195.281393502,9.17533309828,24.0500127496,0.0,80.527626,79.0911225,58.4144823626,0.0,32.0568,26.3576823626
 03/27  13:00:00,201.493112803,10.6212087676,32.7654479762,0.0,80.527626,75.0917375,39.5181068292,0.0305574637406,16.0284,23.4591493655
 03/27  14:00:00,209.005359974,11.7571941256,39.1283592603,0.0,80.527626,75.0917375,36.4238356886,0.0,16.0284,20.3954356886
 03/27  15:00:00,210.789706283,12.6696404431,42.0145313029,0.0,80.527626,73.092045,23.6443786222,0.0195856995539,3.20568,20.4191129227
 03/27  16:00:00,201.010881267,9.86721002582,35.1571063596,0.0,80.527626,73.092045,6.10863276109,0.0143200768727,3.20568,2.88863268422
 03/27  17:00:00,146.046140129,8.15341576349,25.1955691307,0.0,80.527626,29.818365,6.0942240365,0.0,3.20568,2.8885440365
