Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/14  03:00:00,55.4993950085,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  04:00:00,56.5573868561,0.0,0.0,0.0,15.863942322,29.242365,6.089900952,0.0,3.20568,2.884220952
 04/14  05:00:00,56.3942126545,0.0,0.0,0.0,15.863942322,29.242365,6.0898953357,0.0,3.20568,2.8842153357
 04/14  06:00:00,60.1338972535,7.62410615592,0.0,0.0,15.863942322,29.818365,182.292829173,179.067149173,3.20568,0.02
 04/14  07:00:00,120.195568228,7.62410615592,0.00149981507071,0.0,80.527626,29.818365,119.852076622,113.75825586,3.20568,2.88814076268
 04/14  08:00:00,165.453069843,7.62410615592,0.00929956447966,0.0,80.527626,75.0917375,86.7404701579,51.1294175873,24.0426,11.5684525706
 04/14  09:00:00,167.635431218,7.64009175227,2.12815288118,0.0,80.527626,75.0917375,63.7622040446,22.2569680118,24.0426,17.4626360328
 04/14  10:00:00,176.109184803,7.79512694897,6.40474479242,0.0,80.527626,79.0911225,60.8481710841,11.3094007398,32.0568,17.4819703444
 04/14  11:00:00,183.954999226,8.51006969959,12.7525540203,0.0,80.527626,79.0911225,55.4197547788,0.0,32.0568,23.3629547788
 04/14  12:00:00,187.550812368,9.2980282666,16.2405198171,0.0,80.527626,79.0911225,55.4609328693,0.0,32.0568,23.4041328693
 04/14  13:00:00,186.535339536,10.2140164888,18.2978174864,0.0,80.527626,75.0917375,39.515791479,0.055427879884,16.0284,23.4319635991
 04/14  14:00:00,190.077771694,11.1692676325,20.8852507176,0.0,80.527626,75.0917375,33.4976884151,0.0,16.0284,17.4692884151
 04/14  15:00:00,194.002528038,12.1088032865,25.8781520279,0.0,80.527626,73.092045,23.6281630341,0.019776257354,3.20568,20.4027067768
 04/14  16:00:00,188.295475215,9.24483626021,23.1359129356,0.0,80.527626,73.092045,6.11018736704,0.0162675634152,3.20568,2.88823980362
 04/14  17:00:00,138.165846065,7.87607605452,17.663756211,0.0,80.527626,29.818365,6.09373840551,0.0,3.20568,2.88805840551
 04/14  18:00:00,136.376287345,7.67133358584,16.0886879805,0.0,80.527626,29.818365,8.97561195935,0.0,3.20568,5.76993195935
 04/14  19:00:00,139.384995509,7.62410615592,14.8669401814,0.0,80.527626,29.818365,12.3397758128,0.474937374788,3.20568,8.659158438
 04/14  20:00:00,141.4344492,7.62410615592,12.6497548641,0.0,80.527626,29.818365,13.176479002,4.1953985023,3.20568,5.77540049971
 04/14  21:00:00,55.6303090036,0.0,0.0,0.0,15.863942322,29.242365,8.98122163469,0.0,3.20568,5.77554163469
 04/14  22:00:00,55.6687942988,0.0,0.0,0.0,15.863942322,29.242365,6.09541846645,0.0,3.20568,2.88973846645
 04/14  23:00:00,56.3982095376,0.0,0.0,0.0,15.863942322,29.242365,6.09324715265,0.0,3.20568,2.88756715265
 04/14  24:00:00,55.6833914228,0.0,0.0,0.0,15.863942322,29.242365,6.09008626973,0.0,3.20568,2.88440626973
 04/15  01:00:00,55.6785090801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  02:00:00,55.6715326806,0.0,0.0,0.0,15.863942322,29.242365,6.0884833634,0.0,3.20568,2.8828033634
 04/15  03:00:00,55.6587743912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  04:00:00,55.8916967085,0.0,0.0,0.0,15.863942322,29.242365,6.08845185529,0.0,3.20568,2.88277185529
 04/15  05:00:00,55.8657502306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  06:00:00,51.5794278324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  07:00:00,47.2257793838,0.0,0.0,0.0,15.863942322,29.242365,6.08842007704,0.0,3.20568,2.88274007704
 04/15  08:00:00,47.2282089558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  09:00:00,47.2469417785,0.0,0.0,0.0,15.863942322,29.242365,6.08997270075,0.0,3.20568,2.88429270075
 04/15  10:00:00,47.2422683698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  11:00:00,47.9063260595,0.0,0.0,0.0,15.863942322,29.242365,6.08996136894,0.0,3.20568,2.88428136894
 04/15  12:00:00,47.2290742972,0.0,0.0,0.0,15.863942322,29.242365,6.08995008462,0.0,3.20568,2.88427008462
 04/15  13:00:00,47.2541502995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  14:00:00,47.2798561997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  15:00:00,47.3015040977,0.0,0.0,0.0,15.863942322,29.242365,6.08849375758,0.0,3.20568,2.88281375758
 04/15  16:00:00,47.210579773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  17:00:00,47.2042916075,0.0,0.0,0.0,15.863942322,29.242365,6.08846157187,0.0,3.20568,2.88278157187
 04/15  18:00:00,47.1854664592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  19:00:00,51.6851537555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  20:00:00,55.929263138,0.0,0.0,0.0,15.863942322,29.242365,6.0884293914,0.0,3.20568,2.8827493914
 04/15  21:00:00,55.7767798641,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  22:00:00,55.6061150427,0.0,0.0,0.0,15.863942322,29.242365,6.08839722443,0.0,3.20568,2.88271722443
 04/15  23:00:00,56.2864270775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  24:00:00,55.5894014125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  01:00:00,55.5844770476,0.0,0.0,0.0,15.863942322,29.242365,6.088514584,0.0,3.20568,2.882834584
 04/16  02:00:00,55.5759036531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  03:00:00,55.5731118812,0.0,0.0,0.0,15.863942322,29.242365,6.08847798899,0.0,3.20568,2.88279798899
 04/16  04:00:00,55.7913215795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  05:00:00,55.7750559043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  06:00:00,51.5076843812,0.0,0.0,0.0,15.863942322,29.242365,6.08844107509,0.0,3.20568,2.88276107509
 04/16  07:00:00,47.1578556228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  08:00:00,47.1781368131,0.0,0.0,0.0,15.863942322,29.242365,6.0899104069,0.0,3.20568,2.8842304069
 04/16  09:00:00,47.2148164277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  10:00:00,47.2268309916,0.0,0.0,0.0,15.863942322,29.242365,6.08989333592,0.0,3.20568,2.88421333592
 04/16  11:00:00,47.9236395791,0.0,0.0,0.0,15.863942322,29.242365,6.08987632881,0.0,3.20568,2.88419632881
 04/16  12:00:00,47.2429625738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  13:00:00,47.2952884923,0.0,0.0,0.0,15.863942322,29.242365,6.09008916568,0.0,3.20568,2.88440916568
 04/16  14:00:00,47.3206615112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  15:00:00,47.3144985931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  16:00:00,47.2179037778,0.0,0.0,0.0,15.863942322,29.242365,6.08847982148,0.0,3.20568,2.88279982148
 04/16  17:00:00,49.5952386785,0.275026762643,2.10776516432,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  18:00:00,48.323897736,0.137513381322,0.98793121574,0.0,15.863942322,29.242365,6.08844241684,0.0,3.20568,2.88276241684
 04/16  19:00:00,51.6913817754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  20:00:00,55.9186726057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  21:00:00,55.7684539632,0.0,0.0,0.0,15.863942322,29.242365,6.08848131346,0.0,3.20568,2.88280131346
 04/16  22:00:00,55.5973423034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  23:00:00,56.2728001054,0.0,0.0,0.0,15.863942322,29.242365,6.08851930449,0.0,3.20568,2.88283930449
 04/16  24:00:00,55.5784523333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  01:00:00,55.5763777511,0.0,0.0,0.0,15.863942322,29.242365,6.08990823472,0.0,3.20568,2.88422823472
 04/17  02:00:00,55.5661101505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  03:00:00,55.5624662814,0.0,0.0,0.0,15.863942322,29.242365,6.0898850481,0.0,3.20568,2.8842050481
 04/17  04:00:00,55.7837064661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  05:00:00,55.783192579,0.0,0.0,0.0,15.863942322,29.242365,6.08986206442,0.0,3.20568,2.88418206442
 04/17  06:00:00,64.1384111734,7.62410615592,4.39720056369,0.0,15.863942322,29.818365,88.9414922657,82.8514238624,3.20568,2.88438840326
 04/17  07:00:00,128.819195762,7.62410615592,8.54991810089,0.0,80.527626,29.818365,40.3815600455,34.287952976,3.20568,2.88792706959
 04/17  08:00:00,182.138979992,7.6366702085,16.5151276782,0.0,80.527626,75.0917375,35.8331321561,3.10913646825,24.0426,8.68139568788
 04/17  09:00:00,190.094992929,7.80763517215,24.2128997166,0.0,80.527626,75.0917375,41.5121891844,0.00467268170031,24.0426,17.4649165027
 04/17  10:00:00,203.172473732,8.45785411562,32.5883273546,0.0,80.527626,79.0911225,52.4470385541,0.0,32.0568,20.3902385541
 04/17  11:00:00,215.908654636,9.27697647575,43.7578580996,0.0,80.527626,79.0911225,52.4934591818,0.0,32.0568,20.4366591818
 04/17  12:00:00,222.465495257,10.4075521797,49.8606257381,0.0,80.527626,79.0911225,55.4698342492,0.0105258198629,32.0568,23.4025084293
 04/17  13:00:00,224.507836254,11.9766576971,54.3154011924,0.0,80.527626,75.0917375,39.4920034699,0.036955729062,16.0284,23.4266477409
 04/17  14:00:00,236.18049734,13.7253849673,64.2247075224,0.0,80.527626,75.0917375,33.4954051655,0.0,16.0284,17.4670051655
 04/17  15:00:00,240.190815717,15.4236119844,68.5347628707,0.0,80.527626,73.092045,23.6386751112,0.0320777477352,3.20568,20.4009173635
 04/17  16:00:00,227.185629991,11.9760846806,59.0869645723,0.0,80.527626,73.092045,6.12004453815,0.0263618501171,3.20568,2.88800268803
 04/17  17:00:00,173.013188389,9.47919107985,50.7057665305,0.0,80.527626,29.818365,6.10594163468,0.0120326691407,3.20568,2.88822896554
 04/17  18:00:00,146.352194975,8.31888989433,25.3391252987,0.0,80.527626,29.818365,10.6746365278,1.69813535053,3.20568,5.77082117723
 04/17  19:00:00,125.569006466,7.67444892245,0.85196661612,0.0,80.527626,29.818365,34.7696671527,25.785110095,3.20568,5.77887705771
 04/17  20:00:00,128.900725741,7.62410615592,0.0,0.0,80.527626,29.818365,65.6658093894,53.8080584987,3.20568,8.65207089062
 04/17  21:00:00,55.6758194218,0.0,0.0,0.0,15.863942322,29.242365,8.98064541212,0.0,3.20568,5.77496541212
 04/17  22:00:00,55.558791496,0.0,0.0,0.0,15.863942322,29.242365,6.09545841357,0.0,3.20568,2.88977841357
 04/17  23:00:00,56.2960375646,0.0,0.0,0.0,15.863942322,29.242365,6.09316963706,0.0,3.20568,2.88748963706
 04/17  24:00:00,55.5754483507,0.0,0.0,0.0,15.863942322,29.242365,6.08986197936,0.0,3.20568,2.88418197936
 04/18  01:00:00,55.5640502611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  02:00:00,55.555541194,0.0,0.0,0.0,15.863942322,29.242365,6.09006123714,0.0,3.20568,2.88438123714
 04/18  03:00:00,55.5412387737,0.0,0.0,0.0,15.863942322,29.242365,6.09003210357,0.0,3.20568,2.88435210357
 04/18  04:00:00,56.5861011716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  05:00:00,56.4144921374,0.0,0.0,0.0,15.863942322,29.242365,6.09000315635,0.0,3.20568,2.88432315635
 04/18  06:00:00,60.1415429001,7.62410615592,0.0,0.0,15.863942322,29.818365,250.425650586,247.199970586,3.20568,0.02
 04/18  07:00:00,120.257168997,7.62410615592,0.00115816211739,0.0,80.527626,29.818365,186.964446234,178.002543323,3.20568,5.75622291061
 04/18  08:00:00,165.540235138,7.62410615592,0.00427646353107,0.0,80.527626,75.0917375,166.799823864,134.076440772,24.0426,8.68078309145
 04/18  09:00:00,165.569278924,7.67793594545,0.0034260352646,0.0,80.527626,75.0917375,131.469429263,89.9650951001,24.0426,17.461734163
 04/18  10:00:00,169.633020751,7.76279776442,0.00206631542673,0.0,80.527626,79.0911225,117.86717618,68.3317266918,32.0568,17.478649488
 04/18  11:00:00,170.621170192,8.03872368939,0.0,0.0,80.527626,79.0911225,104.442329783,49.0304134625,32.0568,23.3551163206
 04/18  12:00:00,170.417450573,8.5486493799,0.0,0.0,80.527626,79.0911225,100.510461381,47.9795116502,32.0568,20.4741497305
 04/18  13:00:00,166.916667364,9.01804768875,0.0,0.0,80.527626,75.0917375,108.218017019,65.8376307229,16.0284,26.3519862962
 04/18  14:00:00,167.280366776,9.38918338219,0.0,0.0,80.527626,75.0917375,93.7100620243,60.2193292412,16.0284,17.4623327831
 04/18  15:00:00,165.601744737,9.73885786016,0.0,0.0,80.527626,73.092045,80.3641338177,59.6724409094,3.20568,17.4860129083
 04/18  16:00:00,163.860573094,8.13714501323,0.0,0.0,80.527626,73.092045,51.7771022807,45.683244498,3.20568,2.88817778268
 04/18  17:00:00,120.062288682,7.62721956817,0.0,0.0,80.527626,29.818365,49.5080652834,40.5462283993,3.20568,5.75615688406
 04/18  18:00:00,120.065591587,7.62410615592,0.0,0.0,80.527626,29.818365,60.6511522681,51.6761003706,3.20568,5.76937189754
 04/18  19:00:00,124.364556763,7.62410615592,0.0,0.0,80.527626,29.818365,76.1968941591,67.2118002897,3.20568,5.77941386935
 04/18  20:00:00,128.648908949,7.62410615592,0.0,0.0,80.527626,29.818365,81.2541945574,72.2746825239,3.20568,5.77383203358
 04/18  21:00:00,55.4389575106,0.0,0.0,0.0,15.863942322,29.242365,11.857562822,0.0,3.20568,8.65188282196
 04/18  22:00:00,55.4872474049,0.0,0.0,0.0,15.863942322,29.242365,6.09520883787,0.0,3.20568,2.88952883787
 04/18  23:00:00,56.2459635678,0.0,0.0,0.0,15.863942322,29.242365,6.09318835115,0.0,3.20568,2.88750835115
 04/18  24:00:00,55.497202329,0.0,0.0,0.0,15.863942322,29.242365,6.09003066315,0.0,3.20568,2.88435066315
 04/19  01:00:00,55.4850222953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  02:00:00,55.4935638764,0.0,0.0,0.0,15.863942322,29.242365,6.08999275738,0.0,3.20568,2.88431275738
 04/19  03:00:00,55.4798935564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  04:00:00,55.6711475964,0.0,0.0,0.0,15.863942322,29.242365,6.08995785749,0.0,3.20568,2.88427785749
 04/19  05:00:00,55.6516234896,0.0,0.0,0.0,15.863942322,29.242365,6.08992311654,0.0,3.20568,2.88424311654
 04/19  06:00:00,60.5724205968,7.62410615592,0.0,0.0,15.863942322,29.818365,404.560192553,401.334512553,3.20568,0.02
 04/19  07:00:00,120.405280355,7.62410615592,0.0079924933715,0.0,80.527626,29.818365,157.094536789,151.00058202,3.20568,2.88827476843
 04/19  08:00:00,165.445811695,7.62410615592,0.00930370172401,0.0,80.527626,75.0917375,83.0952727145,47.4867744971,24.0426,11.5658982174
 04/19  09:00:00,166.149072656,7.64507941057,0.664947447866,0.0,80.527626,75.0917375,66.0268864814,24.5284230897,24.0426,17.4558633917
 04/19  10:00:00,171.888514437,7.71467899443,2.3188999484,0.0,80.527626,79.0911225,66.3378628348,16.8075757233,32.0568,17.4734871115
 04/19  11:00:00,173.381940739,7.92775960675,2.88468727251,0.0,80.527626,79.0911225,52.4924982664,0.0,32.0568,20.4356982664
 04/19  12:00:00,174.49405338,8.61958457528,4.004580365,0.0,80.527626,79.0911225,55.4570840823,0.0,32.0568,23.4002840823
 04/19  13:00:00,172.025916153,9.20860344195,4.92349486597,0.0,80.527626,75.0917375,49.433927031,9.98237790495,16.0284,23.4231491261
 04/19  14:00:00,172.908726406,9.7248256095,5.29523585402,0.0,80.527626,75.0917375,43.7912677681,10.2932878827,16.0284,17.4695798854
 04/19  15:00:00,171.058499271,10.3075410734,4.88954993846,0.0,80.527626,73.092045,37.9285847137,14.3280718392,3.20568,20.3948328745
 04/19  16:00:00,167.715839267,8.54195321249,3.42982476203,0.0,80.527626,73.092045,21.2922399049,15.1984872703,3.20568,2.88807263463
 04/19  17:00:00,121.92750939,7.6889121919,1.78317708586,0.0,80.527626,29.818365,23.8582369293,17.7642738747,3.20568,2.88828305461
 04/19  18:00:00,120.317128721,7.62862753661,0.243263293712,0.0,80.527626,29.818365,30.2492547576,21.2734968537,3.20568,5.77007790394
 04/19  19:00:00,124.572235403,7.62410615592,0.0,0.0,80.527626,29.818365,44.3937491254,32.5291568589,3.20568,8.65891226649
 04/19  20:00:00,128.843254605,7.62410615592,0.0,0.0,80.527626,29.818365,54.66733673,45.6874148016,3.20568,5.77424192841
 04/19  21:00:00,55.6291983036,0.0,0.0,0.0,15.863942322,29.242365,8.98035725821,0.0,3.20568,5.77467725821
 04/19  22:00:00,55.5153269288,0.0,0.0,0.0,15.863942322,29.242365,6.09528704654,0.0,3.20568,2.88960704654
 04/19  23:00:00,56.2662840306,0.0,0.0,0.0,15.863942322,29.242365,6.09311605679,0.0,3.20568,2.88743605679
 04/19  24:00:00,55.5479586521,0.0,0.0,0.0,15.863942322,29.242365,6.08997085906,0.0,3.20568,2.88429085906
 04/20  01:00:00,55.5479341176,0.0,0.0,0.0,15.863942322,29.242365,6.0899301951,0.0,3.20568,2.8842501951
 04/20  02:00:00,55.5447644606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  03:00:00,55.5417216129,0.0,0.0,0.0,15.863942322,29.242365,6.08988928733,0.0,3.20568,2.88420928733
 04/20  04:00:00,55.7472986414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  05:00:00,55.7262131985,0.0,0.0,0.0,15.863942322,29.242365,6.0898485977,0.0,3.20568,2.8841685977
 04/20  06:00:00,58.2996646823,7.62410615592,0.0,0.0,15.863942322,29.818365,139.244368347,133.154332908,3.20568,2.88435543856
 04/20  07:00:00,120.197134311,7.62410615592,0.00183905314775,0.0,80.527626,29.818365,79.0895410463,72.9956282476,3.20568,2.8882327987
 04/20  08:00:00,167.767424602,7.62410615592,2.28363836834,0.0,80.527626,75.0917375,58.1721119905,25.4502112311,24.0426,8.67930075938
 04/20  09:00:00,172.807041245,7.65308087909,7.23061957003,0.0,80.527626,75.0917375,54.7549092552,13.250977537,24.0426,17.4613317183
 04/20  10:00:00,181.480132474,7.88422941737,11.6366872443,0.0,80.527626,79.0911225,54.4130104017,4.87859634542,32.0568,17.4776140562
 04/20  11:00:00,186.698464255,8.59067466402,15.4006431525,0.0,80.527626,79.0911225,55.4241765683,0.0134465784051,32.0568,23.3539299899
 04/20  12:00:00,190.00442902,9.11545205881,18.8541825286,0.0,80.527626,79.0911225,52.5308419167,0.0,32.0568,20.4740419167
 04/20  13:00:00,188.570850856,9.52551209078,20.9824213461,0.0,80.527626,75.0917375,42.4066504153,0.0285988724439,16.0284,26.3496515429
 04/20  14:00:00,190.681449474,9.92725650862,22.6905073449,0.0,80.527626,75.0917375,33.4872332826,0.0,16.0284,17.4588332826
 04/20  15:00:00,191.395822398,10.489719537,24.8588423472,0.0,80.527626,73.092045,20.7022290534,0.0135608272326,3.20568,17.4829882262
 04/20  16:00:00,187.913872186,8.58207055353,23.3890593458,0.0,80.527626,73.092045,6.1078282078,0.0140175541434,3.20568,2.88813065365
 04/20  17:00:00,139.750622402,7.6538558172,19.4395339867,0.0,80.527626,29.818365,6.09379751273,0.0,3.20568,2.88811751273
 04/20  18:00:00,136.42423432,7.62615028778,16.1735801166,0.0,80.527626,29.818365,8.97551123284,0.0,3.20568,5.76983123284
 04/20  19:00:00,137.403672825,7.62410615592,12.6549767614,0.0,80.527626,29.818365,13.1711412384,1.30670472802,3.20568,8.65875651035
 04/20  20:00:00,139.030278541,7.62410615592,10.0452736102,0.0,80.527626,29.818365,15.135447137,6.15520587408,3.20568,5.77456126293
 04/20  21:00:00,55.7801621916,0.0,0.0,0.0,15.863942322,29.242365,8.98037841257,0.0,3.20568,5.77469841257
 04/20  22:00:00,55.6480085693,0.0,0.0,0.0,15.863942322,29.242365,8.96477469248,0.0,3.20568,5.75909469248
 04/20  23:00:00,56.3770067488,0.0,0.0,0.0,15.863942322,29.242365,6.09292506925,0.0,3.20568,2.88724506925
 04/20  24:00:00,55.6655835161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  01:00:00,55.6720729591,0.0,0.0,0.0,15.863942322,29.242365,6.08984438695,0.0,3.20568,2.88416438695
 04/21  02:00:00,55.6684626637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  03:00:00,55.6504124567,0.0,0.0,0.0,15.863942322,29.242365,6.09002429581,0.0,3.20568,2.88434429581
 04/21  04:00:00,56.812705731,0.0,0.0,0.0,15.863942322,29.242365,6.08997748947,0.0,3.20568,2.88429748947
 04/21  05:00:00,56.6296498525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  06:00:00,64.8818737654,7.62410615592,6.21490384934,0.0,15.863942322,29.818365,53.9013352271,47.8114044019,3.20568,2.88425082521
 04/21  07:00:00,126.742651379,7.62410615592,6.51409423649,0.0,80.527626,29.818365,29.8183525031,23.7246893756,3.20568,2.88798312744
 04/21  08:00:00,175.380146465,7.6392863179,9.81561856869,0.0,80.527626,75.0917375,40.9433026777,8.22152929222,24.0426,8.67917338548
 04/21  09:00:00,180.803366634,8.05309790519,14.7674983135,0.0,80.527626,75.0917375,45.5224427041,4.01594331607,24.0426,17.4638993881
 04/21  10:00:00,189.527435744,8.66124111814,18.860240462,0.0,80.527626,79.0911225,52.7455308724,0.303945579972,32.0568,20.3847852925
 04/21  11:00:00,200.293897582,9.24827165579,28.2513530262,0.0,80.527626,79.0911225,52.5101738405,0.0182059688019,32.0568,20.4351678717
 04/21  12:00:00,213.333955722,9.93052702194,41.2580835229,0.0,80.527626,79.0911225,55.4541839441,0.0026098113514,32.0568,23.3947741327
 04/21  13:00:00,213.45230123,10.7693876887,44.5170735716,0.0,80.527626,75.0917375,39.4708551869,0.0207522981594,16.0284,23.4217028888
 04/21  14:00:00,211.734959555,11.2389112264,42.3468979068,0.0,80.527626,75.0917375,33.4957459586,0.00763066128138,16.0284,17.4597152973
 04/21  15:00:00,206.810045673,11.2691042441,39.4273868152,0.0,80.527626,73.092045,20.7542570646,0.0662014525735,3.20568,17.482375612
 04/21  16:00:00,193.324521045,8.69349805249,28.6345625407,0.0,80.527626,73.092045,6.13538338196,0.0415850878621,3.20568,2.8881182941
 04/21  17:00:00,141.188214463,7.64052845082,20.8890037347,0.0,80.527626,29.818365,6.09378413862,0.0,3.20568,2.88810413862
 04/21  18:00:00,138.14303327,7.6242633458,17.8792100351,0.0,80.527626,29.818365,11.8341329416,2.85829913355,3.20568,5.77015380805
 04/21  19:00:00,140.296049976,7.62410615592,15.7603329303,0.0,80.527626,29.818365,17.3268455976,5.46302491866,3.20568,8.65814067892
 04/21  20:00:00,143.268112858,7.62410615592,14.4572682513,0.0,80.527626,29.818365,16.4192987735,7.43881417071,3.20568,5.77480460279
 04/21  21:00:00,55.6489123203,0.0,0.0,0.0,15.863942322,29.242365,11.8573288879,0.0,3.20568,8.65164888795
 04/21  22:00:00,55.6777571352,0.0,0.0,0.0,15.863942322,29.242365,6.09516816464,0.0,3.20568,2.88948816464
 04/21  23:00:00,56.3905512142,0.0,0.0,0.0,15.863942322,29.242365,6.09303176147,0.0,3.20568,2.88735176147
 04/21  24:00:00,55.6749670634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  01:00:00,55.6593080388,0.0,0.0,0.0,15.863942322,29.242365,6.08847776803,0.0,3.20568,2.88279776803
 04/22  02:00:00,55.649451148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  03:00:00,55.6394138023,0.0,0.0,0.0,15.863942322,29.242365,6.0884093498,0.0,3.20568,2.8827293498
 04/22  04:00:00,55.8530024904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  05:00:00,55.8190923871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  06:00:00,50.1061442439,0.0,0.0,0.0,15.863942322,29.242365,6.08834059122,0.0,3.20568,2.88266059122
 04/22  07:00:00,47.1850423053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  08:00:00,47.1868467224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  09:00:00,47.2005419947,0.0,0.0,0.0,15.863942322,29.242365,6.08996718361,0.0,3.20568,2.88428718361
 04/22  10:00:00,47.1977533325,0.0,0.0,0.0,15.863942322,29.242365,6.0899146078,0.0,3.20568,2.8842346078
 04/22  11:00:00,47.8791560147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  12:00:00,47.1943468487,0.0,0.0,0.0,15.863942322,29.242365,6.08986210376,0.0,3.20568,2.88418210376
 04/22  13:00:00,47.2460510919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  14:00:00,47.2757649256,0.0,0.0,0.0,15.863942322,29.242365,6.08840190536,0.0,3.20568,2.88272190536
 04/22  15:00:00,47.2725547324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  16:00:00,47.1856065898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  17:00:00,47.1985859206,0.0,0.0,0.0,15.863942322,29.242365,6.08833262804,0.0,3.20568,2.88265262804
 04/22  18:00:00,47.1934657929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  19:00:00,50.2585230459,0.0,0.0,0.0,15.863942322,29.242365,6.08841291299,0.0,3.20568,2.88273291299
 04/22  20:00:00,55.9099669281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  21:00:00,55.756354169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  22:00:00,55.5824318872,0.0,0.0,0.0,15.863942322,29.242365,6.08834363215,0.0,3.20568,2.88266363215
 04/22  23:00:00,56.2621042285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  24:00:00,55.5588764939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  01:00:00,55.5446741554,0.0,0.0,0.0,15.863942322,29.242365,6.08842185369,0.0,3.20568,2.88274185369
 04/23  02:00:00,55.5326546971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  03:00:00,55.5245974679,0.0,0.0,0.0,15.863942322,29.242365,6.0883480716,0.0,3.20568,2.8826680716
 04/23  04:00:00,55.7365859413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  05:00:00,55.7240406445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  06:00:00,50.0278401888,0.0,0.0,0.0,15.863942322,29.242365,6.08842310309,0.0,3.20568,2.88274310309
 04/23  07:00:00,47.1341378233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  08:00:00,47.1869315347,0.0,0.0,0.0,15.863942322,29.242365,6.08997076725,0.0,3.20568,2.88429076725
 04/23  09:00:00,47.2657252285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  10:00:00,47.3145725596,0.0,0.0,0.0,15.863942322,29.242365,6.08991209465,0.0,3.20568,2.88423209465
 04/23  11:00:00,48.0286626979,0.0,0.0,0.0,15.863942322,29.242365,6.0898535204,0.0,3.20568,2.8841735204
 04/23  12:00:00,47.3701232519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  13:00:00,47.4372347077,0.0,0.0,0.0,15.863942322,29.242365,6.0897950201,0.0,3.20568,2.8841150201
 04/23  14:00:00,47.4715769808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  15:00:00,49.8780995075,0.224883780872,2.1752982622,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  16:00:00,59.5882572796,1.17779844413,11.0115857783,0.0,15.863942322,29.242365,6.08845711066,0.0,3.20568,2.88277711066
 04/23  17:00:00,59.4509765246,1.19658274387,10.8499758725,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  18:00:00,55.6804846657,0.842135296677,7.44517354512,0.0,15.863942322,29.242365,6.08845213678,0.0,3.20568,2.88277213678
 04/23  19:00:00,51.4409565907,0.105983429727,0.868488682437,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  20:00:00,56.0977601006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  21:00:00,55.9319985326,0.0,0.0,0.0,15.863942322,29.242365,6.0884066018,0.0,3.20568,2.8827266018
 04/23  22:00:00,55.7274550475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  23:00:00,56.3865354897,0.0,0.0,0.0,15.863942322,29.242365,6.08833189664,0.0,3.20568,2.88265189664
 04/23  24:00:00,55.6834962315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  01:00:00,55.6687955644,0.0,0.0,0.0,15.863942322,29.242365,6.08987545866,0.0,3.20568,2.88419545866
 04/24  02:00:00,55.654354195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  03:00:00,55.6393262794,0.0,0.0,0.0,15.863942322,29.242365,6.08981050519,0.0,3.20568,2.88413050519
 04/24  04:00:00,55.8519423572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  05:00:00,55.8351078098,0.0,0.0,0.0,15.863942322,29.242365,6.08997072492,0.0,3.20568,2.88429072492
 04/24  06:00:00,62.4044159979,7.62410615592,4.12683195156,0.0,15.863942322,29.818365,55.6662511517,52.4405711517,3.20568,0.02
 04/24  07:00:00,128.588339576,7.62410615592,8.33936793721,0.0,80.527626,29.818365,25.7284193268,16.7668343524,3.20568,5.75590497444
 04/24  08:00:00,181.773740795,7.7608911377,16.0236474304,0.0,80.527626,75.0917375,32.9400084902,0.218219630161,24.0426,8.67918886002
 04/24  09:00:00,194.318372608,8.40930206172,27.8038932829,0.0,80.527626,75.0917375,41.5007534256,0.0,24.0426,17.4581534256
 04/24  10:00:00,214.810161327,9.33389961578,43.2927021174,0.0,80.527626,79.0911225,49.5297900781,0.00230169198828,32.0568,17.4706883861
 04/24  11:00:00,235.331207706,10.4172221033,61.9720290057,0.0,80.527626,79.0911225,52.4981838992,0.0115081364676,32.0568,20.4298757627
 04/24  12:00:00,250.0956819,12.3176753591,75.527185743,0.0,80.527626,79.0911225,55.4576093045,0.00992203717523,32.0568,23.3908872673
 04/24  13:00:00,253.819937207,14.6637855965,80.9003965009,0.0,80.527626,75.0917375,39.4552162849,0.0126492620486,16.0284,23.4141670228
 04/24  14:00:00,257.175953664,16.5185110635,82.4194814288,0.0,80.527626,75.0917375,33.499073097,0.0103615313359,16.0284,17.4603115657
 04/24  15:00:00,263.292589659,18.5305934439,88.5249186861,0.0,80.527626,73.092045,20.7249652747,0.0372301916044,3.20568,17.4820550831
 04/24  16:00:00,248.138207826,14.0928434409,77.8125722988,0.0,80.527626,73.092045,6.11557273131,0.0219497264128,3.20568,2.88794300489
 04/24  17:00:00,188.775826424,10.9438404094,64.962214587,0.0,80.527626,29.818365,8.96989609379,0.00822068256134,3.20568,5.75599541123
 04/24  18:00:00,179.427780612,9.98847965536,56.6075548477,0.0,80.527626,29.818365,8.97448667165,0.0,3.20568,5.76880667165
 04/24  19:00:00,165.754016619,8.90541507885,40.9313401347,0.0,80.527626,29.818365,8.98417438285,0.0,3.20568,5.77849438285
 04/24  20:00:00,161.909785575,8.25821136395,32.0703785402,0.0,80.527626,29.818365,8.97963766722,0.0,3.20568,5.77395766722
 04/24  21:00:00,55.9306098963,0.0,0.0,0.0,15.863942322,29.242365,11.8570800474,0.0,3.20568,8.65140004745
 04/24  22:00:00,55.7349055556,0.0,0.0,0.0,15.863942322,29.242365,6.09516439759,0.0,3.20568,2.88948439759
 04/24  23:00:00,56.4756432001,0.0,0.0,0.0,15.863942322,29.242365,6.09302810409,0.0,3.20568,2.88734810409
 04/24  24:00:00,55.766409816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  01:00:00,55.7340629256,0.0,0.0,0.0,15.863942322,29.242365,6.08996008588,0.0,3.20568,2.88428008588
 04/25  02:00:00,55.7018366331,0.0,0.0,0.0,15.863942322,29.242365,6.08988888016,0.0,3.20568,2.88420888016
 04/25  03:00:00,55.6814749332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  04:00:00,56.8288749432,0.0,0.0,0.0,15.863942322,29.242365,6.0898179407,0.0,3.20568,2.8841379407
 04/25  05:00:00,56.6494323209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  06:00:00,66.5490082705,7.62410615592,7.86395318353,0.0,15.863942322,29.818365,40.1822837622,34.0923122811,3.20568,2.8842914811
 04/25  07:00:00,128.587132507,7.62410615592,8.3228181721,0.0,80.527626,29.818365,26.1120775247,20.0184469252,3.20568,2.88795059956
 04/25  08:00:00,174.965016568,7.69530678857,9.32845733215,0.0,80.527626,75.0917375,43.5902361299,10.8694342371,24.0426,8.67820189279
 04/25  09:00:00,178.435683343,8.29570812641,12.1679630445,0.0,80.527626,75.0917375,52.2262307437,10.724139995,24.0426,17.4594907486
 04/25  10:00:00,187.179072194,8.78697259025,16.4006122097,0.0,80.527626,79.0911225,55.670638315,6.13977978919,32.0568,17.4740585258
 04/25  11:00:00,196.817294426,9.25690818909,24.7989833871,0.0,80.527626,79.0911225,52.500480308,0.0121632539875,32.0568,20.431517054
 04/25  12:00:00,203.76727572,9.96323557719,31.7113939612,0.0,80.527626,79.0911225,55.4460278838,0.0,32.0568,23.3892278838
 04/25  13:00:00,211.344552246,11.1774335645,42.0416569779,0.0,80.527626,75.0917375,39.4537537026,0.0137318742271,16.0284,23.4116218284
 04/25  14:00:00,226.809680187,12.9087622763,55.7345014161,0.0,80.527626,75.0917375,33.4955317019,0.00354965311829,16.0284,17.4635820487
 04/25  15:00:00,237.80059936,15.2149436556,66.3948686709,0.0,80.527626,73.092045,23.6227169196,0.026134337865,3.20568,20.3909025817
 04/25  16:00:00,234.181412056,12.3556180235,65.6559892499,0.0,80.527626,73.092045,6.15373732237,0.0602465137641,3.20568,2.88781080861
 04/25  17:00:00,188.579204226,10.2824154974,65.443462166,0.0,80.527626,29.818365,6.09365943482,0.0,3.20568,2.88797943482
 04/25  18:00:00,185.810834782,9.94613713973,62.9949783385,0.0,80.527626,29.818365,8.97900240899,0.0035424038259,3.20568,5.76978000517
 04/25  19:00:00,174.940194686,9.09311514168,50.1580182014,0.0,80.527626,29.818365,8.98410793259,0.0,3.20568,5.77842793259
 04/25  20:00:00,170.44811577,8.36866266264,40.7114709748,0.0,80.527626,29.818365,11.8562095175,0.0,3.20568,8.65052951755
 04/25  21:00:00,55.7839535914,0.0,0.0,0.0,15.863942322,29.242365,8.97962260263,0.0,3.20568,5.77394260263
 04/25  22:00:00,55.8000141596,0.0,0.0,0.0,15.863942322,29.242365,6.09511494135,0.0,3.20568,2.88943494135
 04/25  23:00:00,56.5057937373,0.0,0.0,0.0,15.863942322,29.242365,6.09271598787,0.0,3.20568,2.88703598787
 04/25  24:00:00,55.7842515891,0.0,0.0,0.0,15.863942322,29.242365,6.08995943194,0.0,3.20568,2.88427943194
 04/26  01:00:00,55.7656172831,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  02:00:00,55.7538924174,0.0,0.0,0.0,15.863942322,29.242365,6.0898791289,0.0,3.20568,2.8841991289
 04/26  03:00:00,55.7372197958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  04:00:00,55.9964955864,0.0,0.0,0.0,15.863942322,29.242365,6.08980203043,0.0,3.20568,2.88412203043
 04/26  05:00:00,55.988265629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  06:00:00,80.0968440445,7.62410615592,21.6796131148,0.0,15.863942322,29.818365,8.45987272348,2.36992188085,3.20568,2.88427084263
 04/26  07:00:00,146.509154851,7.62410615592,26.0840912515,0.0,80.527626,29.818365,6.39067174114,0.297042597265,3.20568,2.88794914387
 04/26  08:00:00,212.367764076,8.80376068781,45.3878897043,0.0,80.527626,75.0917375,35.6172668974,0.0103854873869,24.0426,11.5642814101
 04/26  09:00:00,229.978080267,9.95998832173,61.7968158775,0.0,80.527626,75.0917375,38.5924631243,0.0,24.0426,14.5498631243
 04/26  10:00:00,246.750489978,10.9170246775,73.5919699123,0.0,80.527626,79.0911225,52.4360216303,0.00205690687091,32.0568,20.3771647234
 04/26  11:00:00,269.570861347,12.5061112524,94.0872298799,0.0,80.527626,79.0911225,52.4927877088,0.00892359859551,32.0568,20.4270641102
 04/26  12:00:00,286.988712167,15.0199192463,109.680623948,0.0,80.527626,79.0911225,52.5263459868,0.00427203329128,32.0568,20.4652739535
 04/26  13:00:00,288.25237907,17.6626357975,112.295243156,0.0,80.527626,75.0917375,39.4467388352,0.00641324286316,16.0284,23.4119255924
 04/26  14:00:00,292.812977353,19.8854198616,114.63840334,0.0,80.527626,75.0917375,33.5012605726,0.00919243006556,16.0284,17.4636681426
 04/26  15:00:00,297.893015142,22.527541229,119.075898136,0.0,80.527626,73.092045,23.5998883961,0.00626153976607,3.20568,20.3879468564
 04/26  16:00:00,282.997767013,17.4712932103,109.23573777,0.0,80.527626,73.092045,6.15279306118,0.0592431559225,3.20568,2.88786990526
 04/26  17:00:00,222.948130581,13.5980548853,96.3340523585,0.0,80.527626,29.818365,6.10460684592,0.010895951154,3.20568,2.88803089477
 04/26  18:00:00,214.623352628,12.5355707889,89.0848743574,0.0,80.527626,29.818365,8.98756260676,0.0120651002618,3.20568,5.7698175065
 04/26  19:00:00,202.617576395,10.9362241709,75.6326145133,0.0,80.527626,29.818365,8.98960330152,0.00551688433775,3.20568,5.77840641718
 04/26  20:00:00,187.604913637,9.42810835204,56.4920212923,0.0,80.527626,29.818365,11.856144976,0.0,3.20568,8.65046497597
 04/26  21:00:00,56.0234131946,0.0,0.0,0.0,15.863942322,29.242365,8.97954340449,0.0,3.20568,5.77386340449
 04/26  22:00:00,55.8382402542,0.0,0.0,0.0,15.863942322,29.242365,6.09508909588,0.0,3.20568,2.88940909588
 04/26  23:00:00,56.554181861,0.0,0.0,0.0,15.863942322,29.242365,6.09269101019,0.0,3.20568,2.88701101019
 04/26  24:00:00,55.8357984631,0.0,0.0,0.0,15.863942322,29.242365,6.08993689892,0.0,3.20568,2.88425689892
 04/27  01:00:00,55.8022835333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  02:00:00,55.7790256658,0.0,0.0,0.0,15.863942322,29.242365,6.08985043335,0.0,3.20568,2.88417043335
 04/27  03:00:00,55.7758390871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  04:00:00,56.0169654684,0.0,0.0,0.0,15.863942322,29.242365,6.08976719494,0.0,3.20568,2.88408719494
 04/27  05:00:00,55.9791519739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  06:00:00,80.0476106662,7.62410615592,21.6431515699,0.0,15.863942322,29.818365,8.05404938205,1.96409555171,3.20568,2.88427383034
 04/27  07:00:00,148.936249852,7.62410615592,28.5049996352,0.0,80.527626,29.818365,6.17281801281,0.0790435970928,3.20568,2.88809441572
 04/27  08:00:00,220.969839461,9.00506523984,53.7826791782,0.0,80.527626,75.0917375,35.6174412935,0.0111111328261,24.0426,11.5637301607
 04/27  09:00:00,244.787572869,10.2330341571,76.3163332495,0.0,80.527626,75.0917375,38.5954706109,0.0,24.0426,14.5528706109
 04/27  10:00:00,267.100276986,11.4987845002,93.32962356,0.0,80.527626,79.0911225,52.4379041069,0.0,32.0568,20.3811041069
 04/27  11:00:00,282.802240801,13.4954652832,106.305598763,0.0,80.527626,79.0911225,52.4865094361,0.00531518876233,32.0568,20.4243942473
 04/27  12:00:00,296.306568576,16.2941716448,117.71828826,0.0,80.527626,79.0911225,52.5236577287,0.00472761794232,32.0568,20.4621301107
 04/27  13:00:00,295.281232604,18.7080544098,118.285690145,0.0,80.527626,75.0917375,39.4402263875,0.00398252088338,16.0284,23.4078438666
 04/27  14:00:00,308.39526445,21.064479391,129.033350118,0.0,80.527626,75.0917375,33.4931462142,0.00422772739007,16.0284,17.4605184869
 04/27  15:00:00,318.536481427,23.8043639481,138.417014202,0.0,80.527626,73.092045,23.6024489858,0.00498374450967,3.20568,20.3917852413
 04/27  16:00:00,291.970392118,18.6334599128,117.03773769,0.0,80.527626,73.092045,6.11373433644,0.0202253283114,3.20568,2.88782900813
 04/27  17:00:00,220.553762495,13.6516017819,93.914188752,0.0,80.527626,29.818365,6.10213977345,0.0084765522593,3.20568,2.8879832212
 04/27  18:00:00,212.104820432,11.9020867744,87.2291176181,0.0,80.527626,29.818365,8.97691611297,0.00240944944165,3.20568,5.76882666353
 04/27  19:00:00,203.80816502,10.537470498,77.1590308818,0.0,80.527626,29.818365,8.98401989067,0.0,3.20568,5.77833989067
 04/27  20:00:00,195.3333482,9.32263699143,64.3045895045,0.0,80.527626,29.818365,8.97943853309,0.0,3.20568,5.77375853309
 04/27  21:00:00,56.0609838147,0.0,0.0,0.0,15.863942322,29.242365,11.8565313933,0.0,3.20568,8.65085139332
 04/27  22:00:00,55.8608826961,0.0,0.0,0.0,15.863942322,29.242365,6.09504146102,0.0,3.20568,2.88936146102
 04/27  23:00:00,56.559524052,0.0,0.0,0.0,15.863942322,29.242365,6.09290554351,0.0,3.20568,2.88722554351
 04/27  24:00:00,55.8432126938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  01:00:00,55.8281290085,0.0,0.0,0.0,15.863942322,29.242365,6.08984802971,0.0,3.20568,2.88416802971
 04/28  02:00:00,55.8116360642,0.0,0.0,0.0,15.863942322,29.242365,6.08975843002,0.0,3.20568,2.88407843002
 04/28  03:00:00,55.7912165993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  04:00:00,57.0816363094,0.0,0.0,0.0,15.863942322,29.242365,6.0898915562,0.0,3.20568,2.8842115562
 04/28  05:00:00,56.8481157204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  06:00:00,77.9322198773,7.62410615592,20.543188743,0.0,15.863942322,29.818365,7.04759612757,0.957793892498,3.20568,2.88412223507
 04/28  07:00:00,143.059411658,7.62410615592,22.6610960027,0.0,80.527626,29.818365,6.09361527348,0.0,3.20568,2.88793527348
 04/28  08:00:00,200.685994144,8.98698947595,33.5721509759,0.0,80.527626,75.0917375,32.7317490986,0.0120531322206,24.0426,8.6770959664
 04/28  09:00:00,210.93312223,10.1546344745,42.5939204027,0.0,80.527626,75.0917375,41.4974649641,0.0,24.0426,17.4548649641
 04/28  10:00:00,229.015809578,11.4824183716,55.3176097696,0.0,80.527626,79.0911225,49.5293389529,0.0040525413997,32.0568,17.4684864115
 04/28  11:00:00,249.463769303,13.1980412719,73.3067312883,0.0,80.527626,79.0911225,52.4929274688,0.0123629488659,32.0568,20.4237645199
 04/28  12:00:00,267.477384856,15.6865506038,89.5230622282,0.0,80.527626,79.0911225,55.45495154,0.0133811448788,32.0568,23.3847703951
 04/28  13:00:00,277.146878646,18.26099757,100.602642004,0.0,80.527626,75.0917375,39.4468789222,0.0125367258913,16.0284,23.4059421963
 04/28  14:00:00,284.771369866,20.6013716007,105.885109475,0.0,80.527626,75.0917375,33.4928605299,0.0103550915138,16.0284,17.4541054384
 04/28  15:00:00,286.744720809,22.7256934277,107.744172735,0.0,80.527626,73.092045,20.6933761495,0.0133535045349,3.20568,17.474342645
 04/28  16:00:00,267.908036128,16.7229251865,94.9202574921,0.0,80.527626,73.092045,6.12149076379,0.0278252724141,3.20568,2.88798549137
 04/28  17:00:00,206.66405505,12.4849670738,81.2719787751,0.0,80.527626,29.818365,6.10493121486,0.0115331586351,3.20568,2.88771805623
 04/28  18:00:00,194.295644039,10.7760071245,70.653905502,0.0,80.527626,29.818365,8.97610216451,0.00189773005822,3.20568,5.76852443445
 04/28  19:00:00,180.636324732,9.56004559059,55.3756921404,0.0,80.527626,29.818365,11.8626616605,0.0,3.20568,8.65698166054
 04/28  20:00:00,173.263063763,8.8050110205,43.0726387551,0.0,80.527626,29.818365,8.97911692876,0.0,3.20568,5.77343692876
 04/28  21:00:00,55.8024561799,0.0,0.0,0.0,15.863942322,29.242365,8.97973472861,0.0,3.20568,5.77405472861
 04/28  22:00:00,55.8224734248,0.0,0.0,0.0,15.863942322,29.242365,6.09487897548,0.0,3.20568,2.88919897548
 04/28  23:00:00,56.5387331902,0.0,0.0,0.0,15.863942322,29.242365,6.09270886104,0.0,3.20568,2.88702886104
 04/28  24:00:00,55.8235360417,0.0,0.0,0.0,15.863942322,29.242365,6.08981589624,0.0,3.20568,2.88413589624
 04/29  01:00:00,55.8072305554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  02:00:00,55.7909725248,0.0,0.0,0.0,15.863942322,29.242365,6.08841872027,0.0,3.20568,2.88273872027
 04/29  03:00:00,55.7755639839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  04:00:00,56.0140156723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  05:00:00,55.9946863105,0.0,0.0,0.0,15.863942322,29.242365,6.08831154678,0.0,3.20568,2.88263154678
 04/29  06:00:00,48.8097080785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  07:00:00,47.2777198311,0.0,0.0,0.0,15.863942322,29.242365,6.08835103764,0.0,3.20568,2.88267103764
 04/29  08:00:00,47.2758986378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  09:00:00,47.2914037271,0.0,0.0,0.0,15.863942322,29.242365,6.08983625795,0.0,3.20568,2.88415625795
 04/29  10:00:00,47.2908742726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  11:00:00,48.0045073457,0.0,0.0,0.0,15.863942322,29.242365,6.08974083314,0.0,3.20568,2.88406083314
 04/29  12:00:00,47.3301519065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  13:00:00,47.3746434096,0.0,0.0,0.0,15.863942322,29.242365,6.08835284735,0.0,3.20568,2.88267284735
 04/29  14:00:00,47.4007993994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  15:00:00,47.392343408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  16:00:00,47.2899435522,0.0,0.0,0.0,15.863942322,29.242365,6.08839190832,0.0,3.20568,2.88271190832
 04/29  17:00:00,47.28829131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  18:00:00,47.2757442293,0.0,0.0,0.0,15.863942322,29.242365,6.08828408256,0.0,3.20568,2.88260408256
 04/29  19:00:00,50.312567856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  20:00:00,55.9587789433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  21:00:00,55.8231287017,0.0,0.0,0.0,15.863942322,29.242365,6.08832320651,0.0,3.20568,2.88264320651
 04/29  22:00:00,55.6490507307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  23:00:00,56.3299598331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  24:00:00,55.6347196519,0.0,0.0,0.0,15.863942322,29.242365,6.08836226466,0.0,3.20568,2.88268226466
 04/30  01:00:00,55.6231074504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  02:00:00,55.6090262847,0.0,0.0,0.0,15.863942322,29.242365,6.08839608462,0.0,3.20568,2.88271608462
 04/30  03:00:00,55.5951717908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  04:00:00,55.822792659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  05:00:00,55.8247770719,0.0,0.0,0.0,15.863942322,29.242365,6.08828331453,0.0,3.20568,2.88260331453
 04/30  06:00:00,48.694671035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  07:00:00,47.1959385263,0.0,0.0,0.0,15.863942322,29.242365,6.08831686151,0.0,3.20568,2.88263686151
 04/30  08:00:00,47.2052045584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  09:00:00,47.2540872114,0.0,0.0,0.0,15.863942322,29.242365,6.08986950767,0.0,3.20568,2.88418950767
 04/30  10:00:00,47.2939485602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  11:00:00,47.9968602658,0.0,0.0,0.0,15.863942322,29.242365,6.0897678673,0.0,3.20568,2.8840878673
 04/30  12:00:00,47.3057497062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  13:00:00,47.3512945372,0.0,0.0,0.0,15.863942322,29.242365,6.08988750659,0.0,3.20568,2.88420750659
 04/30  14:00:00,47.382695434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  15:00:00,47.3705801898,0.0,0.0,0.0,15.863942322,29.242365,6.08834565818,0.0,3.20568,2.88266565818
 04/30  16:00:00,47.2663249732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  17:00:00,47.2654801984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  18:00:00,47.260414774,0.0,0.0,0.0,15.863942322,29.242365,6.08837866823,0.0,3.20568,2.88269866823
 04/30  19:00:00,50.3473030861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  20:00:00,56.0273590703,0.0,0.0,0.0,15.863942322,29.242365,6.0884116452,0.0,3.20568,2.8827316452
 04/30  21:00:00,55.8789385202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  22:00:00,55.687767493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  23:00:00,56.3590541649,0.0,0.0,0.0,15.863942322,29.242365,6.08829818912,0.0,3.20568,2.88261818912
 04/30  24:00:00,55.659113632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  01:00:00,55.6466846762,0.0,0.0,0.0,15.863942322,29.242365,6.0897630424,0.0,3.20568,2.8840830424
 05/01  02:00:00,55.6352016669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  03:00:00,55.6234552231,0.0,0.0,0.0,15.863942322,29.242365,6.0898753774,0.0,3.20568,2.8841953774
 05/01  04:00:00,55.8421333251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  05:00:00,55.8257446524,0.0,0.0,0.0,15.863942322,29.242365,6.0897673016,0.0,3.20568,2.8840873016
 05/01  06:00:00,61.0473421546,7.62410615592,4.18411130812,0.0,15.863942322,29.818365,66.4805138152,60.390633884,3.20568,2.88419993125
 05/01  07:00:00,130.319370184,7.62410615592,10.0518882679,0.0,80.527626,29.818365,25.0096434129,18.9160666263,3.20568,2.88789678666
 05/01  08:00:00,185.399830037,7.72530624047,19.6609887234,0.0,80.527626,75.0917375,33.0825888882,0.362414117683,24.0426,8.6775747705
 05/01  09:00:00,196.785485141,8.443329159,30.2442309233,0.0,80.527626,75.0917375,41.4902953155,0.0,24.0426,17.4476953155
 05/01  10:00:00,210.559584816,9.311276545,39.1123586066,0.0,80.527626,79.0911225,49.5183191922,0.0,32.0568,17.4615191922
 05/01  11:00:00,224.713165068,10.1503317293,51.7030989585,0.0,80.527626,79.0911225,52.4780572573,0.0,32.0568,20.4212572573
 05/01  12:00:00,234.643243119,11.5807489964,60.9034855892,0.0,80.527626,79.0911225,52.5133744869,0.0,32.0568,20.4565744869
 05/01  13:00:00,240.927585882,13.5036585958,69.2497931874,0.0,80.527626,75.0917375,39.4623388981,0.0312548757332,16.0284,23.4026840223
 05/01  14:00:00,263.071447922,15.8928919152,88.9657980235,0.0,80.527626,75.0917375,33.4911577809,0.00605783536522,16.0284,17.4566999456
 05/01  15:00:00,276.603040221,18.8025444431,101.568475803,0.0,80.527626,73.092045,20.70715595,0.0255355720248,3.20568,17.4759403779
 05/01  16:00:00,264.906121383,14.6607281112,94.0193403953,0.0,80.527626,73.092045,6.1107066557,0.0173023122725,3.20568,2.88772434343
