Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/01  17:00:00,206.31578347,11.3486713031,82.0284935095,0.0,80.527626,29.818365,6.09352781395,0.0,3.20568,2.88784781395
 05/01  18:00:00,197.342092209,10.4249058736,74.0463311717,0.0,80.527626,29.818365,8.975082716,0.0,3.20568,5.769402716
 05/01  19:00:00,186.943751176,9.3651529247,61.6098660671,0.0,80.527626,29.818365,11.8627120718,0.0,3.20568,8.65703207175
 05/01  20:00:00,183.14162144,8.63163884017,52.8646045777,0.0,80.527626,29.818365,8.97886459124,0.0,3.20568,5.77318459124
 05/01  21:00:00,56.0431042481,0.0,0.0,0.0,15.863942322,29.242365,8.9789686882,0.0,3.20568,5.7732886882
 05/01  22:00:00,55.865701491,0.0,0.0,0.0,15.863942322,29.242365,8.96372944572,0.0,3.20568,5.75804944572
 05/01  23:00:00,56.570502339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  24:00:00,55.8608512077,0.0,0.0,0.0,15.863942322,29.242365,6.08990492493,0.0,3.20568,2.88422492493
 05/02  01:00:00,55.8442538084,0.0,0.0,0.0,15.863942322,29.242365,6.08979056844,0.0,3.20568,2.88411056844
 05/02  02:00:00,55.8222316108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  03:00:00,55.8006742893,0.0,0.0,0.0,15.863942322,29.242365,6.08989597676,0.0,3.20568,2.88421597676
 05/02  04:00:00,57.0553479147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  05:00:00,56.8274866845,0.0,0.0,0.0,15.863942322,29.242365,6.08978162783,0.0,3.20568,2.88410162783
 05/02  06:00:00,76.3577356766,7.63706741293,18.9618710504,0.0,15.863942322,29.818365,3.30761781264,0.081937812642,3.20568,0.02
 05/02  07:00:00,137.112365671,7.62410615592,16.7705503577,0.0,80.527626,29.818365,8.96129872688,0.0,3.20568,5.75561872688
 05/02  08:00:00,187.3792553,9.12753507131,20.2393119571,0.0,80.527626,75.0917375,32.7193995268,0.0,24.0426,8.67679952684
 05/02  09:00:00,193.275600737,10.1195675635,25.1028623478,0.0,80.527626,75.0917375,41.4878434204,0.0,24.0426,17.4452434204
 05/02  10:00:00,201.542518501,10.9486367589,28.5157513104,0.0,80.527626,79.0911225,49.5154947386,0.0,32.0568,17.4586947386
 05/02  11:00:00,206.123389759,11.8529086124,31.4815955544,0.0,80.527626,79.0911225,52.4783666845,0.0,32.0568,20.4215666845
 05/02  12:00:00,207.596095885,12.7813727205,32.728092047,0.0,80.527626,79.0911225,52.5120013094,0.0,32.0568,20.4552013094
 05/02  13:00:00,205.521866689,13.9287550647,33.4864312425,0.0,80.527626,75.0917375,39.4517749532,0.0198768466067,16.0284,23.4034981066
 05/02  14:00:00,209.649727445,15.0337603009,36.5123466912,0.0,80.527626,75.0917375,33.489467558,0.00855432104132,16.0284,17.452513237
 05/02  15:00:00,210.390968587,16.259329428,38.0482484703,0.0,80.527626,73.092045,20.7004423603,0.0221663507773,3.20568,17.4725960095
 05/02  16:00:00,198.615621094,12.2318485048,30.4358015597,0.0,80.527626,73.092045,6.11063047799,0.0170236042651,3.20568,2.88792687372
 05/02  17:00:00,145.024874523,9.37565745849,22.9962110206,0.0,80.527626,29.818365,6.09331448312,0.0,3.20568,2.88763448312
 05/02  18:00:00,140.742900526,8.65266109356,19.4536990092,0.0,80.527626,29.818365,8.9737118881,0.0,3.20568,5.7680318881
 05/02  19:00:00,138.717718305,8.17812722279,15.0726926672,0.0,80.527626,29.818365,11.8616059312,0.0,3.20568,8.65592593118
 05/02  20:00:00,139.897186018,7.82054335787,10.9308986921,0.0,80.527626,29.818365,11.9463264912,2.96714767059,3.20568,5.77349882063
 05/02  21:00:00,55.6117676497,0.0,0.0,0.0,15.863942322,29.242365,8.97881948817,0.0,3.20568,5.77313948817
 05/02  22:00:00,55.6522254191,0.0,0.0,0.0,15.863942322,29.242365,6.09496208733,0.0,3.20568,2.88928208733
 05/02  23:00:00,56.390425323,0.0,0.0,0.0,15.863942322,29.242365,6.09268072772,0.0,3.20568,2.88700072772
 05/02  24:00:00,55.6863636603,0.0,0.0,0.0,15.863942322,29.242365,6.08986994762,0.0,3.20568,2.88418994762
 05/03  01:00:00,55.68814135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  02:00:00,55.6815257926,0.0,0.0,0.0,15.863942322,29.242365,6.08974733432,0.0,3.20568,2.88406733432
 05/03  03:00:00,55.6706971687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  04:00:00,55.8992405244,0.0,0.0,0.0,15.863942322,29.242365,6.08984595452,0.0,3.20568,2.88416595452
 05/03  05:00:00,55.8862366139,0.0,0.0,0.0,15.863942322,29.242365,6.08972540273,0.0,3.20568,2.88404540273
 05/03  06:00:00,66.0792172973,7.62410615592,9.20694331254,0.0,15.863942322,29.818365,26.4605623228,23.2348823228,3.20568,0.02
 05/03  07:00:00,130.657476252,7.62410615592,10.399510277,0.0,80.527626,29.818365,15.5883235149,9.49501990013,3.20568,2.88762361473
 05/03  08:00:00,179.047926936,7.98972148775,13.1086921715,0.0,80.527626,75.0917375,37.5285290594,1.923771085,24.0426,11.5621579745
 05/03  09:00:00,181.543652906,8.79205146342,14.7789029556,0.0,80.527626,75.0917375,41.1177154678,2.52932737249,24.0426,14.5457880953
 05/03  10:00:00,186.067384292,9.24814616567,14.8483589516,0.0,80.527626,79.0911225,51.4414864114,1.91880916843,32.0568,17.465877243
 05/03  11:00:00,187.925781614,9.69114297531,15.5358767423,0.0,80.527626,79.0911225,52.4749913752,0.0,32.0568,20.4181913752
 05/03  12:00:00,190.27633607,10.2877909614,17.9726783887,0.0,80.527626,79.0911225,55.4351921609,0.0,32.0568,23.3783921609
 05/03  13:00:00,189.315556753,10.9955758674,20.2816001931,0.0,80.527626,75.0917375,39.4649382576,0.0354658178996,16.0284,23.4010724397
 05/03  14:00:00,189.754563759,11.5234605635,20.2105829833,0.0,80.527626,75.0917375,30.5920789033,0.0178587376429,16.0284,14.5458201657
 05/03  15:00:00,189.158333639,11.9866035733,21.1832871386,0.0,80.527626,73.092045,23.600305365,0.0164572997827,3.20568,20.3781680652
 05/03  16:00:00,185.663512731,9.4951083457,20.2816201156,0.0,80.527626,73.092045,6.14478721522,0.051543869288,3.20568,2.88756334594
 05/03  17:00:00,135.551360166,7.9595974957,14.9921687031,0.0,80.527626,29.818365,6.41720848925,0.323856511544,3.20568,2.8876719777
 05/03  18:00:00,131.621654706,7.75776109472,11.2943200737,0.0,80.527626,29.818365,11.9269170727,2.9526112806,3.20568,5.76862579208
 05/03  19:00:00,132.468766227,7.63691267164,9.18117297908,0.0,80.527626,29.818365,15.8641310075,6.88067843264,3.20568,5.77777257487
 05/03  20:00:00,137.123138885,7.62410615592,8.15272035699,0.0,80.527626,29.818365,18.320222707,9.34143994719,3.20568,5.77310275979
 05/03  21:00:00,55.7766952259,0.0,0.0,0.0,15.863942322,29.242365,8.97910893274,0.0,3.20568,5.77342893274
 05/03  22:00:00,55.6475971949,0.0,0.0,0.0,15.863942322,29.242365,8.96407314379,0.0,3.20568,5.75839314379
 05/03  23:00:00,56.3816389109,0.0,0.0,0.0,15.863942322,29.242365,6.09253769926,0.0,3.20568,2.88685769926
 05/03  24:00:00,55.6783879745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  01:00:00,55.6790246105,0.0,0.0,0.0,15.863942322,29.242365,6.0897204234,0.0,3.20568,2.8840404234
 05/04  02:00:00,55.6696545599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  03:00:00,55.6620961551,0.0,0.0,0.0,15.863942322,29.242365,6.08981202513,0.0,3.20568,2.88413202513
 05/04  04:00:00,55.8982018068,0.0,0.0,0.0,15.863942322,29.242365,6.08968514595,0.0,3.20568,2.88400514595
 05/04  05:00:00,55.8726575878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  06:00:00,66.7512455252,7.62410615592,9.86867906724,0.0,15.863942322,29.818365,38.9272777544,32.8375006624,3.20568,2.88409709199
 05/04  07:00:00,132.751378528,7.62410615592,12.4621633261,0.0,80.527626,29.818365,18.6475331814,12.5543017911,3.20568,2.88755139032
 05/04  08:00:00,184.859253196,7.92349609813,18.9373658138,0.0,80.527626,75.0917375,33.808492749,1.08885153128,24.0426,8.67704121775
 05/04  09:00:00,192.386126937,8.75106795089,25.5839403475,0.0,80.527626,75.0917375,41.4874602976,0.0,24.0426,17.4448602976
 05/04  10:00:00,200.855509406,9.25776387596,29.5308660164,0.0,80.527626,79.0911225,49.5145105234,0.0,32.0568,17.4577105234
 05/04  11:00:00,217.754352912,9.96964107646,44.9428219433,0.0,80.527626,79.0911225,52.4764756655,0.0,32.0568,20.4196756655
 05/04  12:00:00,228.722547401,11.0808791604,55.4991332273,0.0,80.527626,79.0911225,52.5087105593,0.0,32.0568,20.4519105593
 05/04  13:00:00,231.613789277,12.1469119957,61.3141311714,0.0,80.527626,75.0917375,39.4576047167,0.0305465768028,16.0284,23.3986581399
 05/04  14:00:00,241.436357393,13.2278715315,70.0405430451,0.0,80.527626,75.0917375,33.4772946896,0.0,16.0284,17.4488946896
 05/04  15:00:00,243.278641096,13.8650492626,73.240405537,0.0,80.527626,73.092045,20.6929727214,0.0203176941893,3.20568,17.4669750272
 05/04  16:00:00,234.845764,10.3946403684,68.2639286112,0.0,80.527626,73.092045,6.1072734148,0.0137435305442,3.20568,2.88784988425
 05/04  17:00:00,177.590419266,8.48984951419,56.202939687,0.0,80.527626,29.818365,6.09322519448,0.0,3.20568,2.88754519448
 05/04  18:00:00,168.45107116,8.20086263692,47.4418874224,0.0,80.527626,29.818365,8.97412739616,0.0,3.20568,5.76844739616
 05/04  19:00:00,161.909421155,7.96103043102,39.4674484436,0.0,80.527626,29.818365,8.98276542318,0.0,3.20568,5.77708542318
 05/04  20:00:00,164.723398664,7.73722093987,35.4013352189,0.0,80.527626,29.818365,11.855349994,0.0,3.20568,8.64966999403
 05/04  21:00:00,55.97418092,0.0,0.0,0.0,15.863942322,29.242365,8.97871160207,0.0,3.20568,5.77303160207
 05/04  22:00:00,55.8127273134,0.0,0.0,0.0,15.863942322,29.242365,6.09478664059,0.0,3.20568,2.88910664059
 05/04  23:00:00,56.5104227157,0.0,0.0,0.0,15.863942322,29.242365,6.09276168318,0.0,3.20568,2.88708168318
 05/04  24:00:00,55.8004197734,0.0,0.0,0.0,15.863942322,29.242365,6.0896612845,0.0,3.20568,2.8839812845
 05/05  01:00:00,55.7941490602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  02:00:00,55.7894808836,0.0,0.0,0.0,15.863942322,29.242365,6.08974285695,0.0,3.20568,2.88406285695
 05/05  03:00:00,55.7852377865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  04:00:00,57.113101151,0.0,0.0,0.0,15.863942322,29.242365,6.08982764306,0.0,3.20568,2.88414764306
 05/05  05:00:00,56.9114145147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  06:00:00,89.0283969534,7.62510878205,31.5410387157,0.0,15.863942322,29.818365,6.39441104362,0.304606308793,3.20568,2.88412473483
 05/05  07:00:00,153.357070776,7.62410615592,32.8849284339,0.0,80.527626,29.818365,6.09338339499,0.0,3.20568,2.88770339499
 05/05  08:00:00,213.13168061,8.98278267673,46.001528864,0.0,80.527626,75.0917375,32.7264652352,0.0084186934843,24.0426,8.67544654174
 05/05  09:00:00,221.515192638,9.80929965248,53.5555284647,0.0,80.527626,75.0917375,41.4897860021,0.0,24.0426,17.4471860021
 05/05  10:00:00,236.099179884,10.7226085819,63.218649179,0.0,80.527626,79.0911225,49.5164767627,0.0,32.0568,17.4596767627
 05/05  11:00:00,258.846999711,11.9519883262,83.9951849742,0.0,80.527626,79.0911225,52.4737620691,0.0,32.0568,20.4169620691
 05/05  12:00:00,271.959190545,13.2184534006,96.5215638332,0.0,80.527626,79.0911225,52.5097003216,0.0,32.0568,20.4529003216
 05/05  13:00:00,270.006607918,15.0357617436,96.7399260836,0.0,80.527626,75.0917375,39.426476836,0.00176267544415,16.0284,23.3963141605
 05/05  14:00:00,274.366693629,16.2286799247,99.9090553327,0.0,80.527626,75.0917375,33.4811535028,0.00322604277595,16.0284,17.4495274601
 05/05  15:00:00,269.071026244,16.5241705902,96.3379468782,0.0,80.527626,73.092045,20.6970187449,0.0240544122339,3.20568,17.4672843327
 05/05  16:00:00,255.294330448,12.5708485976,86.5164993552,0.0,80.527626,73.092045,6.14463773956,0.0513564053123,3.20568,2.88760133425
 05/05  17:00:00,188.843311185,9.68994574884,66.2247784583,0.0,80.527626,29.818365,6.09337172548,0.0,3.20568,2.88769172548
 05/05  18:00:00,177.613316209,8.92519722801,55.7749323218,0.0,80.527626,29.818365,8.97435346953,0.0,3.20568,5.76867346953
 05/05  19:00:00,155.211990793,8.30174961243,32.6678468059,0.0,80.527626,29.818365,9.03857248555,0.0549770371237,3.20568,5.77791544843
 05/05  20:00:00,148.116495599,7.87233580505,19.0227604519,0.0,80.527626,29.818365,11.8547134677,0.0,3.20568,8.64903346773
 05/05  21:00:00,55.6942666308,0.0,0.0,0.0,15.863942322,29.242365,8.97881531361,0.0,3.20568,5.77313531361
 05/05  22:00:00,55.7275538833,0.0,0.0,0.0,15.863942322,29.242365,6.09485080615,0.0,3.20568,2.88917080615
 05/05  23:00:00,56.4353468887,0.0,0.0,0.0,15.863942322,29.242365,6.09282574331,0.0,3.20568,2.88714574331
 05/05  24:00:00,55.7252547884,0.0,0.0,0.0,15.863942322,29.242365,6.08972877746,0.0,3.20568,2.88404877746
 05/06  01:00:00,55.7115053476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  02:00:00,55.7003498093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  03:00:00,55.6845908593,0.0,0.0,0.0,15.863942322,29.242365,6.08831646166,0.0,3.20568,2.88263646166
 05/06  04:00:00,55.9157057397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  05:00:00,55.8615075095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  06:00:00,48.6959561775,0.0,0.0,0.0,15.863942322,29.242365,6.08831393205,0.0,3.20568,2.88263393205
 05/06  07:00:00,47.2153521289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  08:00:00,47.2399042664,0.0,0.0,0.0,15.863942322,29.242365,6.08831113186,0.0,3.20568,2.88263113186
 05/06  09:00:00,47.2789524345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  10:00:00,47.2929798146,0.0,0.0,0.0,15.863942322,29.242365,6.08979327039,0.0,3.20568,2.88411327039
 05/06  11:00:00,47.9741042094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  12:00:00,47.291373964,0.0,0.0,0.0,15.863942322,29.242365,6.08965396703,0.0,3.20568,2.88397396703
 05/06  13:00:00,47.3389880177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  14:00:00,47.3565597565,0.0,0.0,0.0,15.863942322,29.242365,6.08832139643,0.0,3.20568,2.88264139643
 05/06  15:00:00,47.3644818677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  16:00:00,47.2929795323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  17:00:00,47.2876927617,0.0,0.0,0.0,15.863942322,29.242365,6.08831822027,0.0,3.20568,2.88263822027
 05/06  18:00:00,47.2734235367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  19:00:00,48.9065184545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  20:00:00,56.0034294846,0.0,0.0,0.0,15.863942322,29.242365,6.08831504777,0.0,3.20568,2.88263504777
 05/06  21:00:00,55.8589274418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  22:00:00,55.6862203082,0.0,0.0,0.0,15.863942322,29.242365,6.08831187866,0.0,3.20568,2.88263187866
 05/06  23:00:00,56.3702892598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  24:00:00,55.6767243796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  01:00:00,55.6660233641,0.0,0.0,0.0,15.863942322,29.242365,6.08830560419,0.0,3.20568,2.88262560419
 05/07  02:00:00,55.647782923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  03:00:00,55.6457233291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  04:00:00,55.8856753326,0.0,0.0,0.0,15.863942322,29.242365,6.08829730955,0.0,3.20568,2.88261730955
 05/07  05:00:00,55.8541028377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  06:00:00,47.285222978,0.0,0.0,0.0,15.863942322,29.242365,6.08828862119,0.0,3.20568,2.88260862119
 05/07  07:00:00,47.2463408919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  08:00:00,47.2831276993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  09:00:00,47.3211157454,0.0,0.0,0.0,15.863942322,29.242365,6.08975691824,0.0,3.20568,2.88407691824
 05/07  10:00:00,47.3301600502,0.0,0.0,0.0,15.863942322,29.242365,6.08982792048,0.0,3.20568,2.88414792048
 05/07  11:00:00,48.0156434723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  12:00:00,47.3309737544,0.0,0.0,0.0,15.863942322,29.242365,6.08968225322,0.0,3.20568,2.88400225322
 05/07  13:00:00,47.3823324745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  14:00:00,47.4024381291,0.0,0.0,0.0,15.863942322,29.242365,6.08828060723,0.0,3.20568,2.88260060723
 05/07  15:00:00,47.4105566374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  16:00:00,59.0460654865,1.26246244033,10.4233032064,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  17:00:00,59.2929027703,1.32414403552,10.6261645122,0.0,15.863942322,29.242365,6.08790234476,0.0,3.20568,2.88222234476
 05/07  18:00:00,56.4239675442,1.02280162155,8.06115690804,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  19:00:00,49.0129482289,0.0,0.0,0.0,15.863942322,29.242365,6.08826222184,0.0,3.20568,2.88258222184
 05/07  20:00:00,56.0944749682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  21:00:00,55.9210880582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  22:00:00,55.7164295324,0.0,0.0,0.0,15.863942322,29.242365,6.08825303622,0.0,3.20568,2.88257303622
 05/07  23:00:00,56.3849141049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  24:00:00,55.6988488921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  01:00:00,55.6938866211,0.0,0.0,0.0,15.863942322,29.242365,6.0897826582,0.0,3.20568,2.8841026582
 05/08  02:00:00,55.6796561167,0.0,0.0,0.0,15.863942322,29.242365,6.08963030825,0.0,3.20568,2.88395030825
 05/08  03:00:00,55.6704443465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  04:00:00,55.9109832191,0.0,0.0,0.0,15.863942322,29.242365,6.08969432453,0.0,3.20568,2.88401432453
 05/08  05:00:00,55.8892313723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  06:00:00,62.6421725929,7.62410615592,7.21890728874,0.0,15.863942322,29.818365,34.0114040631,27.9216456886,3.20568,2.88407837448
 05/08  07:00:00,130.112991161,7.62410615592,9.85988167668,0.0,80.527626,29.818365,13.6682146757,7.57486186741,3.20568,2.88767280828
 05/08  08:00:00,181.873041518,8.07940266006,15.8119170827,0.0,80.527626,75.0917375,32.7242587053,0.00688073520941,24.0426,8.67477797013
 05/08  09:00:00,193.337220339,9.15622877868,26.1079724881,0.0,80.527626,75.0917375,41.4873380899,0.0,24.0426,17.4447380899
 05/08  10:00:00,208.810908495,9.88913904505,36.7739052384,0.0,80.527626,79.0911225,49.5096489998,0.0,32.0568,17.4528489998
 05/08  11:00:00,221.572087732,10.8199746915,47.8635172174,0.0,80.527626,79.0911225,49.5597761757,0.00661471824595,32.0568,17.4963614574
 05/08  12:00:00,237.043457342,12.6698958117,62.1664412546,0.0,80.527626,79.0911225,55.4341556934,0.0107138963228,32.0568,23.3666417971
 05/08  13:00:00,242.374998642,14.923049869,69.233127011,0.0,80.527626,75.0917375,39.4338027269,0.0142006775057,16.0284,23.3912020494
 05/08  14:00:00,250.93668136,17.3685323384,75.3469942061,0.0,80.527626,75.0917375,30.5867094046,0.0109432834377,16.0284,14.5473661212
 05/08  15:00:00,261.037937211,20.5575613827,84.2510298163,0.0,80.527626,73.092045,20.7029249466,0.0273666136419,3.20568,17.4698783329
 05/08  16:00:00,246.232348304,16.2786868288,73.7430300976,0.0,80.527626,73.092045,6.15493145988,0.0617151402679,3.20568,2.88753631961
 05/08  17:00:00,186.892221116,12.5807969437,61.4810641516,0.0,80.527626,29.818365,6.09328733343,0.0,3.20568,2.88760733343
 05/08  18:00:00,180.244272069,11.5753005739,55.8476757097,0.0,80.527626,29.818365,8.97411962299,0.0,3.20568,5.76843962299
 05/08  19:00:00,169.312656522,10.182002399,44.626511966,0.0,80.527626,29.818365,11.8668885361,0.00632558039018,3.20568,8.65488295566
 05/08  20:00:00,165.904786223,8.9815102737,35.3270214134,0.0,80.527626,29.818365,8.97812824585,0.0,3.20568,5.77244824585
 05/08  21:00:00,55.9574661256,0.0,0.0,0.0,15.863942322,29.242365,8.97842715527,0.0,3.20568,5.77274715527
 05/08  22:00:00,55.782327711,0.0,0.0,0.0,15.863942322,29.242365,6.09484960394,0.0,3.20568,2.88916960394
 05/08  23:00:00,56.4965471908,0.0,0.0,0.0,15.863942322,29.242365,6.09257107997,0.0,3.20568,2.88689107997
 05/08  24:00:00,55.7808608019,0.0,0.0,0.0,15.863942322,29.242365,6.08977619617,0.0,3.20568,2.88409619617
 05/09  01:00:00,55.7659633827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  02:00:00,55.7461926602,0.0,0.0,0.0,15.863942322,29.242365,6.08961567585,0.0,3.20568,2.88393567585
 05/09  03:00:00,55.7300965959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  04:00:00,56.9314754409,0.0,0.0,0.0,15.863942322,29.242365,6.08967264764,0.0,3.20568,2.88399264764
 05/09  05:00:00,56.7462506259,0.0,0.0,0.0,15.863942322,29.242365,6.08972970809,0.0,3.20568,2.88404970809
 05/09  06:00:00,69.9398016315,7.62410615592,14.0524948359,0.0,15.863942322,29.818365,12.1586906861,8.93301068609,3.20568,0.02
 05/09  07:00:00,136.958959846,7.62410615592,16.6337253391,0.0,80.527626,29.818365,6.51357664818,0.420202411131,3.20568,2.88769423705
 05/09  08:00:00,192.911014472,8.69099101227,26.165437228,0.0,80.527626,75.0917375,32.7296375007,0.0118200919066,24.0426,8.67521740878
 05/09  09:00:00,206.628439557,9.77742372339,38.7173909757,0.0,80.527626,75.0917375,41.4878416872,0.0,24.0426,17.4452416872
 05/09  10:00:00,228.817222056,10.8073183606,55.8325838579,0.0,80.527626,79.0911225,49.5119999263,0.0,32.0568,17.4551999263
 05/09  11:00:00,249.038640777,12.2656459891,73.8564903786,0.0,80.527626,79.0911225,52.4683779756,0.000581086318758,32.0568,20.4109968893
 05/09  12:00:00,254.644029284,13.871034816,78.5696381974,0.0,80.527626,79.0911225,52.5056100367,0.00378249959736,32.0568,20.4450275371
 05/09  13:00:00,252.074606504,15.1314221278,78.7375895538,0.0,80.527626,75.0917375,39.424094526,0.00463061297539,16.0284,23.391063913
 05/09  14:00:00,251.743759484,16.3190338948,77.2177992491,0.0,80.527626,75.0917375,30.5748486322,0.00865612486292,16.0284,14.5377925073
 05/09  15:00:00,245.60812253,16.966819002,72.4413905675,0.0,80.527626,73.092045,23.6104778782,0.0352648226137,3.20568,20.3695330556
 05/09  16:00:00,226.634632263,11.9032704582,58.5344858159,0.0,80.527626,73.092045,6.11833040334,0.025047033853,3.20568,2.88760336949
 05/09  17:00:00,165.853970811,9.17712488764,43.7994969551,0.0,80.527626,29.818365,6.09334716978,0.0,3.20568,2.88766716978
 05/09  18:00:00,163.260238694,8.73376585139,41.7342045045,0.0,80.527626,29.818365,6.09946351128,0.0,3.20568,2.89378351128
 05/09  19:00:00,162.932862642,8.39485874628,40.3146787333,0.0,80.527626,29.818365,11.8606229108,0.0,3.20568,8.6549429108
 05/09  20:00:00,165.842282536,8.09765866088,36.3907575304,0.0,80.527626,29.818365,8.9779301024,0.0,3.20568,5.7722501024
 05/09  21:00:00,55.7746630884,0.0,0.0,0.0,15.863942322,29.242365,8.97862760681,0.0,3.20568,5.77294760681
 05/09  22:00:00,55.7917909877,0.0,0.0,0.0,15.863942322,29.242365,6.09469782258,0.0,3.20568,2.88901782258
 05/09  23:00:00,56.5079515452,0.0,0.0,0.0,15.863942322,29.242365,6.09252946281,0.0,3.20568,2.88684946281
 05/09  24:00:00,55.7967774691,0.0,0.0,0.0,15.863942322,29.242365,6.0896669242,0.0,3.20568,2.8839869242
 05/10  01:00:00,55.7894511015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  02:00:00,55.7783675065,0.0,0.0,0.0,15.863942322,29.242365,6.08971621019,0.0,3.20568,2.88403621019
 05/10  03:00:00,55.7743689051,0.0,0.0,0.0,15.863942322,29.242365,6.08976605068,0.0,3.20568,2.88408605068
 05/10  04:00:00,56.0379002706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  05:00:00,56.0167313056,0.0,0.0,0.0,15.863942322,29.242365,6.08960128881,0.0,3.20568,2.88392128881
 05/10  06:00:00,80.5032262279,7.6252963829,24.917001248,0.0,15.863942322,29.818365,3.70721078045,0.481530780446,3.20568,0.02
 05/10  07:00:00,144.62864872,7.62410615592,24.2291060927,0.0,80.527626,29.818365,6.09326024231,0.0,3.20568,2.88758024231
 05/10  08:00:00,201.134235263,8.92694300154,34.1273037839,0.0,80.527626,75.0917375,35.6023187651,0.0,24.0426,11.5597187651
 05/10  09:00:00,209.621732504,9.71343215329,41.7873030405,0.0,80.527626,75.0917375,38.5838123658,0.0,24.0426,14.5412123658
 05/10  10:00:00,214.541486911,10.1224777091,42.3066820858,0.0,80.527626,79.0911225,49.5123569697,0.0,32.0568,17.4555569697
 05/10  11:00:00,224.780834295,10.6213235603,51.3387589247,0.0,80.527626,79.0911225,52.4669105991,0.0,32.0568,20.4101105991
 05/10  12:00:00,234.133312661,11.3046158382,60.6996930164,0.0,80.527626,79.0911225,52.5012127485,0.0,32.0568,20.4444127485
 05/10  13:00:00,235.533068094,12.4490299035,64.9404588311,0.0,80.527626,75.0917375,39.4311537214,0.0130095084114,16.0284,23.389744213
 05/10  14:00:00,245.736087511,13.2346807446,74.3496205031,0.0,80.527626,75.0917375,30.5654251646,0.0,16.0284,14.5370251646
 05/10  15:00:00,255.718530381,14.21092212,85.3331759142,0.0,80.527626,73.092045,23.5959307217,0.0192640159607,3.20568,20.3709867058
 05/10  16:00:00,252.772591983,11.0215558698,85.5509312456,0.0,80.527626,73.092045,6.10692435103,0.013748415163,3.20568,2.88749593587
 05/10  17:00:00,194.646064375,9.10946064188,72.6025408563,0.0,80.527626,29.818365,6.09323256412,0.0,3.20568,2.88755256412
 05/10  18:00:00,190.829826805,8.86687333415,69.0296092419,0.0,80.527626,29.818365,6.09932025461,0.0,3.20568,2.89364025461
 05/10  19:00:00,155.619101835,8.20170405074,32.9637734605,0.0,80.527626,29.818365,12.062814214,0.201275310374,3.20568,8.65585890361
 05/10  20:00:00,143.720107569,7.79243321019,14.5036938466,0.0,80.527626,29.818365,10.8380197276,1.86046195671,3.20568,5.77187777093
 05/10  21:00:00,55.8499765336,0.0,0.0,0.0,15.863942322,29.242365,8.97821811792,0.0,3.20568,5.77253811792
 05/10  22:00:00,55.7090051547,0.0,0.0,0.0,15.863942322,29.242365,6.09450971826,0.0,3.20568,2.88882971826
 05/10  23:00:00,56.421445411,0.0,0.0,0.0,15.863942322,29.242365,6.09270025052,0.0,3.20568,2.88702025052
 05/10  24:00:00,55.7044216384,0.0,0.0,0.0,15.863942322,29.242365,6.08969569539,0.0,3.20568,2.88401569539
 05/11  01:00:00,55.6755340779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  02:00:00,55.6555812619,0.0,0.0,0.0,15.863942322,29.242365,6.08973728805,0.0,3.20568,2.88405728805
 05/11  03:00:00,55.6348312274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  04:00:00,55.8393253085,0.0,0.0,0.0,15.863942322,29.242365,6.08978014219,0.0,3.20568,2.88410014219
 05/11  05:00:00,55.8140728159,0.0,0.0,0.0,15.863942322,29.242365,6.08960904871,0.0,3.20568,2.88392904871
 05/11  06:00:00,55.3714479828,7.62410615592,0.00373616132126,0.0,15.863942322,29.818365,72.3640668506,69.1383868506,3.20568,0.02
 05/11  07:00:00,120.978889511,7.62410615592,0.813410974453,0.0,80.527626,29.818365,37.5000832628,31.4070488377,3.20568,2.88735442508
 05/11  08:00:00,169.33610783,7.77461586243,3.69384732512,0.0,80.527626,75.0917375,44.5459524797,11.8286826729,24.0426,8.67466980677
 05/11  09:00:00,174.878703088,8.4561852182,8.49137209074,0.0,80.527626,75.0917375,47.2930149804,5.80703627677,24.0426,17.4433787037
 05/11  10:00:00,182.80111222,9.10216843531,11.7428276933,0.0,80.527626,79.0911225,49.7820009095,0.27257891816,32.0568,17.4526219913
 05/11  11:00:00,187.097816912,9.61152069558,14.7783064574,0.0,80.527626,79.0911225,52.4676280908,0.0,32.0568,20.4108280908
 05/11  12:00:00,193.80552728,10.4741382631,21.298261345,0.0,80.527626,79.0911225,52.4996789737,0.0,32.0568,20.4428789737
 05/11  13:00:00,195.674636108,11.6718223664,25.9375595946,0.0,80.527626,75.0917375,39.4309367256,0.0143471219082,16.0284,23.3881896037
 05/11  14:00:00,203.29785942,13.0044482163,32.2081822873,0.0,80.527626,75.0917375,30.5732269801,0.0,16.0284,14.5448269801
 05/11  15:00:00,209.999303732,14.8748448725,39.0427803851,0.0,80.527626,73.092045,20.6714884871,0.0,3.20568,17.4658084871
 05/11  16:00:00,205.113182954,11.8731256061,37.2550855949,0.0,80.527626,73.092045,6.10665479296,0.0133500131088,3.20568,2.88762477985
 05/11  17:00:00,153.016994906,9.58741986738,30.7190988787,0.0,80.527626,29.818365,6.09334706315,0.0,3.20568,2.88766706315
 05/11  18:00:00,148.568090761,9.04938802493,26.8182215961,0.0,80.527626,29.818365,8.97324357883,0.0,3.20568,5.76756357883
 05/11  19:00:00,143.015637562,8.35152560392,20.3067096439,0.0,80.527626,29.818365,11.8963900726,0.0365134233301,3.20568,8.65419664922
 05/11  20:00:00,143.553073138,7.89704908527,14.2395211014,0.0,80.527626,29.818365,9.089940446,0.112143044674,3.20568,5.77211740132
 05/11  21:00:00,55.7760561468,0.0,0.0,0.0,15.863942322,29.242365,8.9784102477,0.0,3.20568,5.7727302477
 05/11  22:00:00,55.6338216283,0.0,0.0,0.0,15.863942322,29.242365,6.09473201928,0.0,3.20568,2.88905201928
 05/11  23:00:00,56.3808035382,0.0,0.0,0.0,15.863942322,29.242365,6.09234753086,0.0,3.20568,2.88666753086
 05/11  24:00:00,55.6512157542,0.0,0.0,0.0,15.863942322,29.242365,6.08963122713,0.0,3.20568,2.88395122713
 05/12  01:00:00,55.6338496886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  02:00:00,55.6164239324,0.0,0.0,0.0,15.863942322,29.242365,6.08966390195,0.0,3.20568,2.88398390195
 05/12  03:00:00,55.6042187149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  04:00:00,56.7785101182,0.0,0.0,0.0,15.863942322,29.242365,6.08969991505,0.0,3.20568,2.88401991505
 05/12  05:00:00,56.6647878364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  06:00:00,63.2868748318,7.62410615592,7.46819864924,0.0,15.863942322,29.818365,46.6278782757,40.5381422785,3.20568,2.88405599711
 05/12  07:00:00,129.270963028,7.62410615592,9.03545797066,0.0,80.527626,29.818365,18.2868775061,12.1938048606,3.20568,2.88739264546
 05/12  08:00:00,177.428864133,7.82698942116,11.6650162078,0.0,80.527626,75.0917375,34.0856932618,1.36891334104,24.0426,8.67417992076
 05/12  09:00:00,181.223001202,8.60291433747,14.6420080548,0.0,80.527626,75.0917375,42.8497440709,1.36945300229,24.0426,17.4376910686
 05/12  10:00:00,186.423297482,9.15175135646,15.2877563305,0.0,80.527626,79.0911225,50.7974850913,1.29272504893,32.0568,17.4479600424
 05/12  11:00:00,191.288649837,9.69718438515,18.8604923295,0.0,80.527626,79.0911225,49.5484638894,0.0,32.0568,17.4916638894
 05/12  12:00:00,197.356430659,10.546066392,24.7499457394,0.0,80.527626,79.0911225,52.4999607059,0.0,32.0568,20.4431607059
 05/12  13:00:00,200.283712128,11.7407551842,30.4478403008,0.0,80.527626,75.0917375,39.4227285167,0.0101915596558,16.0284,23.3841369571
 05/12  14:00:00,202.343619045,12.4705298177,31.7821548733,0.0,80.527626,75.0917375,33.4896877525,0.0183157096275,16.0284,17.4429720429
 05/12  15:00:00,201.456001273,13.0435728061,32.3452444999,0.0,80.527626,73.092045,20.7076457047,0.043728790451,3.20568,17.4582369142
 05/12  16:00:00,193.558985791,9.95427236703,27.6458560518,0.0,80.527626,73.092045,6.10563986115,0.0122702420607,3.20568,2.88768961909
 05/12  17:00:00,143.845326946,8.32320453004,22.850402941,0.0,80.527626,29.818365,6.09301484727,0.0,3.20568,2.88733484727
 05/12  18:00:00,143.584200878,8.05856862563,22.8552182941,0.0,80.527626,29.818365,8.97380319062,0.0,3.20568,5.76812319062
 05/12  19:00:00,143.150991729,7.81919783991,21.2348263609,0.0,80.527626,29.818365,8.98238558237,0.0,3.20568,5.77670558237
 05/12  20:00:00,148.463807628,7.64932870227,19.5849127998,0.0,80.527626,29.818365,8.97758574703,0.0,3.20568,5.77190574703
 05/12  21:00:00,55.7005001308,0.0,0.0,0.0,15.863942322,29.242365,8.97797102122,0.0,3.20568,5.77229102122
 05/12  22:00:00,55.7335105725,0.0,0.0,0.0,15.863942322,29.242365,8.96325138814,0.0,3.20568,5.75757138814
 05/12  23:00:00,56.4487991412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  24:00:00,55.7265193795,0.0,0.0,0.0,15.863942322,29.242365,6.08969076758,0.0,3.20568,2.88401076758
 05/13  01:00:00,55.7023819334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  02:00:00,55.6936588887,0.0,0.0,0.0,15.863942322,29.242365,6.08820308816,0.0,3.20568,2.88252308816
 05/13  03:00:00,55.6915765706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  04:00:00,55.9376757304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  05:00:00,55.9281465328,0.0,0.0,0.0,15.863942322,29.242365,6.08829971186,0.0,3.20568,2.88261971186
 05/13  06:00:00,47.3615978339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  07:00:00,47.302734882,0.0,0.0,0.0,15.863942322,29.242365,6.08825442546,0.0,3.20568,2.88257442546
 05/13  08:00:00,47.3301265121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  09:00:00,47.3674067456,0.0,0.0,0.0,15.863942322,29.242365,6.08958182912,0.0,3.20568,2.88390182912
 05/13  10:00:00,47.3729300247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  11:00:00,48.0596919656,0.0,0.0,0.0,15.863942322,29.242365,6.08961111826,0.0,3.20568,2.88393111826
 05/13  12:00:00,47.383459634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  13:00:00,47.4306692445,0.0,0.0,0.0,15.863942322,29.242365,6.08826907397,0.0,3.20568,2.88258907397
 05/13  14:00:00,47.445591625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  15:00:00,47.3952069669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  16:00:00,47.2890899967,0.0,0.0,0.0,15.863942322,29.242365,6.08822337665,0.0,3.20568,2.88254337665
 05/13  17:00:00,47.3127719248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  18:00:00,47.3203185038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  19:00:00,49.0157628626,0.0,0.0,0.0,15.863942322,29.242365,6.08831910762,0.0,3.20568,2.88263910762
 05/13  20:00:00,56.1299612442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  21:00:00,55.9735933385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  22:00:00,55.771762677,0.0,0.0,0.0,15.863942322,29.242365,6.08827336645,0.0,3.20568,2.88259336645
 05/13  23:00:00,56.4434102216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  24:00:00,55.7534715763,0.0,0.0,0.0,15.863942322,29.242365,6.08822763927,0.0,3.20568,2.88254763927
 05/14  01:00:00,55.7446777445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  02:00:00,55.73729796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  03:00:00,55.7286572123,0.0,0.0,0.0,15.863942322,29.242365,6.08769582235,0.0,3.20568,2.88201582235
 05/14  04:00:00,55.9673316653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  05:00:00,55.9203368456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  06:00:00,47.3357810543,0.0,0.0,0.0,15.863942322,29.242365,6.08826528957,0.0,3.20568,2.88258528957
 05/14  07:00:00,47.2839854356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  08:00:00,47.310270302,0.0,0.0,0.0,15.863942322,29.242365,6.08958065727,0.0,3.20568,2.88390065727
 05/14  09:00:00,47.3412806589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  10:00:00,47.3440071912,0.0,0.0,0.0,15.863942322,29.242365,6.08960294853,0.0,3.20568,2.88392294853
 05/14  11:00:00,48.0091506283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  12:00:00,47.3192303237,0.0,0.0,0.0,15.863942322,29.242365,6.08962526578,0.0,3.20568,2.88394526578
 05/14  13:00:00,47.3602911454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  14:00:00,47.3694963656,0.0,0.0,0.0,15.863942322,29.242365,6.08821294682,0.0,3.20568,2.88253294682
 05/14  15:00:00,47.3628413013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  16:00:00,54.0960826564,0.674651342617,6.10860595514,0.0,15.863942322,29.242365,6.08830302952,0.0,3.20568,2.88262302952
 05/14  17:00:00,56.2746697963,0.933949840558,8.06237881794,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  18:00:00,47.2631192241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  19:00:00,48.9154737096,0.0,0.0,0.0,15.863942322,29.242365,6.08825063548,0.0,3.20568,2.88257063548
 05/14  20:00:00,56.0162532789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  21:00:00,55.8603116098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  22:00:00,55.6746745548,0.0,0.0,0.0,15.863942322,29.242365,6.0881988689,0.0,3.20568,2.8825188689
 05/14  23:00:00,56.3447047258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  24:00:00,55.645774753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  01:00:00,55.6387992352,0.0,0.0,0.0,15.863942322,29.242365,6.08971849297,0.0,3.20568,2.88403849297
 05/15  02:00:00,55.6282562217,0.0,0.0,0.0,15.863942322,29.242365,6.08973333468,0.0,3.20568,2.88405333468
 05/15  03:00:00,55.6190804776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  04:00:00,55.8465254194,0.0,0.0,0.0,15.863942322,29.242365,6.08953689053,0.0,3.20568,2.88385689053
 05/15  05:00:00,55.8311839393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  06:00:00,58.3228874521,7.62410615592,2.91122494225,0.0,15.863942322,29.818365,61.1520677484,55.0625155288,3.20568,2.88387221958
 05/15  07:00:00,125.023298322,7.62410615592,4.79807518696,0.0,80.527626,29.818365,31.520212907,25.4269931046,3.20568,2.88753980241
 05/15  08:00:00,176.598041516,7.76431140992,10.8922428611,0.0,80.527626,75.0917375,38.1314904432,5.41496542865,24.0426,8.67392501454
 05/15  09:00:00,183.564686522,8.55225724315,17.0102691472,0.0,80.527626,75.0917375,41.7703100662,0.294672201321,24.0426,17.4330378649
 05/15  10:00:00,192.324816575,9.24258366763,21.0538528659,0.0,80.527626,79.0911225,46.60608939,0.0,32.0568,14.54928939
 05/15  11:00:00,197.997551566,9.83424103817,25.3923434504,0.0,80.527626,79.0911225,52.4582047174,0.0,32.0568,20.4014047174
 05/15  12:00:00,206.331942879,10.9760048436,33.2593051277,0.0,80.527626,79.0911225,52.4967317725,0.00169480040394,32.0568,20.4382369721
 05/15  13:00:00,210.036980416,12.5625563055,39.3513604116,0.0,80.527626,75.0917375,39.4318009406,0.0229922960622,16.0284,23.3804086446
 05/15  14:00:00,224.702839777,14.5194521412,52.0432912923,0.0,80.527626,75.0917375,30.5761575056,0.00963893862174,16.0284,14.538118567
 05/15  15:00:00,234.983639863,16.7182612028,62.1126382836,0.0,80.527626,73.092045,20.6964398403,0.0290090321346,3.20568,17.4617508081
 05/15  16:00:00,222.190688952,12.8303033483,53.2564790265,0.0,80.527626,73.092045,6.11019252002,0.01689730568,3.20568,2.88761521434
 05/15  17:00:00,160.155751539,9.79460400628,37.6142159321,0.0,80.527626,29.818365,6.0931124171,0.0,3.20568,2.8874324171
 05/15  18:00:00,149.643061801,8.83752037102,28.1013268098,0.0,80.527626,29.818365,8.97321980308,0.0,3.20568,5.76753980308
 05/15  19:00:00,142.713817684,8.29286497989,20.0868836243,0.0,80.527626,29.818365,8.9979231473,0.0160261472877,3.20568,5.77621700002
 05/15  20:00:00,144.114113031,7.88464282394,14.8092709323,0.0,80.527626,29.818365,12.8133621739,0.960532717912,3.20568,8.64714945601
 05/15  21:00:00,55.8322867772,0.0,0.0,0.0,15.863942322,29.242365,8.97715660139,0.0,3.20568,5.77147660139
 05/15  22:00:00,55.692312148,0.0,0.0,0.0,15.863942322,29.242365,6.09462932633,0.0,3.20568,2.88894932633
 05/15  23:00:00,56.416376528,0.0,0.0,0.0,15.863942322,29.242365,6.092494859,0.0,3.20568,2.886814859
 05/15  24:00:00,55.7132720686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  01:00:00,55.7093239484,0.0,0.0,0.0,15.863942322,29.242365,6.08971163808,0.0,3.20568,2.88403163808
 05/16  02:00:00,55.7025146761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  03:00:00,55.7008386092,0.0,0.0,0.0,15.863942322,29.242365,6.08971954712,0.0,3.20568,2.88403954712
 05/16  04:00:00,56.9232933625,0.0,0.0,0.0,15.863942322,29.242365,6.08951680875,0.0,3.20568,2.88383680875
 05/16  05:00:00,56.7345675391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  06:00:00,73.8000901918,7.62410615592,17.8912759764,0.0,15.863942322,29.818365,18.719105889,12.6295806891,3.20568,2.88384519997
 05/16  07:00:00,141.244596424,7.62410615592,20.8885965026,0.0,80.527626,29.818365,8.43446967244,2.341332972,3.20568,2.88745670043
 05/16  08:00:00,197.643885547,8.35393278648,31.2072513126,0.0,80.527626,75.0917375,32.7238931456,0.00813434647001,24.0426,8.67315879909
 05/16  09:00:00,215.352085331,9.47776856403,47.7234013433,0.0,80.527626,75.0917375,38.5761846173,0.0,24.0426,14.5335846173
 05/16  10:00:00,237.734232786,10.3593321529,65.1794558944,0.0,80.527626,79.0911225,49.5077453267,0.0,32.0568,17.4509453267
 05/16  11:00:00,260.579555393,11.7753996722,85.8641624766,0.0,80.527626,79.0911225,52.459162309,0.0,32.0568,20.402362309
 05/16  12:00:00,277.99744121,13.8632123874,101.880306917,0.0,80.527626,79.0911225,52.4944327261,0.0020320061413,32.0568,20.43560072
 05/16  13:00:00,282.011398421,16.1949159574,107.550449614,0.0,80.527626,75.0917375,36.493121508,0.00864072339698,16.0284,20.4560807846
 05/16  14:00:00,295.3450878,18.9023540848,118.162366872,0.0,80.527626,75.0917375,33.4788259013,0.00841014696742,16.0284,17.4420157544
 05/16  15:00:00,303.896490299,21.6473765683,125.961537411,0.0,80.527626,73.092045,20.6681313043,0.00657983808339,3.20568,17.4558714662
 05/16  16:00:00,284.878553359,16.3990788812,112.199052584,0.0,80.527626,73.092045,6.11122604454,0.0181976891374,3.20568,2.8873483554
 05/16  17:00:00,224.642879906,12.3927684216,99.2479000285,0.0,80.527626,29.818365,6.09537508327,0.00233967704716,3.20568,2.88735540623
 05/16  18:00:00,214.380028672,11.4079253186,89.9805192324,0.0,80.527626,29.818365,8.97284037309,0.0,3.20568,5.76716037309
 05/16  19:00:00,200.360545129,10.2272040966,77.1771470869,0.0,80.527626,29.818365,8.98094475311,0.0,3.20568,5.77526475311
 05/16  20:00:00,196.717469237,9.23310949899,66.0388424819,0.0,80.527626,29.818365,8.97785060518,0.0,3.20568,5.77217060518
 05/16  21:00:00,55.8566220223,0.0,0.0,0.0,15.863942322,29.242365,8.97733660051,0.0,3.20568,5.77165660051
 05/16  22:00:00,55.865638126,0.0,0.0,0.0,15.863942322,29.242365,6.09464023725,0.0,3.20568,2.88896023725
 05/16  23:00:00,56.5667154225,0.0,0.0,0.0,15.863942322,29.242365,6.09247218421,0.0,3.20568,2.88679218421
 05/16  24:00:00,55.8490567018,0.0,0.0,0.0,15.863942322,29.242365,6.08962906651,0.0,3.20568,2.88394906651
 05/17  01:00:00,55.8321887565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  02:00:00,55.8169138114,0.0,0.0,0.0,15.863942322,29.242365,6.08962952079,0.0,3.20568,2.88394952079
 05/17  03:00:00,55.8072114699,0.0,0.0,0.0,15.863942322,29.242365,6.08963065029,0.0,3.20568,2.88395065029
 05/17  04:00:00,56.0641430798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  05:00:00,56.0433361663,0.0,0.0,0.0,15.863942322,29.242365,6.08963193358,0.0,3.20568,2.88395193358
 05/17  06:00:00,87.9659310033,7.67285746685,32.2826024093,0.0,15.863942322,29.818365,3.23747008692,0.0117900869231,3.20568,0.02
 05/17  07:00:00,156.479646469,7.62410615592,35.9924066541,0.0,80.527626,29.818365,6.09294231283,0.0,3.20568,2.88726231283
 05/17  08:00:00,229.91461708,9.84252119651,61.896822957,0.0,80.527626,75.0917375,32.71570446,0.0,24.0426,8.67310446004
 05/17  09:00:00,250.543916887,11.2839118001,81.0497783205,0.0,80.527626,75.0917375,41.478805827,0.0,24.0426,17.436205827
 05/17  10:00:00,272.701541941,12.7698235111,97.6936914283,0.0,80.527626,79.0911225,49.5015756358,0.0,32.0568,17.4447756358
 05/17  11:00:00,293.380050493,14.2019299404,116.212093492,0.0,80.527626,79.0911225,49.5411667324,0.000299002326962,32.0568,17.4840677301
 05/17  12:00:00,304.947578524,16.1559277149,126.516126405,0.0,80.527626,79.0911225,52.4940894768,0.00310228043396,32.0568,20.4341871964
 05/17  13:00:00,299.718723661,18.4513822913,122.998206267,0.0,80.527626,75.0917375,39.4057874683,0.00304051368979,16.0284,23.3743469546
 05/17  14:00:00,304.770185528,20.5386621933,125.969154259,0.0,80.527626,75.0917375,30.5649911625,0.0028683777659,16.0284,14.5337227848
 05/17  15:00:00,311.003135892,22.7735582867,131.962338109,0.0,80.527626,73.092045,20.6696601432,0.00287605158631,3.20568,17.4611040916
 05/17  16:00:00,294.88664372,16.7151450775,121.896266728,0.0,80.527626,73.092045,6.12808670761,0.0348755278522,3.20568,2.88753117976
 05/17  17:00:00,227.968900779,12.5877004146,102.383065451,0.0,80.527626,29.818365,6.09413867236,0.000925671241931,3.20568,2.88753300112
 05/17  18:00:00,216.618689751,11.592521445,92.0383237257,0.0,80.527626,29.818365,8.97257846181,0.0,3.20568,5.76689846181
 05/17  19:00:00,205.033185867,10.3783758874,81.3804950487,0.0,80.527626,29.818365,8.98092091795,0.0,3.20568,5.77524091795
 05/17  20:00:00,197.210276483,9.33042066102,66.0745190313,0.0,80.527626,29.818365,11.8526751734,0.0,3.20568,8.64699517343
 05/17  21:00:00,56.070631237,0.0,0.0,0.0,15.863942322,29.242365,8.97697514749,0.0,3.20568,5.77129514749
 05/17  22:00:00,55.8710423049,0.0,0.0,0.0,15.863942322,29.242365,6.09456393692,0.0,3.20568,2.88888393692
 05/17  23:00:00,56.5724919271,0.0,0.0,0.0,15.863942322,29.242365,6.09242970652,0.0,3.20568,2.88674970652
 05/17  24:00:00,55.8488662422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  01:00:00,55.8100044153,0.0,0.0,0.0,15.863942322,29.242365,6.08965237676,0.0,3.20568,2.88397237676
 05/18  02:00:00,55.778167934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  03:00:00,55.7535459424,0.0,0.0,0.0,15.863942322,29.242365,6.08964647292,0.0,3.20568,2.88396647292
 05/18  04:00:00,55.989506204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  05:00:00,54.5243827605,0.0,0.0,0.0,15.863942322,29.242365,6.08964076534,0.0,3.20568,2.88396076534
 05/18  06:00:00,67.4825529857,7.62410615592,12.0065731731,0.0,15.863942322,29.818365,10.7582915322,4.66865637873,3.20568,2.88395515347
 05/18  07:00:00,134.292828354,7.62410615592,13.9947261528,0.0,80.527626,29.818365,6.09299601001,0.0,3.20568,2.88731601001
 05/18  08:00:00,187.655983276,8.97686528694,20.6633166662,0.0,80.527626,75.0917375,32.7247304793,0.010076071262,24.0426,8.67205440809
 05/18  09:00:00,193.923136178,10.0150603679,25.8310813018,0.0,80.527626,75.0917375,38.5747262254,0.0,24.0426,14.5321262254
 05/18  10:00:00,203.068698623,10.7140991109,30.2515480654,0.0,80.527626,79.0911225,49.5041230247,0.0,32.0568,17.4473230247
 05/18  11:00:00,213.872851845,11.6349770692,39.408218938,0.0,80.527626,79.0911225,49.5445592535,0.0,32.0568,17.4877592535
 05/18  12:00:00,222.978792918,12.9350613549,47.9093683801,0.0,80.527626,79.0911225,55.408514475,0.0,32.0568,23.351714475
 05/18  13:00:00,227.393100624,14.6580483106,54.5652415289,0.0,80.527626,75.0917375,36.5051717363,0.0251574779032,16.0284,20.4516142584
 05/18  14:00:00,237.109786267,16.536908389,62.3876291045,0.0,80.527626,75.0917375,33.4641733514,0.0,16.0284,17.4357733514
 05/18  15:00:00,244.217829828,18.9309322894,69.1139100458,0.0,80.527626,73.092045,20.6749231611,0.0202845784115,3.20568,17.4489585827
 05/18  16:00:00,234.017748203,14.4982858931,63.4612304122,0.0,80.527626,73.092045,6.10654502808,0.0136685103396,3.20568,2.88719651774
 05/18  17:00:00,177.292940725,11.2074000555,53.3165500502,0.0,80.527626,29.818365,6.09287224497,0.0,3.20568,2.88719224497
 05/18  18:00:00,170.550628891,10.4052484871,47.3868208224,0.0,80.527626,29.818365,6.09942538144,0.0,3.20568,2.89374538144
 05/18  19:00:00,161.50001244,9.43487515574,39.0383012636,0.0,80.527626,29.818365,11.8593750148,0.0,3.20568,8.65369501482
 05/18  20:00:00,159.059781651,8.57426383287,28.9361360843,0.0,80.527626,29.818365,8.97729017113,0.0,3.20568,5.77161017113
 05/18  21:00:00,55.9278355569,0.0,0.0,0.0,15.863942322,29.242365,8.97766723128,0.0,3.20568,5.77198723128
 05/18  22:00:00,55.7614801807,0.0,0.0,0.0,15.863942322,29.242365,6.09446143541,0.0,3.20568,2.88878143541
 05/18  23:00:00,56.4936133315,0.0,0.0,0.0,15.863942322,29.242365,6.09243324586,0.0,3.20568,2.88675324586
 05/18  24:00:00,55.760174997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  01:00:00,55.7477179367,0.0,0.0,0.0,15.863942322,29.242365,6.08959052707,0.0,3.20568,2.88391052707
