Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/19  02:00:00,55.7136653316,0.0,0.0,0.0,15.863942322,29.242365,6.08957774017,0.0,3.20568,2.88389774017
 05/19  03:00:00,55.682314597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  04:00:00,56.7929216258,0.0,0.0,0.0,15.863942322,29.242365,6.0895651672,0.0,3.20568,2.8838851672
 05/19  05:00:00,55.1628774534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  06:00:00,59.3469263526,7.62410615592,3.57909363952,0.0,15.863942322,29.818365,39.1389396093,33.0493869062,3.20568,2.88387270312
 05/19  07:00:00,130.699372118,7.62410615592,10.440200664,0.0,80.527626,29.818365,12.6652512839,6.57232171906,3.20568,2.88724956487
 05/19  08:00:00,185.63843146,8.2916391434,19.3299909264,0.0,80.527626,75.0917375,32.7231277003,0.00786232930948,24.0426,8.67266537095
 05/19  09:00:00,197.984307298,9.48056588531,30.3855397942,0.0,80.527626,75.0917375,38.5744118514,0.0,24.0426,14.5318118514
 05/19  10:00:00,214.409078619,10.3098751476,41.9320397127,0.0,80.527626,79.0911225,49.5046314984,0.0,32.0568,17.4478314984
 05/19  11:00:00,229.313774912,11.4285083555,54.9812576883,0.0,80.527626,79.0911225,52.4565704489,0.0,32.0568,20.3997704489
 05/19  12:00:00,239.146233091,13.1241542504,63.8191894649,0.0,80.527626,79.0911225,52.4884560047,0.0,32.0568,20.4316560047
 05/19  13:00:00,241.596387125,15.1526328234,68.2170280138,0.0,80.527626,75.0917375,36.4791058848,0.0,16.0284,20.4507058848
 05/19  14:00:00,250.438154779,17.4121208578,74.7914579721,0.0,80.527626,75.0917375,33.4634349533,0.0,16.0284,17.4350349533
 05/19  15:00:00,259.265778447,20.4589696861,82.5630655918,0.0,80.527626,73.092045,20.473623944,0.0341162082319,3.20568,17.2338277358
 05/19  16:00:00,245.183256604,15.8627257508,73.156536161,0.0,80.527626,73.092045,3.45581771341,0.0190370919604,3.20568,0.231100621453
 05/19  17:00:00,186.867698097,12.2036301501,61.8246138445,0.0,80.527626,29.818365,6.1033718973,0.0101810514855,3.20568,2.88751084581
 05/19  18:00:00,182.768892636,11.4233225102,58.5089698237,0.0,80.527626,29.818365,8.99235868954,0.019189883848,3.20568,5.76748880569
 05/19  19:00:00,173.342729018,10.169720307,50.3535011001,0.0,80.527626,29.818365,11.8751192093,0.0161814536759,3.20568,8.65325775562
 05/19  20:00:00,168.914682585,9.04551198512,38.5196538042,0.0,80.527626,29.818365,8.97697414675,0.0,3.20568,5.77129414675
 05/19  21:00:00,55.7682146408,0.0,0.0,0.0,15.863942322,29.242365,8.97731702654,0.0,3.20568,5.77163702654
 05/19  22:00:00,55.7941198822,0.0,0.0,0.0,15.863942322,29.242365,6.09430297021,0.0,3.20568,2.88862297021
 05/19  23:00:00,56.5389997532,0.0,0.0,0.0,15.863942322,29.242365,6.09227412301,0.0,3.20568,2.88659412301
 05/19  24:00:00,55.8139993856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  01:00:00,55.7973370155,0.0,0.0,0.0,15.863942322,29.242365,6.08816592175,0.0,3.20568,2.88248592175
 05/20  02:00:00,55.7935067161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  03:00:00,55.7857525115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  04:00:00,56.0343097332,0.0,0.0,0.0,15.863942322,29.242365,6.08821774476,0.0,3.20568,2.88253774476
 05/20  05:00:00,54.5711921389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  06:00:00,47.4281491672,0.0,0.0,0.0,15.863942322,29.242365,6.08764262725,0.0,3.20568,2.88196262725
 05/20  07:00:00,47.3618780049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  08:00:00,47.3689441032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  09:00:00,47.4161185837,0.0,0.0,0.0,15.863942322,29.242365,6.08958656876,0.0,3.20568,2.88390656876
 05/20  10:00:00,47.4405256493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  11:00:00,48.135384548,0.0,0.0,0.0,15.863942322,29.242365,6.08956724167,0.0,3.20568,2.88388724167
 05/20  12:00:00,47.4763646032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  13:00:00,47.5200884199,0.0,0.0,0.0,15.863942322,29.242365,6.08814379962,0.0,3.20568,2.88246379962
 05/20  14:00:00,55.9616039466,0.706769328507,7.71680693805,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  15:00:00,59.847729974,1.04194690795,11.2652154771,0.0,15.863942322,29.242365,6.08825084532,0.0,3.20568,2.88257084532
 05/20  16:00:00,55.9630273616,0.778228287267,7.7146589449,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  17:00:00,47.3965319629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  18:00:00,47.3697886555,0.0,0.0,0.0,15.863942322,29.242365,6.08824545018,0.0,3.20568,2.88256545018
 05/20  19:00:00,47.6290541439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  20:00:00,56.1745316756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  21:00:00,56.0160658115,0.0,0.0,0.0,15.863942322,29.242365,6.08815741978,0.0,3.20568,2.88247741978
 05/20  22:00:00,55.8105834746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  23:00:00,56.4789371299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  24:00:00,55.786908473,0.0,0.0,0.0,15.863942322,29.242365,6.08820818123,0.0,3.20568,2.88252818123
 05/21  01:00:00,55.781692017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  02:00:00,55.7767518507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  03:00:00,55.7773824316,0.0,0.0,0.0,15.863942322,29.242365,6.0882529317,0.0,3.20568,2.8825729317
 05/21  04:00:00,56.0400307061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  05:00:00,54.5850108212,0.0,0.0,0.0,15.863942322,29.242365,6.08815957068,0.0,3.20568,2.88247957068
 05/21  06:00:00,47.4461191961,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  07:00:00,47.3763844865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  08:00:00,47.3863302252,0.0,0.0,0.0,15.863942322,29.242365,6.08960449345,0.0,3.20568,2.88392449345
 05/21  09:00:00,47.4008199246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  10:00:00,47.4139581152,0.0,0.0,0.0,15.863942322,29.242365,6.08957825426,0.0,3.20568,2.88389825426
 05/21  11:00:00,48.1175174798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  12:00:00,47.4588526913,0.0,0.0,0.0,15.863942322,29.242365,6.08955208167,0.0,3.20568,2.88387208167
 05/21  13:00:00,47.4790809088,0.0,0.0,0.0,15.863942322,29.242365,6.08952595531,0.0,3.20568,2.88384595531
 05/21  14:00:00,54.9663893383,0.576359643123,6.92512087654,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  15:00:00,59.3308106283,0.994222422051,10.891825193,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  16:00:00,48.6075509928,0.109212999439,1.1011766268,0.0,15.863942322,29.242365,6.0882394227,0.0,3.20568,2.8825594227
 05/21  17:00:00,47.2916632864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  18:00:00,47.2568062878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  19:00:00,47.4673782097,0.0,0.0,0.0,15.863942322,29.242365,6.08814542675,0.0,3.20568,2.88246542675
 05/21  20:00:00,56.0090168538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  21:00:00,55.8564818493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  22:00:00,55.6730934701,0.0,0.0,0.0,15.863942322,29.242365,6.08818984005,0.0,3.20568,2.88250984005
 05/21  23:00:00,56.3470723859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  24:00:00,55.6493596547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  01:00:00,55.6434333871,0.0,0.0,0.0,15.863942322,29.242365,6.08962886357,0.0,3.20568,2.88394886357
 05/22  02:00:00,55.6382983392,0.0,0.0,0.0,15.863942322,29.242365,6.08959543098,0.0,3.20568,2.88391543098
 05/22  03:00:00,55.6331668777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  04:00:00,55.8579145953,0.0,0.0,0.0,15.863942322,29.242365,6.08956221776,0.0,3.20568,2.88388221776
 05/22  05:00:00,54.3976165778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  06:00:00,55.3915867007,7.62410615592,0.00452432408749,0.0,15.863942322,29.818365,59.904395341,53.8148662166,3.20568,2.88384912432
 05/22  07:00:00,120.191945517,7.62410615592,0.0,0.0,80.527626,29.818365,43.0410240787,36.9481766749,3.20568,2.8871674038
 05/22  08:00:00,165.616889073,7.74636654436,0.00479969250289,0.0,80.527626,75.0917375,58.3607483222,25.6464948623,24.0426,8.67165345993
 05/22  09:00:00,166.272105478,8.37679510033,0.004758604043,0.0,80.527626,75.0917375,64.4112857441,25.8410520247,24.0426,14.5276337193
 05/22  10:00:00,171.601803962,8.82430336655,0.880356604502,0.0,80.527626,79.0911225,69.5645676671,20.0645663562,32.0568,17.4432013109
 05/22  11:00:00,172.180510659,8.99806430168,0.588481166121,0.0,80.527626,79.0911225,52.9702649015,3.43171090955,32.0568,17.481753992
 05/22  12:00:00,172.280204298,9.38241848853,1.00131080787,0.0,80.527626,79.0911225,53.2661255134,0.780736789987,32.0568,20.4285887234
 05/22  13:00:00,169.785593375,9.72376301156,2.14220893924,0.0,80.527626,75.0917375,54.0057330714,14.6102392517,16.0284,23.3670938197
 05/22  14:00:00,168.611518481,9.95296942447,0.747845932932,0.0,80.527626,75.0917375,47.1782551682,16.6175049706,16.0284,14.5323501975
 05/22  15:00:00,166.010554642,10.1283810581,0.0,0.0,80.527626,73.092045,42.4721113788,21.8140012237,3.20568,17.4524301551
 05/22  16:00:00,164.034115711,8.26998634623,0.0,0.0,80.527626,73.092045,29.2288117079,23.1356833714,3.20568,2.88744833645
 05/22  17:00:00,120.103388401,7.62486255045,0.0,0.0,80.527626,29.818365,29.8130786855,23.7199888419,3.20568,2.88740984366
 05/22  18:00:00,120.104167068,7.62410615592,0.0,0.0,80.527626,29.818365,38.2760056926,29.3034471366,3.20568,5.76687855603
 05/22  19:00:00,120.323501834,7.62410615592,0.0,0.0,80.527626,29.818365,49.4065524501,40.4262419086,3.20568,5.77463054155
 05/22  20:00:00,128.881718824,7.62410615592,0.0,0.0,80.527626,29.818365,55.1347503437,46.1576853258,3.20568,5.77138501789
 05/22  21:00:00,55.684898937,0.0,0.0,0.0,15.863942322,29.242365,8.97730705147,0.0,3.20568,5.77162705147
 05/22  22:00:00,55.5679227621,0.0,0.0,0.0,15.863942322,29.242365,6.09423454332,0.0,3.20568,2.88855454332
 05/22  23:00:00,56.2987712901,0.0,0.0,0.0,15.863942322,29.242365,6.09241325486,0.0,3.20568,2.88673325486
 05/22  24:00:00,55.5923366195,0.0,0.0,0.0,15.863942322,29.242365,6.08944838365,0.0,3.20568,2.88376838365
 05/23  01:00:00,55.5888709942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  02:00:00,55.5890476673,0.0,0.0,0.0,15.863942322,29.242365,6.08961337633,0.0,3.20568,2.88393337633
 05/23  03:00:00,55.5841953131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  04:00:00,56.6755855695,0.0,0.0,0.0,15.863942322,29.242365,6.08957325957,0.0,3.20568,2.88389325957
 05/23  05:00:00,55.0744027968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  06:00:00,56.6890308241,7.62410615592,0.928771009163,0.0,15.863942322,29.818365,92.0468414689,85.9572377797,3.20568,2.88392368923
 05/23  07:00:00,125.022220994,7.62410615592,4.8126746346,0.0,80.527626,29.818365,35.9339672318,29.8408930281,3.20568,2.88739420371
 05/23  08:00:00,173.062330651,7.71149544309,7.44789572277,0.0,80.527626,75.0917375,41.0283244686,8.31528565739,24.0426,8.6704388112
 05/23  09:00:00,177.365216961,8.09663304126,11.3150826439,0.0,80.527626,75.0917375,43.5057078428,4.9375531534,24.0426,14.5255546894
 05/23  10:00:00,183.817640164,8.74341748315,13.1065921127,0.0,80.527626,79.0911225,52.9881606473,3.48582675701,32.0568,17.4455338903
 05/23  11:00:00,187.304204985,9.29126149263,15.3040700338,0.0,80.527626,79.0911225,49.5408157224,0.0,32.0568,17.4840157224
 05/23  12:00:00,192.324963472,9.9926457336,20.2935294724,0.0,80.527626,79.0911225,53.1201302161,0.0,32.0568,21.0633302161
 05/23  13:00:00,192.428523283,11.0355139349,23.3290329814,0.0,80.527626,75.0917375,38.7653458197,0.00772925245341,16.0284,22.7292165672
 05/23  14:00:00,194.689255044,12.0956084071,24.544091998,0.0,80.527626,75.0917375,30.5756997005,0.0162150574773,16.0284,14.5310846431
 05/23  15:00:00,193.222291057,12.9213400917,24.2936856062,0.0,80.527626,73.092045,20.6764659401,0.0177163133043,3.20568,17.4530696267
 05/23  16:00:00,186.746263755,10.0540785209,20.8007933374,0.0,80.527626,73.092045,6.1051034578,0.0121389931623,3.20568,2.88728446464
 05/23  17:00:00,138.27639928,8.32666674543,17.3367907523,0.0,80.527626,29.818365,6.09291932715,0.0,3.20568,2.88723932715
 05/23  18:00:00,135.486375549,8.04470412179,14.8448449031,0.0,80.527626,29.818365,8.97221885242,0.0,3.20568,5.76653885242
 05/23  19:00:00,132.642450529,7.80116274853,12.2662612262,0.0,80.527626,29.818365,9.62976239352,0.64915960908,3.20568,5.77492278445
 05/23  20:00:00,136.255897579,7.63588381086,7.51120919172,0.0,80.527626,29.818365,17.4928696537,8.51732483654,3.20568,5.7698648172
 05/23  21:00:00,55.5841837436,0.0,0.0,0.0,15.863942322,29.242365,8.97657405656,0.0,3.20568,5.77089405656
 05/23  22:00:00,55.6209706255,0.0,0.0,0.0,15.863942322,29.242365,6.0943699916,0.0,3.20568,2.8886899916
 05/23  23:00:00,56.3503652894,0.0,0.0,0.0,15.863942322,29.242365,6.09220311715,0.0,3.20568,2.88652311715
 05/23  24:00:00,55.6310104734,0.0,0.0,0.0,15.863942322,29.242365,6.08958576376,0.0,3.20568,2.88390576376
 05/24  01:00:00,55.6205701463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  02:00:00,55.6086174536,0.0,0.0,0.0,15.863942322,29.242365,6.08953744738,0.0,3.20568,2.88385744738
 05/24  03:00:00,55.6124176526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  04:00:00,55.8531454942,0.0,0.0,0.0,15.863942322,29.242365,6.08949057101,0.0,3.20568,2.88381057101
 05/24  05:00:00,54.4095601508,0.0,0.0,0.0,15.863942322,29.242365,6.08944386749,0.0,3.20568,2.88376386749
 05/24  06:00:00,60.5531748837,7.62410615592,5.12987511937,0.0,15.863942322,29.818365,59.6174662423,56.3917862423,3.20568,0.02
 05/24  07:00:00,128.343594637,7.62410615592,8.10024890182,0.0,80.527626,29.818365,23.7856467313,17.6928532025,3.20568,2.88711352883
 05/24  08:00:00,179.881108249,7.81200271366,14.1046110413,0.0,80.527626,75.0917375,33.7714590927,1.05795230011,24.0426,8.67090679256
 05/24  09:00:00,188.127274995,8.64986563763,21.4418243327,0.0,80.527626,75.0917375,38.5677838665,0.0,24.0426,14.5251838665
 05/24  10:00:00,199.672645567,9.37460203572,28.2104709086,0.0,80.527626,79.0911225,49.5015534639,0.0,32.0568,17.4447534639
 05/24  11:00:00,207.126892538,9.98051593852,34.321597834,0.0,80.527626,79.0911225,49.5393232985,0.0,32.0568,17.4825232985
 05/24  12:00:00,211.842332276,11.1020898072,38.6060290035,0.0,80.527626,79.0911225,52.4822172959,0.0,32.0568,20.4254172959
 05/24  13:00:00,210.415625059,12.4646511209,39.8001887388,0.0,80.527626,75.0917375,39.4041713252,0.0132174038521,16.0284,23.3625539213
 05/24  14:00:00,218.056895295,14.2536599597,45.6469557987,0.0,80.527626,75.0917375,30.5662630813,0.00753611037789,16.0284,14.5303269709
 05/24  15:00:00,219.127835656,15.7101385055,47.2765070203,0.0,80.527626,73.092045,20.6927816439,0.0364513204675,3.20568,17.4506503235
 05/24  16:00:00,201.9508063,11.3322074233,34.6242099053,0.0,80.527626,73.092045,6.10860800058,0.0155525248713,3.20568,2.88737547571
 05/24  17:00:00,148.585805741,8.94104381003,26.9440766022,0.0,80.527626,29.818365,6.09300220291,0.0,3.20568,2.88732220291
 05/24  18:00:00,144.493627125,8.4731069345,23.3410322217,0.0,80.527626,29.818365,8.97224905882,0.0,3.20568,5.76656905882
 05/24  19:00:00,140.526712536,8.0810100889,19.5450962551,0.0,80.527626,29.818365,8.98077626187,0.0,3.20568,5.77509626187
 05/24  20:00:00,142.599638866,7.74180924761,13.4430899607,0.0,80.527626,29.818365,10.9406948094,1.96410310105,3.20568,5.77091170832
 05/24  21:00:00,55.809596295,0.0,0.0,0.0,15.863942322,29.242365,8.97678454941,0.0,3.20568,5.77110454941
 05/24  22:00:00,55.6705500565,0.0,0.0,0.0,15.863942322,29.242365,6.09444329779,0.0,3.20568,2.88876329779
 05/24  23:00:00,56.3929020399,0.0,0.0,0.0,15.863942322,29.242365,6.09217275236,0.0,3.20568,2.88649275236
 05/24  24:00:00,55.6685817711,0.0,0.0,0.0,15.863942322,29.242365,6.08942034207,0.0,3.20568,2.88374034207
 05/25  01:00:00,55.6486050208,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  02:00:00,55.6318193664,0.0,0.0,0.0,15.863942322,29.242365,6.08956987169,0.0,3.20568,2.88388987169
 05/25  03:00:00,55.6252672825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  04:00:00,55.842079545,0.0,0.0,0.0,15.863942322,29.242365,6.08951622918,0.0,3.20568,2.88383622918
 05/25  05:00:00,54.381475102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  06:00:00,58.5563923423,7.62410615592,3.13420645488,0.0,15.863942322,29.818365,66.6334965937,60.5439301157,3.20568,2.883886478
 05/25  07:00:00,133.443717308,7.62410615592,13.1507633247,0.0,80.527626,29.818365,18.7864572081,12.6936988785,3.20568,2.88707832967
 05/25  08:00:00,188.768642456,7.84652908542,22.8663378268,0.0,80.527626,75.0917375,32.7225365048,0.00843760945609,24.0426,8.67149889532
 05/25  09:00:00,198.219361207,8.80766242414,31.2733458963,0.0,80.527626,75.0917375,38.5683304476,0.0,24.0426,14.5257304476
 05/25  10:00:00,207.520088299,9.59460119522,35.7785764152,0.0,80.527626,79.0911225,49.4976018626,0.0,32.0568,17.4408018626
 05/25  11:00:00,213.401193094,10.2781334142,40.2704643619,0.0,80.527626,79.0911225,49.5348261925,0.0,32.0568,17.4780261925
 05/25  12:00:00,218.451042261,11.697357697,44.5988035504,0.0,80.527626,79.0911225,52.4972476514,0.0176847597399,32.0568,20.4227628917
 05/25  13:00:00,223.692238932,13.4506832034,52.0704954363,0.0,80.527626,75.0917375,36.7866189052,0.0318493430634,16.0284,20.7263695622
 05/25  14:00:00,228.276852804,15.1838511718,54.9306887604,0.0,80.527626,75.0917375,33.202468051,0.0202953827993,16.0284,17.1537726682
 05/25  15:00:00,224.517620075,17.0295378978,51.3495289779,0.0,80.527626,73.092045,20.6913995761,0.0403977075532,3.20568,17.4453218685
 05/25  16:00:00,211.075002588,12.8601101044,42.1417087146,0.0,80.527626,73.092045,6.11866595949,0.0256400419971,3.20568,2.88734591749
 05/25  17:00:00,157.691735597,10.0716831167,34.8829751103,0.0,80.527626,29.818365,6.0929665727,0.0,3.20568,2.8872865727
 05/25  18:00:00,151.935156388,9.21365182393,30.0004389617,0.0,80.527626,29.818365,6.09862004383,0.0,3.20568,2.89294004383
 05/25  19:00:00,145.832989412,8.56515096658,24.3145478343,0.0,80.527626,29.818365,11.8574639298,0.0,3.20568,8.65178392977
 05/25  20:00:00,150.559507829,8.13312504279,20.9438669798,0.0,80.527626,29.818365,8.9764389899,0.0,3.20568,5.7707589899
 05/25  21:00:00,55.888106786,0.0,0.0,0.0,15.863942322,29.242365,8.97658325193,0.0,3.20568,5.77090325193
 05/25  22:00:00,55.725271701,0.0,0.0,0.0,15.863942322,29.242365,6.09402226129,0.0,3.20568,2.88834226129
 05/25  23:00:00,56.439960209,0.0,0.0,0.0,15.863942322,29.242365,6.09233334582,0.0,3.20568,2.88665334582
 05/25  24:00:00,55.7339201408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  01:00:00,55.7274896617,0.0,0.0,0.0,15.863942322,29.242365,6.08957898234,0.0,3.20568,2.88389898234
 05/26  02:00:00,55.7121224522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  03:00:00,55.6975566946,0.0,0.0,0.0,15.863942322,29.242365,6.08951846629,0.0,3.20568,2.88383846629
 05/26  04:00:00,56.885614995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  05:00:00,55.3016032691,0.0,0.0,0.0,15.863942322,29.242365,6.08945817001,0.0,3.20568,2.88377817001
 05/26  06:00:00,72.4067188973,7.62410615592,16.5032363767,0.0,15.863942322,29.818365,15.7840372665,9.69463926643,3.20568,2.88371800005
 05/26  07:00:00,139.861417021,7.62410615592,19.5158099637,0.0,80.527626,29.818365,4.38625426091,1.16057426091,3.20568,0.02
 05/26  08:00:00,194.511428639,8.53435998521,27.9216345942,0.0,80.527626,75.0917375,35.6066588982,0.0105206247474,24.0426,11.5535382734
 05/26  09:00:00,203.302539643,9.36188132947,35.8284122673,0.0,80.527626,75.0917375,38.5697450662,0.0,24.0426,14.5271450662
 05/26  10:00:00,216.925288972,10.0874993963,44.6944483973,0.0,80.527626,79.0911225,46.5901032957,0.0,32.0568,14.5333032957
 05/26  11:00:00,238.563319957,11.2929684979,64.3705828961,0.0,80.527626,79.0911225,52.4426489373,0.0,32.0568,20.3858489373
 05/26  12:00:00,243.704880092,12.0834265473,69.4272609546,0.0,80.527626,79.0911225,52.4787744042,0.0,32.0568,20.4219744042
 05/26  13:00:00,245.244587074,13.4053623016,73.6425338483,0.0,80.527626,75.0917375,36.4920720252,0.0218333660581,16.0284,20.4418386592
 05/26  14:00:00,255.979255362,14.7025285472,83.0666700692,0.0,80.527626,75.0917375,30.5687600245,0.0123497583576,16.0284,14.5280102661
 05/26  15:00:00,262.620730658,15.71698368,90.680032978,0.0,80.527626,73.092045,20.6842173124,0.0275844243078,3.20568,17.4509528881
 05/26  16:00:00,253.465874641,12.1013487806,85.1340850222,0.0,80.527626,73.092045,6.10696217357,0.0140214532239,3.20568,2.88726072034
 05/26  17:00:00,194.97806573,9.51455615956,72.5070064275,0.0,80.527626,29.818365,6.09287372755,0.0,3.20568,2.88719372755
 05/26  18:00:00,188.34127523,8.95825485724,66.496716567,0.0,80.527626,29.818365,8.97192768633,0.0,3.20568,5.76624768633
 05/26  19:00:00,180.637903513,8.59754674068,59.1792485194,0.0,80.527626,29.818365,8.98012483248,0.0,3.20568,5.77444483248
 05/26  20:00:00,183.655884021,8.32899632413,53.9048896132,0.0,80.527626,29.818365,8.97680141421,0.0,3.20568,5.77112141421
 05/26  21:00:00,55.8420939284,0.0,0.0,0.0,15.863942322,29.242365,8.97692303309,0.0,3.20568,5.77124303309
 05/26  22:00:00,55.8530634526,0.0,0.0,0.0,15.863942322,29.242365,6.09409371959,0.0,3.20568,2.88841371959
 05/26  23:00:00,56.5534566584,0.0,0.0,0.0,15.863942322,29.242365,6.09226840099,0.0,3.20568,2.88658840099
 05/26  24:00:00,55.8326741816,0.0,0.0,0.0,15.863942322,29.242365,6.0895211379,0.0,3.20568,2.8838411379
 05/27  01:00:00,55.7894897538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  02:00:00,55.7615507474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  03:00:00,55.7553663716,0.0,0.0,0.0,15.863942322,29.242365,6.08808334826,0.0,3.20568,2.88240334826
 05/27  04:00:00,56.0058148912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  05:00:00,54.5549720476,0.0,0.0,0.0,15.863942322,29.242365,6.08809068433,0.0,3.20568,2.88241068433
 05/27  06:00:00,47.386544427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  07:00:00,47.2894271342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  08:00:00,47.2813545051,0.0,0.0,0.0,15.863942322,29.242365,6.08809770725,0.0,3.20568,2.88241770725
 05/27  09:00:00,47.2924486473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  10:00:00,47.2820300481,0.0,0.0,0.0,15.863942322,29.242365,6.0894700278,0.0,3.20568,2.8837900278
 05/27  11:00:00,47.9506571113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  12:00:00,47.2742847844,0.0,0.0,0.0,15.863942322,29.242365,6.08940321459,0.0,3.20568,2.88372321459
 05/27  13:00:00,47.3218776768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  14:00:00,47.3410213606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  15:00:00,47.3351060328,0.0,0.0,0.0,15.863942322,29.242365,6.08810620018,0.0,3.20568,2.88242620018
 05/27  16:00:00,47.2282034567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  17:00:00,47.2190580441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  18:00:00,47.2083448494,0.0,0.0,0.0,15.863942322,29.242365,6.08811283878,0.0,3.20568,2.88243283878
 05/27  19:00:00,47.4413209397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  20:00:00,55.9884151063,0.0,0.0,0.0,15.863942322,29.242365,6.08811946131,0.0,3.20568,2.88243946131
 05/27  21:00:00,55.8462949178,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  22:00:00,55.6604638179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  23:00:00,56.3355692479,0.0,0.0,0.0,15.863942322,29.242365,6.08812607183,0.0,3.20568,2.88244607183
 05/27  24:00:00,55.641172759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  01:00:00,55.6301420712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  02:00:00,55.6164310324,0.0,0.0,0.0,15.863942322,29.242365,6.08812780382,0.0,3.20568,2.88244780382
 05/28  03:00:00,55.6079979869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  04:00:00,55.8427076685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  05:00:00,54.4039556783,0.0,0.0,0.0,15.863942322,29.242365,6.08812899732,0.0,3.20568,2.88244899732
 05/28  06:00:00,47.2717273507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  07:00:00,47.2129730992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  08:00:00,47.2248932868,0.0,0.0,0.0,15.863942322,29.242365,6.08956213416,0.0,3.20568,2.88388213416
 05/28  09:00:00,47.2442020212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  10:00:00,47.2545744889,0.0,0.0,0.0,15.863942322,29.242365,6.08948852409,0.0,3.20568,2.88380852409
 05/28  11:00:00,47.930498699,0.0,0.0,0.0,15.863942322,29.242365,6.08941500588,0.0,3.20568,2.88373500588
 05/28  12:00:00,47.2365455216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  13:00:00,47.2778767621,0.0,0.0,0.0,15.863942322,29.242365,6.08954481919,0.0,3.20568,2.88386481919
 05/28  14:00:00,47.2978943436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  15:00:00,47.289347577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  16:00:00,47.1946196174,0.0,0.0,0.0,15.863942322,29.242365,6.08811149963,0.0,3.20568,2.88243149963
 05/28  17:00:00,47.1906637272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  18:00:00,47.186648919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  19:00:00,47.4275128409,0.0,0.0,0.0,15.863942322,29.242365,6.08811195922,0.0,3.20568,2.88243195922
 05/28  20:00:00,54.55457399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  21:00:00,55.8534837365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  22:00:00,55.6731519639,0.0,0.0,0.0,15.863942322,29.242365,6.08811239793,0.0,3.20568,2.88243239793
 05/28  23:00:00,56.3595093112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  24:00:00,55.675909019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  01:00:00,55.6815632151,0.0,0.0,0.0,15.863942322,29.242365,6.08811059851,0.0,3.20568,2.88243059851
 05/29  02:00:00,55.6831663385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  03:00:00,55.6856271497,0.0,0.0,0.0,15.863942322,29.242365,6.08810592989,0.0,3.20568,2.88242592989
 05/29  04:00:00,55.9474165026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  05:00:00,54.5057402074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  06:00:00,47.3703560428,0.0,0.0,0.0,15.863942322,29.242365,6.0881007906,0.0,3.20568,2.8824207906
 05/29  07:00:00,47.3030429296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  08:00:00,47.3207035697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  09:00:00,47.3465911889,0.0,0.0,0.0,15.863942322,29.242365,6.08945316445,0.0,3.20568,2.88377316445
 05/29  10:00:00,47.3473053378,0.0,0.0,0.0,15.863942322,29.242365,6.08937297791,0.0,3.20568,2.88369297791
 05/29  11:00:00,48.0525344992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  12:00:00,47.3763780962,0.0,0.0,0.0,15.863942322,29.242365,6.08949555429,0.0,3.20568,2.88381555429
 05/29  13:00:00,47.4230448241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  14:00:00,47.4384355771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  15:00:00,52.7766339029,0.427924961857,4.91354659526,0.0,15.863942322,29.242365,6.08819258567,0.0,3.20568,2.88251258567
 05/29  16:00:00,60.7517230656,1.1602959359,12.2485955714,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  17:00:00,57.8330090378,0.994539373625,9.5129948116,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  18:00:00,47.2955541162,0.0,0.0,0.0,15.863942322,29.242365,6.08818728898,0.0,3.20568,2.88250728898
 05/29  19:00:00,47.5265394709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  20:00:00,54.6409532461,0.0,0.0,0.0,15.863942322,29.242365,6.08818097836,0.0,3.20568,2.88250097835
 05/29  21:00:00,55.9175991287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  22:00:00,55.7217412983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  23:00:00,56.3921229876,0.0,0.0,0.0,15.863942322,29.242365,6.08817516028,0.0,3.20568,2.88249516028
 05/29  24:00:00,55.6924134044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  01:00:00,55.6793001241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  02:00:00,55.6717092173,0.0,0.0,0.0,15.863942322,29.242365,6.08951894726,0.0,3.20568,2.88383894726
 05/30  03:00:00,55.6672860759,0.0,0.0,0.0,15.863942322,29.242365,6.089431893,0.0,3.20568,2.883751893
 05/30  04:00:00,56.8371740082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  05:00:00,55.2173531778,0.0,0.0,0.0,15.863942322,29.242365,6.08954704523,0.0,3.20568,2.88386704523
 05/30  06:00:00,63.3899843749,7.62410615592,7.57863378686,0.0,15.863942322,29.818365,30.2493841752,27.0237041752,3.20568,0.02
 05/30  07:00:00,128.509212913,7.62410615592,8.26438215895,0.0,80.527626,29.818365,18.7934666615,12.7006842961,3.20568,2.88710236542
 05/30  08:00:00,177.605332967,8.11768538911,11.5485546499,0.0,80.527626,75.0917375,36.5657382736,3.85423143068,24.0426,8.66890684296
 05/30  09:00:00,183.532312872,9.00693918922,16.5378862525,0.0,80.527626,75.0917375,39.1259165133,0.561221750992,24.0426,14.5220947623
 05/30  10:00:00,193.536368411,9.52939420731,21.979091237,0.0,80.527626,79.0911225,49.4932322552,0.0,32.0568,17.4364322552
 05/30  11:00:00,201.246671673,10.1966692397,28.2689155233,0.0,80.527626,79.0911225,49.5295621382,0.0,32.0568,17.4727621382
 05/30  12:00:00,207.295187943,11.2428784624,33.9520868603,0.0,80.527626,79.0911225,52.4722607323,0.0,32.0568,20.4154607323
 05/30  13:00:00,204.697836302,12.4167284271,34.1647612759,0.0,80.527626,75.0917375,36.4763727874,0.0133235455129,16.0284,20.4346492419
 05/30  14:00:00,211.140946189,13.6989454529,39.3201855414,0.0,80.527626,75.0917375,30.5664183748,0.0140235392484,16.0284,14.5239948356
 05/30  15:00:00,215.935948384,15.3720275896,44.4346040901,0.0,80.527626,73.092045,20.6893623236,0.0364681676491,3.20568,17.4472141559
 05/30  16:00:00,205.736015552,12.0066252313,37.7104073188,0.0,80.527626,73.092045,6.10654666503,0.0137934325033,3.20568,2.88707323253
 05/30  17:00:00,154.265895399,9.62910369759,31.913578035,0.0,80.527626,29.818365,6.09265733953,0.0,3.20568,2.88697733953
 05/30  18:00:00,151.604124427,9.19624483519,29.6835235232,0.0,80.527626,29.818365,8.97190484603,0.0,3.20568,5.76622484603
 05/30  19:00:00,147.039503573,8.63014159036,25.7024719675,0.0,80.527626,29.818365,8.97918474581,0.0,3.20568,5.77350474581
 05/30  20:00:00,148.348309028,8.14105084217,20.3927320162,0.0,80.527626,29.818365,8.97577743437,0.0,3.20568,5.77009743437
 05/30  21:00:00,55.6586950642,0.0,0.0,0.0,15.863942322,29.242365,8.97577923944,0.0,3.20568,5.77009923944
 05/30  22:00:00,55.6709463809,0.0,0.0,0.0,15.863942322,29.242365,6.09401671908,0.0,3.20568,2.88833671908
 05/30  23:00:00,56.3890500481,0.0,0.0,0.0,15.863942322,29.242365,6.09208595876,0.0,3.20568,2.88640595876
 05/30  24:00:00,55.6752040388,0.0,0.0,0.0,15.863942322,29.242365,6.0894167832,0.0,3.20568,2.8837367832
 05/31  01:00:00,55.680675202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  02:00:00,55.6738191337,0.0,0.0,0.0,15.863942322,29.242365,6.08952139443,0.0,3.20568,2.88384139443
 05/31  03:00:00,55.6676828546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  04:00:00,55.8957898989,0.0,0.0,0.0,15.863942322,29.242365,6.08942786268,0.0,3.20568,2.88374786268
 05/31  05:00:00,54.454459507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  06:00:00,66.9115798001,7.62410615592,11.4438361313,0.0,15.863942322,29.818365,26.5712487082,20.482037023,3.20568,2.8835316852
 05/31  07:00:00,133.79849174,7.62410615592,13.509007472,0.0,80.527626,29.818365,9.92647738602,3.83362805275,3.20568,2.88716933327
 05/31  08:00:00,182.071404939,8.15044281631,15.936328496,0.0,80.527626,75.0917375,32.7180743589,0.00657474478534,24.0426,8.66889961411
 05/31  09:00:00,184.986301446,9.04419519007,17.9290084261,0.0,80.527626,75.0917375,38.5646955261,0.0,24.0426,14.5220955261
 05/31  10:00:00,190.218953293,9.62446350935,18.5792145777,0.0,80.527626,79.0911225,46.5880809205,0.0,32.0568,14.5312809205
 05/31  11:00:00,194.827934588,10.2292930365,21.843657831,0.0,80.527626,79.0911225,52.4543207706,0.0148130947751,32.0568,20.3827076759
 05/31  12:00:00,198.081380645,11.1210672006,24.90074762,0.0,80.527626,79.0911225,49.5561060689,0.0,32.0568,17.4993060689
 05/31  13:00:00,197.295084558,12.2468135726,26.97006417,0.0,80.527626,75.0917375,39.3936040024,0.01324956588,16.0284,23.3519544365
 05/31  14:00:00,203.954056242,13.6563403773,32.2095113769,0.0,80.527626,75.0917375,30.555296003,0.0,16.0284,14.526896003
 05/31  15:00:00,208.466363529,15.5299354948,36.8670816605,0.0,80.527626,73.092045,20.6575586261,0.0126771108325,3.20568,17.4392015152
 05/31  16:00:00,201.702630072,12.3220923307,33.4144962291,0.0,80.527626,73.092045,3.27253933652,0.0468593365239,3.20568,0.02
 05/31  17:00:00,151.821646944,9.97824821687,29.1415415475,0.0,80.527626,29.818365,6.09280915258,0.0,3.20568,2.88712915258
 05/31  18:00:00,148.30216915,9.49175397203,26.1236926341,0.0,80.527626,29.818365,8.97160531309,0.0,3.20568,5.76592531309
 05/31  19:00:00,142.307930788,8.79598260729,20.6034317425,0.0,80.527626,29.818365,8.97910396746,0.0,3.20568,5.77342396746
 05/31  20:00:00,141.896682983,8.10064939144,13.8196301255,0.0,80.527626,29.818365,10.0867733445,1.11089285417,3.20568,5.77020049031
 05/31  21:00:00,55.8124988196,0.0,0.0,0.0,15.863942322,29.242365,8.97601408638,0.0,3.20568,5.77033408638
 05/31  22:00:00,55.6874610324,0.0,0.0,0.0,15.863942322,29.242365,6.09396323894,0.0,3.20568,2.88828323894
 05/31  23:00:00,56.4377732703,0.0,0.0,0.0,15.863942322,29.242365,6.09223279419,0.0,3.20568,2.88655279419
 05/31  24:00:00,55.7350745362,0.0,0.0,0.0,15.863942322,29.242365,6.0894301523,0.0,3.20568,2.8837501523
 06/01  01:00:00,55.7422938994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  02:00:00,55.7513213011,0.0,0.0,0.0,15.863942322,29.242365,6.08886638805,0.0,3.20568,2.88318638805
 06/01  03:00:00,55.7614352711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  04:00:00,56.0404786935,0.0,0.0,0.0,15.863942322,29.242365,6.08943008839,0.0,3.20568,2.88375008839
 06/01  05:00:00,54.5934341309,0.0,0.0,0.0,15.863942322,29.242365,6.08933015564,0.0,3.20568,2.88365015564
 06/01  06:00:00,89.874725596,7.6244136237,34.2492293374,0.0,15.863942322,29.818365,3.33626980742,0.110589807417,3.20568,0.02
 06/01  07:00:00,160.091256987,7.62410615592,39.5851931981,0.0,80.527626,29.818365,6.09240120209,0.0,3.20568,2.88672120209
 06/01  08:00:00,239.67037572,10.0391220058,71.425285219,0.0,80.527626,75.0917375,32.7219597905,0.00908849556642,24.0426,8.67027129496
 06/01  09:00:00,263.123112661,11.8976185957,92.9780999736,0.0,80.527626,75.0917375,38.5637155075,0.0,24.0426,14.5211155075
 06/01  10:00:00,285.991602077,14.0147204975,109.698944233,0.0,80.527626,79.0911225,49.4927952191,0.0037276085331,32.0568,17.4322676106
 06/01  11:00:00,311.066534697,16.8771846473,131.187172656,0.0,80.527626,79.0911225,49.5357002254,0.0126068082351,32.0568,17.4662934171
 06/01  12:00:00,324.314588723,19.9602200403,142.049280099,0.0,80.527626,79.0911225,52.4843053493,0.0134166977131,32.0568,20.4140886516
 06/01  13:00:00,320.394479941,22.4386732988,139.650665103,0.0,80.527626,75.0917375,36.4693625514,0.00853008546228,16.0284,20.432432466
 06/01  14:00:00,328.01608394,23.8375443294,145.863309999,0.0,80.527626,75.0917375,30.5562239425,0.00320405553636,16.0284,14.524619887
 06/01  15:00:00,323.685166349,25.2059951021,142.176920108,0.0,80.527626,73.092045,20.6458077476,0.000241095714637,3.20568,17.4398866519
 06/01  16:00:00,319.132733925,23.4879931796,139.347372626,0.0,80.527626,73.092045,6.13022840029,0.0373657681678,3.20568,2.88718263213
 06/01  17:00:00,258.105524305,16.288668876,128.791064607,0.0,80.527626,29.818365,6.09859621776,0.00584397939354,3.20568,2.88707223837
 06/01  18:00:00,243.981247022,14.6367583859,116.338484764,0.0,80.527626,29.818365,6.10099659057,0.00211924927706,3.20568,2.8931973413
 06/01  19:00:00,230.522982423,13.0863321782,104.142614792,0.0,80.527626,29.818365,11.8567627671,0.000312227088295,3.20568,8.65077053998
 06/01  20:00:00,221.365196013,11.3871534849,89.588856299,0.0,80.527626,29.818365,8.97500250782,0.0,3.20568,5.76932250782
 06/01  21:00:00,56.1227498405,0.0,0.0,0.0,15.863942322,29.242365,8.97532375628,0.0,3.20568,5.76964375628
 06/01  22:00:00,55.9198826332,0.0,0.0,0.0,15.863942322,29.242365,6.09415821157,0.0,3.20568,2.88847821157
 06/01  23:00:00,56.6321008317,0.0,0.0,0.0,15.863942322,29.242365,6.09192678278,0.0,3.20568,2.88624678278
 06/01  24:00:00,55.9136727602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  01:00:00,55.8992092919,0.0,0.0,0.0,15.863942322,29.242365,6.08946018798,0.0,3.20568,2.88378018798
 06/02  02:00:00,55.8877942114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  03:00:00,55.8740540769,0.0,0.0,0.0,15.863942322,29.242365,6.08935359607,0.0,3.20568,2.88367359607
 06/02  04:00:00,57.2333373871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  05:00:00,55.6027503919,0.0,0.0,0.0,15.863942322,29.242365,6.08944744316,0.0,3.20568,2.88376744316
 06/02  06:00:00,107.084955885,8.49192675991,50.0602542925,0.0,15.863942322,29.818365,3.24125989083,0.0155798908275,3.20568,0.02
 06/02  07:00:00,175.643141114,7.83166221033,54.8950791031,0.0,80.527626,29.818365,6.09282746099,0.0,3.20568,2.88714746099
 06/02  08:00:00,269.013281824,13.4680613113,97.3297587242,0.0,80.527626,75.0917375,32.7109240358,0.0,24.0426,8.66832403585
 06/02  09:00:00,281.131817342,15.8044060793,107.084964501,0.0,80.527626,75.0917375,38.5641041231,0.00170711053689,24.0426,14.5197970125
 06/02  10:00:00,298.643323019,18.1845989396,118.185477957,0.0,80.527626,79.0911225,49.4976585445,0.00812364954076,32.0568,17.432734895
 06/02  11:00:00,316.042153569,20.8588865103,132.188994357,0.0,80.527626,79.0911225,49.5280852518,0.00487009320681,32.0568,17.4664151586
 06/02  12:00:00,327.862085424,22.9032253272,142.659023807,0.0,80.527626,79.0911225,52.475820397,0.00535414053847,32.0568,20.4136662564
 06/02  13:00:00,327.726665045,23.8975062604,145.520030442,0.0,80.527626,75.0917375,36.4640566403,0.00410621839212,16.0284,20.4315504219
 06/02  14:00:00,332.998631202,25.0297502262,149.646206135,0.0,80.527626,75.0917375,30.553421288,0.001013529264,16.0284,14.5240077588
 06/02  15:00:00,324.701253736,26.2400364324,142.167260018,0.0,80.527626,73.092045,20.6461506407,0.00164170328726,3.20568,17.4388289374
 06/02  16:00:00,289.509705449,21.5799931881,111.719703631,0.0,80.527626,73.092045,6.11400917449,0.0212204279321,3.20568,2.88710874656
 06/02  17:00:00,198.107791612,13.5339778274,71.6916909187,0.0,80.527626,29.818365,6.09267158534,0.0,3.20568,2.88699158534
 06/02  18:00:00,175.929869228,11.5329552388,51.5361968714,0.0,80.527626,29.818365,6.09876635118,0.0,3.20568,2.89308635118
 06/02  19:00:00,163.114087304,10.0738297278,40.2001803077,0.0,80.527626,29.818365,11.8560345662,0.0,3.20568,8.65035456622
 06/02  20:00:00,163.669453232,9.2467306247,34.5064071615,0.0,80.527626,29.818365,8.29065215973,0.0,3.20568,5.08497215973
 06/02  21:00:00,55.7628271505,0.0,0.0,0.0,15.863942322,29.242365,6.78472238005,0.0,3.20568,3.57904238005
 06/02  22:00:00,55.7974923594,0.0,0.0,0.0,15.863942322,29.242365,8.96248659448,0.0,3.20568,5.75680659448
 06/02  23:00:00,56.5073466362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  24:00:00,55.7954528999,0.0,0.0,0.0,15.863942322,29.242365,6.08942759271,0.0,3.20568,2.88374759271
 06/03  01:00:00,55.7807813305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  02:00:00,55.7654537877,0.0,0.0,0.0,15.863942322,29.242365,6.08804659717,0.0,3.20568,2.88236659717
 06/03  03:00:00,55.7508405303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  04:00:00,55.9891203157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  05:00:00,54.5262065551,0.0,0.0,0.0,15.863942322,29.242365,6.08814500143,0.0,3.20568,2.88246500143
 06/03  06:00:00,47.3846152619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  07:00:00,47.3316953715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  08:00:00,47.3439836277,0.0,0.0,0.0,15.863942322,29.242365,6.08810939851,0.0,3.20568,2.88242939851
 06/03  09:00:00,47.3536451713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  10:00:00,47.3682020066,0.0,0.0,0.0,15.863942322,29.242365,6.08940358433,0.0,3.20568,2.88372358433
 06/03  11:00:00,48.0721001207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  12:00:00,47.3857060361,0.0,0.0,0.0,15.863942322,29.242365,6.08949043616,0.0,3.20568,2.88381043616
 06/03  13:00:00,47.385877434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  14:00:00,47.3861999389,0.0,0.0,0.0,15.863942322,29.242365,6.08811389558,0.0,3.20568,2.88243389558
 06/03  15:00:00,56.4405837168,1.50427969805,7.55536403477,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  16:00:00,60.3614940943,1.92055026124,11.0637100756,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  17:00:00,57.3425382108,1.12083686563,8.84428598011,0.0,15.863942322,29.242365,6.08815861821,0.0,3.20568,2.88247861821
 06/03  18:00:00,56.3271845598,1.0265870166,7.93376034417,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  19:00:00,53.6023834845,0.708649190686,5.30265002558,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  20:00:00,54.6539550574,0.0,0.0,0.0,15.863942322,29.242365,6.08804184158,0.0,3.20568,2.88236184158
 06/03  21:00:00,55.9206996469,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  22:00:00,55.7313147563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  23:00:00,56.4103409528,0.0,0.0,0.0,15.863942322,29.242365,6.08813942583,0.0,3.20568,2.88245942583
 06/03  24:00:00,55.7102908893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  01:00:00,55.7045910494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  02:00:00,55.711721059,0.0,0.0,0.0,15.863942322,29.242365,6.08809899685,0.0,3.20568,2.88241899685
 06/04  03:00:00,55.7082758503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  04:00:00,55.9297735827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  05:00:00,54.4841667198,0.0,0.0,0.0,15.863942322,29.242365,6.08805785615,0.0,3.20568,2.88237785615
 06/04  06:00:00,47.3706076301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  07:00:00,47.3260486438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  08:00:00,47.3678083331,0.0,0.0,0.0,15.863942322,29.242365,6.08934748991,0.0,3.20568,2.88366748991
 06/04  09:00:00,47.4239234795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  10:00:00,47.4425193096,0.0,0.0,0.0,15.863942322,29.242365,6.08942742213,0.0,3.20568,2.88374742213
 06/04  11:00:00,48.1113019406,0.0,0.0,0.0,15.863942322,29.242365,6.0893082904,0.0,3.20568,2.8836282904
 06/04  12:00:00,47.436237075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  13:00:00,49.5043991201,0.181198581097,1.85506094683,0.0,15.863942322,29.242365,6.08946977374,0.0,3.20568,2.88378977374
 06/04  14:00:00,59.3820712923,1.11262465315,10.7924474659,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  15:00:00,62.745645891,1.47545811619,13.7981566874,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  16:00:00,63.7707035713,1.63963939488,14.6729613924,0.0,15.863942322,29.242365,6.08813455981,0.0,3.20568,2.88245455981
 06/04  17:00:00,60.1609380178,1.31891166906,11.3968273022,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  18:00:00,57.6384659299,1.05812943146,9.15889251278,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  19:00:00,47.6471276772,0.0,0.0,0.0,15.863942322,29.242365,6.08803875313,0.0,3.20568,2.88235875313
 06/04  20:00:00,54.7421516904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  21:00:00,55.9932617171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  22:00:00,55.7916916984,0.0,0.0,0.0,15.863942322,29.242365,6.08813008825,0.0,3.20568,2.88245008825
 06/04  23:00:00,56.4647101589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  24:00:00,55.7660220364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  01:00:00,55.7568518202,0.0,0.0,0.0,15.863942322,29.242365,6.08934715703,0.0,3.20568,2.88366715703
 06/05  02:00:00,55.7476517007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  03:00:00,55.7395069283,0.0,0.0,0.0,15.863942322,29.242365,6.08941988324,0.0,3.20568,2.88373988324
 06/05  04:00:00,55.9915187132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  05:00:00,54.5406246257,0.0,0.0,0.0,15.863942322,29.242365,6.08929428134,0.0,3.20568,2.88361428134
 06/05  06:00:00,78.769879731,7.64487335617,23.1992436808,0.0,15.863942322,29.818365,3.3487772797,0.123097279695,3.20568,0.02
 06/05  07:00:00,151.626491688,7.66348581047,31.1418282412,0.0,80.527626,29.818365,6.10094030969,0.00815768219212,3.20568,2.8871026275
 06/05  08:00:00,232.25034757,10.5553447425,63.5272243958,0.0,80.527626,75.0917375,32.721840355,0.0104269272439,24.0426,8.66881342771
 06/05  09:00:00,249.265088728,12.2972836679,78.763966337,0.0,80.527626,75.0917375,38.5608249814,0.0,24.0426,14.5182249814
 06/05  10:00:00,262.499206695,14.1300450331,86.1437863328,0.0,80.527626,79.0911225,49.4991577103,0.00995457809344,32.0568,17.4324031322
 06/05  11:00:00,278.117120129,16.0398221309,99.1346806323,0.0,80.527626,79.0911225,49.539500364,0.0178640816035,32.0568,17.4648362824
 06/05  12:00:00,292.112636303,18.5902742985,111.275797897,0.0,80.527626,79.0911225,52.4827752788,0.01569499198,32.0568,20.4102802868
 06/05  13:00:00,286.899936413,20.6941809367,107.960631797,0.0,80.527626,75.0917375,36.4659609832,0.010767849401,16.0284,20.4267931338
 06/05  14:00:00,293.659820558,22.5298553054,112.878233163,0.0,80.527626,75.0917375,30.5587855183,0.00770198862729,16.0284,14.5226835296
 06/05  15:00:00,298.351783983,24.1360938145,117.952064232,0.0,80.527626,73.092045,18.6830535617,0.00395678274372,3.20568,15.4734167789
 06/05  16:00:00,279.774950418,19.8150122234,103.705759986,0.0,80.527626,73.092045,5.18817829256,0.0261782291347,3.20568,1.95632006343
 06/05  17:00:00,211.999662331,14.6926474357,84.3404822189,0.0,80.527626,29.818365,6.10395571757,0.0113041738854,3.20568,2.88697154369
 06/05  18:00:00,203.176361372,13.6293053062,76.5955596683,0.0,80.527626,29.818365,8.98596873981,0.0149952768778,3.20568,5.76529346293
 06/05  19:00:00,194.156568859,12.2190561127,68.7487699075,0.0,80.527626,29.818365,8.98990153377,0.0108612423107,3.20568,5.77336029146
