Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/05  20:00:00,195.856350015,10.4958362666,65.1331658376,0.0,80.527626,29.818365,8.9748588484,0.0,3.20568,5.7691788484
 06/05  21:00:00,56.0378752402,0.0,0.0,0.0,15.863942322,29.242365,8.97514217745,0.0,3.20568,5.76946217745
 06/05  22:00:00,55.8671407552,0.0,0.0,0.0,15.863942322,29.242365,6.09386671352,0.0,3.20568,2.88818671352
 06/05  23:00:00,56.5842443475,0.0,0.0,0.0,15.863942322,29.242365,6.09203129958,0.0,3.20568,2.88635129958
 06/05  24:00:00,55.8668684756,0.0,0.0,0.0,15.863942322,29.242365,6.08930898743,0.0,3.20568,2.88362898743
 06/06  01:00:00,55.8467272833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  02:00:00,55.8334628549,0.0,0.0,0.0,15.863942322,29.242365,6.08937298561,0.0,3.20568,2.88369298561
 06/06  03:00:00,55.8278212711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  04:00:00,57.1518695773,0.0,0.0,0.0,15.863942322,29.242365,6.08943892559,0.0,3.20568,2.88375892559
 06/06  05:00:00,55.5018810474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  06:00:00,95.0530173931,8.0901635455,38.5028659396,0.0,15.863942322,29.818365,6.11689763836,0.0275905631372,3.20568,2.88362707523
 06/06  07:00:00,165.294881904,7.62410615592,44.7822241087,0.0,80.527626,29.818365,6.09254277317,0.0,3.20568,2.88686277317
 06/06  08:00:00,252.925663681,11.4253187598,83.3118190448,0.0,80.527626,75.0917375,32.7101797834,0.0,24.0426,8.66757978339
 06/06  09:00:00,269.264868811,13.3462682273,97.7070742009,0.0,80.527626,75.0917375,38.5600017651,0.0,24.0426,14.5174017651
 06/06  10:00:00,276.926760709,14.3456971006,100.378040773,0.0,80.527626,79.0911225,46.5861715646,0.0,32.0568,14.5293715646
 06/06  11:00:00,296.266446394,16.2552905118,117.084866265,0.0,80.527626,79.0911225,49.5245913409,0.0,32.0568,17.4677913409
 06/06  12:00:00,315.527948015,19.255722704,134.021108227,0.0,80.527626,79.0911225,52.464407674,0.0,32.0568,20.407607674
 06/06  13:00:00,316.129963526,22.0572440697,135.804847605,0.0,80.527626,75.0917375,36.4592089273,0.00437488105499,16.0284,20.4264340462
 06/06  14:00:00,315.496543312,23.0574194879,134.178406946,0.0,80.527626,75.0917375,30.5539056789,0.00509985085031,16.0284,14.5204058281
 06/06  15:00:00,305.866015958,23.1743812018,126.469813907,0.0,80.527626,73.092045,20.6427039597,0.00140693934056,3.20568,17.4356170204
 06/06  16:00:00,284.589563069,16.8393422733,111.544940655,0.0,80.527626,73.092045,6.10708423794,0.0144242607222,3.20568,2.88697997722
 06/06  17:00:00,224.711159005,11.9351515889,99.8523195082,0.0,80.527626,29.818365,6.09251521449,0.0,3.20568,2.88683521449
 06/06  18:00:00,212.939448136,10.8552923199,89.1681791417,0.0,80.527626,29.818365,6.09849303637,0.0,3.20568,2.89281303637
 06/06  19:00:00,200.319159157,9.94738750965,77.4618230548,0.0,80.527626,29.818365,8.97880816236,0.0,3.20568,5.77312816236
 06/06  20:00:00,196.519923481,9.23654286347,67.2372457044,0.0,80.527626,29.818365,8.97546841098,0.0,3.20568,5.76978841098
 06/06  21:00:00,55.9092256685,0.0,0.0,0.0,15.863942322,29.242365,8.97541049098,0.0,3.20568,5.76973049098
 06/06  22:00:00,55.9041070067,0.0,0.0,0.0,15.863942322,29.242365,6.09373748691,0.0,3.20568,2.88805748691
 06/06  23:00:00,56.5544505598,0.0,0.0,0.0,15.863942322,29.242365,6.09199887783,0.0,3.20568,2.88631887783
 06/06  24:00:00,55.8454769046,0.0,0.0,0.0,15.863942322,29.242365,6.08940974731,0.0,3.20568,2.88372974731
 06/07  01:00:00,55.838466783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  02:00:00,55.8329081292,0.0,0.0,0.0,15.863942322,29.242365,6.08927016221,0.0,3.20568,2.88359016221
 06/07  03:00:00,55.8281833516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  04:00:00,56.0962370884,0.0,0.0,0.0,15.863942322,29.242365,6.08932937903,0.0,3.20568,2.88364937903
 06/07  05:00:00,54.640542817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  06:00:00,99.9093385395,8.09103561675,43.7692377095,0.0,15.863942322,29.818365,6.10622835121,0.0168385258823,3.20568,2.88370982532
 06/07  07:00:00,164.590929432,7.62412343302,44.0867373222,0.0,80.527626,29.818365,6.09244385138,0.0,3.20568,2.88676385138
 06/07  08:00:00,240.086466829,10.9672275109,70.9593851335,0.0,80.527626,75.0917375,32.7101895668,0.0,24.0426,8.6675895668
 06/07  09:00:00,248.230447225,12.4633653482,77.5987237845,0.0,80.527626,75.0917375,38.5605100608,0.0,24.0426,14.5179100608
 06/07  10:00:00,261.558577305,13.3906815155,85.9955071592,0.0,80.527626,79.0911225,46.5843362135,0.0,32.0568,14.5275362135
 06/07  11:00:00,274.182602702,14.2556914394,97.0637668106,0.0,80.527626,79.0911225,49.5245358962,0.0,32.0568,17.4677358962
 06/07  12:00:00,281.597083879,16.1852561458,103.244656399,0.0,80.527626,79.0911225,52.4611442841,0.0,32.0568,20.4043442841
 06/07  13:00:00,278.873006397,17.5501890839,103.151439509,0.0,80.527626,75.0917375,36.470002885,0.0161725800863,16.0284,20.4254303049
 06/07  14:00:00,289.724263067,18.9356529056,112.604941206,0.0,80.527626,75.0917375,30.5481077613,0.0,16.0284,14.5197077613
 06/07  15:00:00,299.891061779,21.5147846746,122.173184168,0.0,80.527626,73.092045,20.6608262713,0.0206746189183,3.20568,17.4344716524
 06/07  16:00:00,290.280100556,15.882294056,118.182400825,0.0,80.527626,73.092045,6.10723535579,0.0146685734113,3.20568,2.88688678238
 06/07  17:00:00,236.870743752,12.1809649345,111.739333961,0.0,80.527626,29.818365,6.09241567134,0.0,3.20568,2.88673567134
 06/07  18:00:00,236.012547753,11.7310196766,111.327017981,0.0,80.527626,29.818365,6.09836424413,0.0,3.20568,2.89268424413
 06/07  19:00:00,224.671751089,10.9163082466,100.528580028,0.0,80.527626,29.818365,8.97850268822,0.0,3.20568,5.77282268822
 06/07  20:00:00,213.304317144,9.80210856016,83.1840167616,0.0,80.527626,29.818365,8.97514270669,0.0,3.20568,5.76946270669
 06/07  21:00:00,56.1142094236,0.0,0.0,0.0,15.863942322,29.242365,8.97520760891,0.0,3.20568,5.76952760891
 06/07  22:00:00,55.9129363499,0.0,0.0,0.0,15.863942322,29.242365,6.09399838242,0.0,3.20568,2.88831838242
 06/07  23:00:00,56.6144744155,0.0,0.0,0.0,15.863942322,29.242365,6.09183287345,0.0,3.20568,2.88615287345
 06/07  24:00:00,55.8691234889,0.0,0.0,0.0,15.863942322,29.242365,6.0894429775,0.0,3.20568,2.8837629775
 06/08  01:00:00,55.8429130346,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  02:00:00,55.8370648877,0.0,0.0,0.0,15.863942322,29.242365,6.08929662234,0.0,3.20568,2.88361662234
 06/08  03:00:00,55.8319814816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  04:00:00,56.0995808387,0.0,0.0,0.0,15.863942322,29.242365,6.08934907201,0.0,3.20568,2.88366907201
 06/08  05:00:00,53.2198424519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  06:00:00,103.793847086,8.17120500983,47.5541690199,0.0,15.863942322,29.818365,6.09764921191,0.00824765529226,3.20568,2.88372155662
 06/08  07:00:00,177.263251972,7.76014475004,56.6023012382,0.0,80.527626,29.818365,6.0926009421,0.0,3.20568,2.8869209421
 06/08  08:00:00,275.104879486,12.6509175923,104.24407668,0.0,80.527626,75.0917375,32.7099350035,0.0,24.0426,8.66733500353
 06/08  09:00:00,295.505027882,14.9301676713,122.324439709,0.0,80.527626,75.0917375,38.5586784024,0.0,24.0426,14.5160784024
 06/08  10:00:00,320.778904879,18.3608651183,140.133064221,0.0,80.527626,79.0911225,46.5836829643,0.000414197368623,32.0568,14.5264687669
 06/08  11:00:00,341.140491638,22.3000500312,155.830833368,0.0,80.527626,79.0911225,49.5225209858,7.52915175129e-05,32.0568,17.4656456943
 06/08  12:00:00,352.818524648,25.6116096591,164.874328165,0.0,80.527626,79.0911225,52.4627791359,0.0,32.0568,20.4059791359
 06/08  13:00:00,354.421739362,28.5221044093,167.555836382,0.0,80.527626,75.0917375,36.4531906263,0.0,16.0284,20.4247906263
 06/08  14:00:00,355.164534928,28.9251099879,167.892540651,0.0,80.527626,75.0917375,30.5490523308,0.0,16.0284,14.5206523308
 06/08  15:00:00,354.245926284,29.231141113,168.66038297,0.0,80.527626,73.092045,17.7350364901,0.0,3.20568,14.5293564901
 06/08  16:00:00,337.175637034,27.1539981878,153.713834722,0.0,80.527626,73.092045,6.09408462951,0.00152886339767,3.20568,2.88687576611
 06/08  17:00:00,266.020617657,20.6393167119,132.3949116,0.0,80.527626,29.818365,6.09258122065,0.0,3.20568,2.88690122065
 06/08  18:00:00,252.188168075,15.8256588402,123.383682234,0.0,80.527626,29.818365,8.97093157796,0.0,3.20568,5.76525157796
 06/08  19:00:00,244.675732539,13.2321882071,118.169161395,0.0,80.527626,29.818365,8.97901956165,0.0,3.20568,5.77333956165
 06/08  20:00:00,242.676321933,11.5703521196,110.715914341,0.0,80.527626,29.818365,8.97544612364,0.0,3.20568,5.76976612364
 06/08  21:00:00,56.1834413945,0.0,0.0,0.0,15.863942322,29.242365,8.97517099143,0.0,3.20568,5.76949099143
 06/08  22:00:00,55.9554580278,0.0,0.0,0.0,15.863942322,29.242365,6.09381868714,0.0,3.20568,2.88813868714
 06/08  23:00:00,56.638705909,0.0,0.0,0.0,15.863942322,29.242365,6.09188278808,0.0,3.20568,2.88620278808
 06/08  24:00:00,55.9299988211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  01:00:00,55.9233388185,0.0,0.0,0.0,15.863942322,29.242365,6.0894277563,0.0,3.20568,2.8837477563
 06/09  02:00:00,55.8789340289,0.0,0.0,0.0,15.863942322,29.242365,6.08927717541,0.0,3.20568,2.88359717541
 06/09  03:00:00,55.8772601353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  04:00:00,57.2565849273,0.0,0.0,0.0,15.863942322,29.242365,6.08932299614,0.0,3.20568,2.88364299614
 06/09  05:00:00,54.1848000979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  06:00:00,99.8830331427,8.53136603505,42.8284649351,0.0,15.863942322,29.818365,6.10622972986,0.0168608906671,3.20568,2.88368883919
 06/09  07:00:00,161.828493638,7.73475433637,41.2012838013,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/09  08:00:00,242.993685345,12.9951523578,71.8124847204,0.0,80.527626,75.0917375,32.7108052925,0.0,24.0426,8.6682052925
 06/09  09:00:00,253.39453664,15.0102964267,80.1836560249,0.0,80.527626,75.0917375,38.5793886761,0.0210141727603,24.0426,14.5157745033
 06/09  10:00:00,264.368466143,16.7948646839,85.3639105086,0.0,80.527626,79.0911225,49.4943775626,0.00935821294193,32.0568,17.4282193497
 06/09  11:00:00,273.809896004,18.425244998,92.466561082,0.0,80.527626,79.0911225,49.5212488628,0.0054081449456,32.0568,17.4590407179
 06/09  12:00:00,278.347243072,20.0489388387,96.0858127587,0.0,80.527626,79.0911225,49.5543570911,0.00597359704391,32.0568,17.4915834941
 06/09  13:00:00,269.786280059,21.8576033309,89.721694757,0.0,80.527626,75.0917375,36.4598135226,0.00951606228792,16.0284,20.4218974603
 06/09  14:00:00,270.755839499,22.9358037042,89.6131054281,0.0,80.527626,75.0917375,33.4586320122,0.012239190499,16.0284,17.4179928217
 06/09  15:00:00,266.357434178,24.0482498608,86.1052699303,0.0,80.527626,73.092045,17.7749953525,0.0348548950478,3.20568,14.5344604574
 06/09  16:00:00,247.730244696,19.4493776499,72.0910143485,0.0,80.527626,73.092045,6.1298927586,0.0372641179019,3.20568,2.88694864069
 06/09  17:00:00,186.853842444,14.0201160452,59.9283446732,0.0,80.527626,29.818365,6.1054311565,0.012968055498,3.20568,2.886783101
 06/09  18:00:00,180.480963453,12.566370866,55.0704382069,0.0,80.527626,29.818365,8.97917108892,0.00837093959296,3.20568,5.76512014932
 06/09  19:00:00,170.50910521,11.0358680923,46.6900533995,0.0,80.527626,29.818365,8.9913856309,0.0128285511439,3.20568,5.77287707975
 06/09  20:00:00,164.716258054,9.66303307691,35.1656465807,0.0,80.527626,29.818365,8.97477209689,0.0,3.20568,5.76909209689
 06/09  21:00:00,55.7466899379,0.0,0.0,0.0,15.863942322,29.242365,8.97445151444,0.0,3.20568,5.76877151444
 06/09  22:00:00,55.7748397346,0.0,0.0,0.0,15.863942322,29.242365,6.09400408494,0.0,3.20568,2.88832408494
 06/09  23:00:00,56.4809472287,0.0,0.0,0.0,15.863942322,29.242365,6.09177569841,0.0,3.20568,2.88609569841
 06/09  24:00:00,55.7615409612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  01:00:00,55.7450103174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  02:00:00,55.727700272,0.0,0.0,0.0,15.863942322,29.242365,6.08809009068,0.0,3.20568,2.88241009068
 06/10  03:00:00,55.7062066626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  04:00:00,55.9323864457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  05:00:00,53.0501337809,0.0,0.0,0.0,15.863942322,29.242365,6.08801439933,0.0,3.20568,2.88233439933
 06/10  06:00:00,47.3604444898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  07:00:00,47.3652051146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  08:00:00,47.4259412609,0.0,0.0,0.0,15.863942322,29.242365,6.08806956715,0.0,3.20568,2.88238956715
 06/10  09:00:00,47.4490975305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  10:00:00,47.4736555674,0.0,0.0,0.0,15.863942322,29.242365,6.08928802185,0.0,3.20568,2.88360802185
 06/10  11:00:00,48.1784057739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  12:00:00,48.3013647426,0.456327272804,0.344689659779,0.0,15.863942322,29.242365,6.0893273229,0.0,3.20568,2.8836473229
 06/10  13:00:00,59.5093407424,1.70700085029,10.2924024943,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  14:00:00,65.2443848538,2.58087295818,15.1488383758,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  15:00:00,71.2987909191,4.41307614638,19.3702336387,0.0,15.863942322,29.242365,6.08810553308,0.0,3.20568,2.88242553308
 06/10  16:00:00,71.8571697809,4.3831279104,19.9681944049,0.0,15.863942322,29.242365,3.27907751473,0.0533975147254,3.20568,0.02
 06/10  17:00:00,76.6151109865,5.26946947854,23.8421284727,0.0,15.863942322,29.242365,6.08806170881,0.0,3.20568,2.88238170881
 06/10  18:00:00,69.2448350067,3.90226280788,17.8507343124,0.0,15.863942322,29.242365,3.41219831949,0.186518319493,3.20568,0.02
 06/10  19:00:00,61.2014834223,2.32375363842,11.1293671152,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  20:00:00,64.550477171,1.0306267552,8.68589846063,0.0,15.863942322,29.242365,6.08805042299,0.0,3.20568,2.88237042299
 06/10  21:00:00,56.0770892049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  22:00:00,55.8728774186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  23:00:00,56.5307562785,0.0,0.0,0.0,15.863942322,29.242365,6.08810508176,0.0,3.20568,2.88242508176
 06/10  24:00:00,55.8059048119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  01:00:00,55.79893342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  02:00:00,55.7926756583,0.0,0.0,0.0,15.863942322,29.242365,6.08802391802,0.0,3.20568,2.88234391802
 06/11  03:00:00,55.7870574123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  04:00:00,56.043662485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  05:00:00,53.1643880992,0.0,0.0,0.0,15.863942322,29.242365,6.08807344725,0.0,3.20568,2.88239344725
 06/11  06:00:00,47.460170133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  07:00:00,47.4042871668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  08:00:00,47.4341886379,0.0,0.0,0.0,15.863942322,29.242365,6.0892892033,0.0,3.20568,2.8836092033
 06/11  09:00:00,49.1784799339,0.160369830294,1.55735946867,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  10:00:00,51.7012074243,0.828530362194,3.38299249147,0.0,15.863942322,29.242365,6.08937241262,0.0,3.20568,2.88369241262
 06/11  11:00:00,54.984233897,1.23644804557,5.53191478284,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  12:00:00,68.7467264483,3.43923983534,17.7566663616,0.0,15.863942322,29.242365,6.08939550766,0.0,3.20568,2.88371550766
 06/11  13:00:00,70.9424660126,3.53918739784,19.8397566135,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  14:00:00,74.5456016971,4.6711035842,22.3117462675,0.0,15.863942322,29.242365,6.08809121823,0.0,3.20568,2.88241121823
 06/11  15:00:00,78.0880972655,4.5494562826,25.9785743513,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  16:00:00,82.5189554001,5.39812451773,29.5503669598,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  17:00:00,81.4023094532,4.77007368978,29.0544414074,0.0,15.863942322,29.242365,6.08808785357,0.0,3.20568,2.88240785357
 06/11  18:00:00,77.0341892237,4.98618352382,24.4855274861,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  19:00:00,75.3723532487,3.88782924034,23.6320404929,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  20:00:00,72.9234625147,3.25775377678,14.7052423972,0.0,15.863942322,29.242365,6.08760768356,0.0,3.20568,2.88192768356
 06/11  21:00:00,65.5214830631,1.15649328734,8.16289320654,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  22:00:00,57.1452957802,0.105983429727,1.06113613243,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  23:00:00,56.6497440377,0.0,0.0,0.0,15.863942322,29.242365,6.08810632528,0.0,3.20568,2.88242632528
 06/11  24:00:00,55.9617637439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  01:00:00,55.9536931447,0.0,0.0,0.0,15.863942322,29.242365,6.08937680951,0.0,3.20568,2.88369680951
 06/12  02:00:00,55.9222316354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  03:00:00,55.8781996172,0.0,0.0,0.0,15.863942322,29.242365,6.08920831569,0.0,3.20568,2.88352831569
 06/12  04:00:00,56.1532270839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  05:00:00,53.2731749662,0.0,0.0,0.0,15.863942322,29.242365,6.08923455314,0.0,3.20568,2.88355455314
 06/12  06:00:00,120.551144619,8.85874117271,63.5817819032,0.0,15.863942322,29.818365,3.24293577405,0.017255774052,3.20568,0.02
 06/12  07:00:00,195.663981459,8.33966419932,74.387743595,0.0,80.527626,29.818365,6.09243261571,0.0,3.20568,2.88675261571
 06/12  08:00:00,301.02545706,15.5330517241,127.246493134,0.0,80.527626,75.0917375,32.7098467531,0.0,24.0426,8.66724675308
 06/12  09:00:00,323.667449054,19.7588342203,145.626772537,0.0,80.527626,75.0917375,38.5562701081,0.0,24.0426,14.5136701081
 06/12  10:00:00,342.322559901,23.7504123336,156.265354687,0.0,80.527626,79.0911225,46.580427468,0.000551639208912,32.0568,14.5230758288
 06/12  11:00:00,351.807401283,25.4079169033,163.372626067,0.0,80.527626,79.0911225,49.5198272572,0.000822522796705,32.0568,17.4622047344
 06/12  12:00:00,358.89795612,27.3592155843,169.189463213,0.0,80.527626,79.0911225,52.461449097,0.00415775831329,32.0568,20.4004913387
 06/12  13:00:00,359.383998722,28.8411230172,172.184463124,0.0,80.527626,75.0917375,36.4500089431,0.000485090793753,16.0284,20.4211238523
 06/12  14:00:00,362.544209593,29.0817447765,175.105718709,0.0,80.527626,75.0917375,30.5459027618,0.0,16.0284,14.5175027618
 06/12  15:00:00,361.996366639,29.693333037,175.946959625,0.0,80.527626,73.092045,17.7358290929,0.0,3.20568,14.5301490929
 06/12  16:00:00,361.733935236,29.6260774246,175.751213033,0.0,80.527626,73.092045,6.09245112341,0.0,3.20568,2.88677112341
 06/12  17:00:00,315.351032933,28.6194001692,173.648297303,0.0,80.527626,29.818365,6.09311144621,0.00048963393941,3.20568,2.88694181227
 06/12  18:00:00,306.64136661,27.5477681272,166.009754242,0.0,80.527626,29.818365,8.97124972944,0.000958816507342,3.20568,5.76461091293
 06/12  19:00:00,291.133313426,22.5688086364,155.171272488,0.0,80.527626,29.818365,8.98055666915,0.0020301200677,3.20568,5.77284654908
 06/12  20:00:00,282.492454754,17.486526473,144.512992918,0.0,80.527626,29.818365,8.97668920779,0.0020010616808,3.20568,5.76900814611
 06/12  21:00:00,61.8344316506,0.951537138176,4.68636350967,0.0,15.863942322,29.242365,8.97513800992,0.0,3.20568,5.76945800992
 06/12  22:00:00,59.6295334555,0.813905902054,2.89072815334,0.0,15.863942322,29.242365,6.09352878416,0.0,3.20568,2.88784878416
 06/12  23:00:00,56.6292400628,0.0,0.0,0.0,15.863942322,29.242365,6.09172094122,0.0,3.20568,2.88604094122
 06/12  24:00:00,55.9275768687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  01:00:00,55.9220205252,0.0,0.0,0.0,15.863942322,29.242365,6.08927615246,0.0,3.20568,2.88359615246
 06/13  02:00:00,55.9137246833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  03:00:00,55.8925906042,0.0,0.0,0.0,15.863942322,29.242365,6.08929577696,0.0,3.20568,2.88361577696
 06/13  04:00:00,57.2004905141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  05:00:00,54.1443092016,0.0,0.0,0.0,15.863942322,29.242365,6.08931550213,0.0,3.20568,2.88363550213
 06/13  06:00:00,111.885084799,8.66064640934,54.6911518274,0.0,15.863942322,29.818365,3.24968875665,0.0240087566467,3.20568,0.02
 06/13  07:00:00,184.411491334,8.00979914244,63.4884576064,0.0,80.527626,29.818365,6.09230251449,0.0,3.20568,2.88662251449
 06/13  08:00:00,276.321449581,13.9494797975,104.169343032,0.0,80.527626,75.0917375,32.7095793465,0.0,24.0426,8.66697934653
 06/13  09:00:00,281.253165847,15.6973591504,107.340265558,0.0,80.527626,75.0917375,38.5548484468,0.0,24.0426,14.5122484468
 06/13  10:00:00,286.26016645,17.209280344,106.849508559,0.0,80.527626,79.0911225,46.5802709289,0.0,32.0568,14.5234709289
 06/13  11:00:00,299.17318827,18.8266088105,117.435026387,0.0,80.527626,79.0911225,49.5160462879,0.0,32.0568,17.4592462879
 06/13  12:00:00,308.787162026,20.7702640549,125.801557453,0.0,80.527626,79.0911225,52.4568030012,0.0,32.0568,20.4000030012
 06/13  13:00:00,304.076404302,22.2441960922,123.609955304,0.0,80.527626,75.0917375,33.5303317021,0.000831407898235,16.0284,17.5011002942
 06/13  14:00:00,310.44368395,23.306348035,128.894873376,0.0,80.527626,75.0917375,33.4506819827,0.00709174938723,16.0284,17.4151902333
 06/13  15:00:00,312.235045691,24.9334902197,131.048792647,0.0,80.527626,73.092045,17.7420950679,0.00535162448723,3.20568,14.5310634434
 06/13  16:00:00,304.163020378,23.0779262697,124.838621656,0.0,80.527626,73.092045,6.10926320202,0.0169066139715,3.20568,2.88667658804
 06/13  17:00:00,238.443950884,16.4887734291,108.986419409,0.0,80.527626,29.818365,6.0955986387,0.00308038351898,3.20568,2.88683825518
 06/13  18:00:00,226.437891,15.060517662,98.4151818214,0.0,80.527626,29.818365,6.10496005453,0.0069431111324,3.20568,2.89233694339
 06/13  19:00:00,208.155869724,13.1160707388,82.0987707595,0.0,80.527626,29.818365,11.8618186528,0.00742174402709,3.20568,8.64871690882
 06/13  20:00:00,201.299281939,11.2287957862,70.0073830308,0.0,80.527626,29.818365,6.099711327,0.0,3.20568,2.894031327
 06/13  21:00:00,55.9140454809,0.0,0.0,0.0,15.863942322,29.242365,8.9749148601,0.0,3.20568,5.7692348601
 06/13  22:00:00,55.8803745264,0.0,0.0,0.0,15.863942322,29.242365,6.09364681209,0.0,3.20568,2.88796681209
 06/13  23:00:00,56.5687545149,0.0,0.0,0.0,15.863942322,29.242365,6.09190005024,0.0,3.20568,2.88622005024
 06/13  24:00:00,55.8559944545,0.0,0.0,0.0,15.863942322,29.242365,6.08932406565,0.0,3.20568,2.88364406565
 06/14  01:00:00,55.8389762844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  02:00:00,55.8330844242,0.0,0.0,0.0,15.863942322,29.242365,6.08933596272,0.0,3.20568,2.88365596272
 06/14  03:00:00,55.830305935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  04:00:00,56.0941666887,0.0,0.0,0.0,15.863942322,29.242365,6.08934921756,0.0,3.20568,2.88366921756
 06/14  05:00:00,53.2134503826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  06:00:00,92.0332394015,8.12370977289,35.8739014093,0.0,15.863942322,29.818365,6.10560014453,0.0162375980836,3.20568,2.88368254645
 06/14  07:00:00,160.041837071,7.65522441798,39.503476034,0.0,80.527626,29.818365,6.09245675498,0.0,3.20568,2.88677675498
 06/14  08:00:00,237.162225403,11.7303228778,67.2580607493,0.0,80.527626,75.0917375,32.7082917255,0.0,24.0426,8.66569172552
 06/14  09:00:00,245.928945845,13.5624336635,74.1840802224,0.0,80.527626,75.0917375,38.5552639896,0.0,24.0426,14.5126639896
 06/14  10:00:00,264.521175911,15.3674217998,86.9550731042,0.0,80.527626,79.0911225,46.5805876076,0.0,32.0568,14.5237876076
 06/14  11:00:00,277.727075206,16.87888021,97.9383224703,0.0,80.527626,79.0911225,49.5173013852,0.00615367557172,32.0568,17.4543477096
 06/14  12:00:00,279.992087918,18.3588394253,99.4224297281,0.0,80.527626,79.0911225,49.5528497236,0.0112519113704,32.0568,17.4847978122
 06/14  13:00:00,281.37375873,20.1889610857,102.960037537,0.0,80.527626,75.0917375,36.454889997,0.0116530055598,16.0284,20.4148369915
 06/14  14:00:00,295.042180925,22.2086514247,114.594767897,0.0,80.527626,75.0917375,30.5538578562,0.00917898064036,16.0284,14.5162788756
 06/14  15:00:00,300.497130705,24.005042515,120.244329758,0.0,80.527626,73.092045,20.6430599631,0.00921388543885,3.20568,17.4281660776
 06/14  16:00:00,287.986658568,20.0717725558,111.675740852,0.0,80.527626,73.092045,3.24831014312,0.0226301431234,3.20568,0.02
 06/14  17:00:00,226.57608366,14.9673963755,98.6553118581,0.0,80.527626,29.818365,6.09475343449,0.00222032069915,3.20568,2.88685311379
 06/14  18:00:00,217.939780057,13.8514609973,91.1386414085,0.0,80.527626,29.818365,8.97083624341,0.0,3.20568,5.76515624341
 06/14  19:00:00,202.720757478,12.154330103,77.3456614531,0.0,80.527626,29.818365,8.97857858729,0.0,3.20568,5.77289858729
 06/14  20:00:00,192.761310264,10.5401444642,61.9397837431,0.0,80.527626,29.818365,8.974161266,0.0,3.20568,5.768481266
 06/14  21:00:00,56.0269469797,0.0,0.0,0.0,15.863942322,29.242365,8.97444479278,0.0,3.20568,5.76876479278
 06/14  22:00:00,55.8516509025,0.0,0.0,0.0,15.863942322,29.242365,6.09352744253,0.0,3.20568,2.88784744253
 06/14  23:00:00,56.5640897389,0.0,0.0,0.0,15.863942322,29.242365,6.0919086678,0.0,3.20568,2.8862286678
 06/14  24:00:00,55.8547247263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  01:00:00,55.8462583682,0.0,0.0,0.0,15.863942322,29.242365,6.08933589621,0.0,3.20568,2.88365589621
 06/15  02:00:00,55.834932221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  03:00:00,55.8255456074,0.0,0.0,0.0,15.863942322,29.242365,6.08934280317,0.0,3.20568,2.88366280317
 06/15  04:00:00,56.0898003307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  05:00:00,53.2025188493,0.0,0.0,0.0,15.863942322,29.242365,6.08934983371,0.0,3.20568,2.88366983371
 06/15  06:00:00,96.1976455877,8.05264685416,40.1105308785,0.0,15.863942322,29.818365,3.2464492032,0.020769203204,3.20568,0.02
 06/15  07:00:00,170.143289693,7.63672230034,49.6101874053,0.0,80.527626,29.818365,6.09255103038,0.0,3.20568,2.88687103038
 06/15  08:00:00,261.338247818,11.4917367269,91.6424155983,0.0,80.527626,75.0917375,32.7084660216,0.0,24.0426,8.66586602159
 06/15  09:00:00,278.573319453,13.4428606018,106.90016486,0.0,80.527626,75.0917375,38.5534025248,0.0,24.0426,14.5108025248
 06/15  10:00:00,295.254436394,15.6451856017,117.36575333,0.0,80.527626,79.0911225,46.5762789748,0.0,32.0568,14.5194789748
 06/15  11:00:00,318.538133338,18.628328957,136.937569984,0.0,80.527626,79.0911225,49.5189907587,0.00125729629425,32.0568,17.4609334624
 06/15  12:00:00,323.265095095,20.5513203841,140.443527247,0.0,80.527626,79.0911225,52.4563268831,0.00399543610289,32.0568,20.395531447
 06/15  13:00:00,289.298890379,20.3879184861,110.686236769,0.0,80.527626,75.0917375,36.4508411382,0.0065812156638,16.0284,20.4158599226
 06/15  14:00:00,285.399538884,20.4142120116,106.78777499,0.0,80.527626,75.0917375,30.5449485014,0.0015234061645,16.0284,14.5150250953
 06/15  15:00:00,286.784547508,20.987646071,109.608073873,0.0,80.527626,73.092045,17.7582763176,0.0240462941202,3.20568,14.5285500235
 06/15  16:00:00,269.855317829,15.1647436166,98.4890744676,0.0,80.527626,73.092045,6.14009548941,0.0476363904154,3.20568,2.886779099
 06/15  17:00:00,212.824799715,11.2308160013,88.652369031,0.0,80.527626,29.818365,6.09225538479,0.0,3.20568,2.88657538479
 06/15  18:00:00,200.599809928,10.4452851392,77.2299009803,0.0,80.527626,29.818365,6.09805447207,0.0,3.20568,2.89237447207
 06/15  19:00:00,187.967497678,9.70294784213,65.0761028619,0.0,80.527626,29.818365,11.8539140581,0.0,3.20568,8.64823405814
 06/15  20:00:00,187.364715149,9.15797984521,59.3318516161,0.0,80.527626,29.818365,6.8946004259,0.0,3.20568,3.6889204259
 06/15  21:00:00,56.107151419,0.0,0.0,0.0,15.863942322,29.242365,8.17919669622,0.0,3.20568,4.97351669622
 06/15  22:00:00,55.8583788298,0.0,0.0,0.0,15.863942322,29.242365,6.09361247024,0.0,3.20568,2.88793247024
 06/15  23:00:00,56.5571990112,0.0,0.0,0.0,15.863942322,29.242365,6.09186340724,0.0,3.20568,2.88618340724
 06/15  24:00:00,55.8425378903,0.0,0.0,0.0,15.863942322,29.242365,6.08929102251,0.0,3.20568,2.88361102251
 06/16  01:00:00,55.8322983708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  02:00:00,55.8309101077,0.0,0.0,0.0,15.863942322,29.242365,6.08929049666,0.0,3.20568,2.88361049666
 06/16  03:00:00,55.8289362758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  04:00:00,57.1660303458,0.0,0.0,0.0,15.863942322,29.242365,6.08929132339,0.0,3.20568,2.88361132339
 06/16  05:00:00,54.1073128711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  06:00:00,96.5486095889,8.07708427819,39.9806296774,0.0,15.863942322,29.818365,6.09799012169,0.00869788853102,3.20568,2.88361223316
 06/16  07:00:00,163.546193695,7.62637029666,43.0281812675,0.0,80.527626,29.818365,6.09235287784,0.0,3.20568,2.88667287784
 06/16  08:00:00,251.747920269,11.4738084926,82.081053656,0.0,80.527626,75.0917375,32.7075959735,0.0,24.0426,8.66499597349
 06/16  09:00:00,273.701273288,13.4751467681,102.000343347,0.0,80.527626,75.0917375,38.5532601302,0.0,24.0426,14.5106601302
 06/16  10:00:00,290.710417655,15.4436255419,113.023628523,0.0,80.527626,79.0911225,46.5781002023,0.0,32.0568,14.5213002023
 06/16  11:00:00,306.661884451,17.2226832663,126.480258672,0.0,80.527626,79.0911225,49.5101736632,0.00265183537423,32.0568,17.4507218278
 06/16  12:00:00,317.200984162,19.6542342778,135.280171653,0.0,80.527626,79.0911225,49.538813783,0.00180181493105,32.0568,17.4802119681
 06/16  13:00:00,315.493612939,21.6248492772,135.592600001,0.0,80.527626,75.0917375,36.4469121806,0.00480110039972,16.0284,20.4137110802
 06/16  14:00:00,320.512765066,23.0983399551,139.133638972,0.0,80.527626,75.0917375,30.5438443832,0.00149635113725,16.0284,14.5139480321
 06/16  15:00:00,321.434037052,25.2333977051,139.914227933,0.0,80.527626,73.092045,17.7327327726,0.0,3.20568,14.5270527726
 06/16  16:00:00,315.199643481,22.0369362855,136.87350179,0.0,80.527626,73.092045,6.12678846441,0.0344229070127,3.20568,2.8866855574
 06/16  17:00:00,241.56073725,15.2239145001,113.334037601,0.0,80.527626,29.818365,6.09711601254,0.00460711681839,3.20568,2.88682889572
 06/16  18:00:00,228.638782929,13.9326946923,101.717646247,0.0,80.527626,29.818365,8.97390492553,0.00336548153048,3.20568,5.764859444
 06/16  19:00:00,223.17164908,12.3920632312,97.8046151666,0.0,80.527626,29.818365,8.9777303785,0.0,3.20568,5.7720503785
 06/16  20:00:00,215.426847567,10.8219931368,85.9302602546,0.0,80.527626,29.818365,8.97464896227,0.0,3.20568,5.76896896227
 06/16  21:00:00,55.9521331532,0.0,0.0,0.0,15.863942322,29.242365,8.97414413054,0.0,3.20568,5.76846413054
 06/16  22:00:00,55.9043824869,0.0,0.0,0.0,15.863942322,29.242365,6.09349675168,0.0,3.20568,2.88781675168
 06/16  23:00:00,56.6022652226,0.0,0.0,0.0,15.863942322,29.242365,6.0916856277,0.0,3.20568,2.8860056277
 06/16  24:00:00,55.8817102132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  01:00:00,55.8665965627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  02:00:00,55.859949442,0.0,0.0,0.0,15.863942322,29.242365,6.0880440416,0.0,3.20568,2.8823640416
 06/17  03:00:00,55.8544431144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  04:00:00,56.1271216615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  05:00:00,53.2412423736,0.0,0.0,0.0,15.863942322,29.242365,6.08805946509,0.0,3.20568,2.88237946509
 06/17  06:00:00,47.5285167981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  07:00:00,47.4495431342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  08:00:00,47.4802190376,0.0,0.0,0.0,15.863942322,29.242365,6.08794569391,0.0,3.20568,2.88226569391
 06/17  09:00:00,49.6038500253,0.160655079051,1.94214317783,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  10:00:00,51.4960935492,0.31516218029,3.67064335508,0.0,15.863942322,29.242365,6.08928635601,0.0,3.20568,2.88360635601
 06/17  11:00:00,69.370216571,2.01216306115,19.1531141188,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  12:00:00,69.2741075807,3.45161676007,18.2995168109,0.0,15.863942322,29.242365,6.0893297402,0.0,3.20568,2.8836497402
 06/17  13:00:00,68.0724150233,3.50063602647,17.0585746061,0.0,15.863942322,29.242365,3.24349824299,0.0178182429875,3.20568,0.02
 06/17  14:00:00,69.2059860311,4.40956047488,17.3051308188,0.0,15.863942322,29.242365,3.3210349534,0.0953549534048,3.20568,0.02
 06/17  15:00:00,72.4889222948,4.30310752214,20.7105430736,0.0,15.863942322,29.242365,6.3877249924,0.299670422193,3.20568,2.88237457021
 06/17  16:00:00,74.843639097,5.21519178015,22.1513086906,0.0,15.863942322,29.242365,3.37261099974,0.146930999743,3.20568,0.02
 06/17  17:00:00,72.5754240835,4.23249223597,20.8617425587,0.0,15.863942322,29.242365,3.49058319808,0.264903198078,3.20568,0.02
 06/17  18:00:00,69.9154657912,4.16369737454,18.2821709311,0.0,15.863942322,29.242365,6.36420143896,0.27613213685,3.20568,2.88238930212
 06/17  19:00:00,65.0590895935,2.73805352575,14.5907970813,0.0,15.863942322,29.242365,3.50599961299,0.280319612987,3.20568,0.02
 06/17  20:00:00,56.8654542848,0.363573230783,3.09647017031,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  21:00:00,56.0860574106,0.0,0.0,0.0,15.863942322,29.242365,6.08798032137,0.0,3.20568,2.88230032137
 06/17  22:00:00,55.8758549496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  23:00:00,56.5347999455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  24:00:00,55.8434596345,0.0,0.0,0.0,15.863942322,29.242365,6.08799508035,0.0,3.20568,2.88231508035
 06/18  01:00:00,55.8234243373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  02:00:00,55.750535961,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  03:00:00,55.7398373171,0.0,0.0,0.0,15.863942322,29.242365,6.08800468906,0.0,3.20568,2.88232468906
 06/18  04:00:00,55.9883962446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  05:00:00,53.1065518641,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  06:00:00,47.4199256149,0.0,0.0,0.0,15.863942322,29.242365,6.0880145935,0.0,3.20568,2.8823345935
 06/18  07:00:00,47.377536583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  08:00:00,47.3860441832,0.0,0.0,0.0,15.863942322,29.242365,6.08915980672,0.0,3.20568,2.88347980672
 06/18  09:00:00,47.3902151713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  10:00:00,47.3998934304,0.0,0.0,0.0,15.863942322,29.242365,6.08914870634,0.0,3.20568,2.88346870634
 06/18  11:00:00,48.099016323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  12:00:00,47.4077958653,0.0,0.0,0.0,15.863942322,29.242365,6.08932890979,0.0,3.20568,2.88364890979
 06/18  13:00:00,47.8249139819,0.228163636402,0.176490679702,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  14:00:00,55.5570311424,1.51983056106,6.60485604141,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  15:00:00,62.5240588599,2.28118525295,12.8051524074,0.0,15.863942322,29.242365,6.0880434806,0.0,3.20568,2.8823634806
 06/18  16:00:00,66.9169506171,2.53935198033,16.935861123,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  17:00:00,65.7841006437,2.6647996848,15.67715782,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  18:00:00,68.5797590369,2.74608057089,18.3913927775,0.0,15.863942322,29.242365,6.08800069239,0.0,3.20568,2.88232069239
 06/18  19:00:00,62.6172417058,1.8278900807,13.0894977444,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  20:00:00,53.3481368778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  21:00:00,55.9849877281,0.0,0.0,0.0,15.863942322,29.242365,6.08800993658,0.0,3.20568,2.88232993658
 06/18  22:00:00,55.7865194656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  23:00:00,56.4582247847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  24:00:00,55.7622523318,0.0,0.0,0.0,15.863942322,29.242365,6.08801920865,0.0,3.20568,2.88233920865
 06/19  01:00:00,55.7456386096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  02:00:00,55.7226086825,0.0,0.0,0.0,15.863942322,29.242365,6.08914933669,0.0,3.20568,2.88346933669
 06/19  03:00:00,55.7090711976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  04:00:00,55.943137568,0.0,0.0,0.0,15.863942322,29.242365,6.08932290859,0.0,3.20568,2.88364290859
 06/19  05:00:00,53.0569429126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  06:00:00,68.1011077943,7.62445599676,12.6182492254,0.0,15.863942322,29.818365,11.5546631996,5.46535754486,3.20568,2.88362565472
 06/19  07:00:00,139.843473922,7.63884674073,19.4595914738,0.0,80.527626,29.818365,6.09247752114,0.0,3.20568,2.88679752114
 06/19  08:00:00,206.650261227,9.98516044677,38.5428128118,0.0,80.527626,75.0917375,29.8412975228,0.0158694032906,24.0426,5.78282811954
 06/19  09:00:00,221.661294816,11.3568112882,52.1323192544,0.0,80.527626,75.0917375,38.5592793113,0.00724457044782,24.0426,14.5094347408
 06/19  10:00:00,237.084258347,12.7201096701,62.170950169,0.0,80.527626,79.0911225,49.4865182762,0.0119693146602,32.0568,17.4177489615
 06/19  11:00:00,250.690806752,14.4990168375,73.265718327,0.0,80.527626,79.0911225,46.6209104058,0.0138380668838,32.0568,14.5502723389
 06/19  12:00:00,265.963748148,17.096888654,86.6308063174,0.0,80.527626,79.0911225,52.4554364764,0.00958295667715,32.0568,20.3890535198
 06/19  13:00:00,270.787150256,19.705814078,92.8297676056,0.0,80.527626,75.0917375,35.4724490889,0.0146611681703,16.0284,19.4293879207
 06/19  14:00:00,277.309310546,22.0369006984,97.0243897207,0.0,80.527626,75.0917375,28.6328075427,0.0150602563483,16.0284,12.5893472864
 06/19  15:00:00,282.067468864,23.9013775844,101.915953384,0.0,80.527626,73.092045,20.6494410661,0.0158893433788,3.20568,17.4278717227
 06/19  16:00:00,275.883536508,20.1818558698,99.4443576273,0.0,80.527626,73.092045,6.14633437454,0.0541067484036,3.20568,2.88654762614
 06/19  17:00:00,218.923624054,15.2079729577,90.7349274796,0.0,80.527626,29.818365,6.11363209932,0.0212858663778,3.20568,2.88666623294
 06/19  18:00:00,212.10316658,14.1948048895,85.0137540291,0.0,80.527626,29.818365,6.1143092406,0.016332299491,3.20568,2.89229694111
 06/19  19:00:00,205.168655948,13.0473272951,78.9396858299,0.0,80.527626,29.818365,8.9871743026,0.0100016618107,3.20568,5.77149264078
 06/19  20:00:00,195.608279945,11.2279672021,65.5290256604,0.0,80.527626,29.818365,8.98145827327,0.0078601016535,3.20568,5.76791817162
 06/19  21:00:00,56.0575494632,0.0,0.0,0.0,15.863942322,29.242365,8.97433095582,0.0,3.20568,5.76865095582
 06/19  22:00:00,55.8697268933,0.0,0.0,0.0,15.863942322,29.242365,6.09358714185,0.0,3.20568,2.88790714185
 06/19  23:00:00,56.5819155006,0.0,0.0,0.0,15.863942322,29.242365,6.09164559644,0.0,3.20568,2.88596559644
 06/19  24:00:00,55.8715983035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  01:00:00,55.8562467711,0.0,0.0,0.0,15.863942322,29.242365,6.08920854679,0.0,3.20568,2.88352854679
 06/20  02:00:00,55.8425904676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  03:00:00,55.8367500568,0.0,0.0,0.0,15.863942322,29.242365,6.08918536294,0.0,3.20568,2.88350536294
 06/20  04:00:00,57.1613398908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  05:00:00,54.0958877825,0.0,0.0,0.0,15.863942322,29.242365,6.08916232176,0.0,3.20568,2.88348232176
 06/20  06:00:00,88.7170726566,8.15711629272,32.1033046128,0.0,15.863942322,29.818365,3.24047847266,0.0147984726576,3.20568,0.02
 06/20  07:00:00,155.331776834,7.63353190223,34.8344282293,0.0,80.527626,29.818365,6.09247247754,0.0,3.20568,2.88679247754
 06/20  08:00:00,232.057947078,11.4042434755,62.4919553011,0.0,80.527626,75.0917375,32.7072969647,0.0,24.0426,8.66469696468
 06/20  09:00:00,246.291746893,12.8322948022,75.2746127947,0.0,80.527626,75.0917375,38.5512995273,0.0,24.0426,14.5086995273
 06/20  10:00:00,261.638521629,13.9203606591,85.5142435559,0.0,80.527626,79.0911225,46.5760581102,0.0,32.0568,14.5192581102
 06/20  11:00:00,278.412116418,15.5311432027,99.9349616794,0.0,80.527626,79.0911225,49.5149139533,0.00525784781732,32.0568,17.4528561055
 06/20  12:00:00,284.815075083,16.5588996759,106.020684193,0.0,80.527626,79.0911225,49.5421677552,0.00406113796625,32.0568,17.4813066172
 06/20  13:00:00,285.61783155,18.7929594003,108.573789745,0.0,80.527626,75.0917375,36.4405028234,0.00609817989184,16.0284,20.4060046436
 06/20  14:00:00,294.163939561,20.9480752619,114.948120601,0.0,80.527626,75.0917375,30.5438470153,0.00386126975784,16.0284,14.5115857455
 06/20  15:00:00,298.000923027,22.9060658819,118.832091207,0.0,80.527626,73.092045,17.7387754092,0.00952749622247,3.20568,14.523567913
 06/20  16:00:00,278.524090051,17.6370738082,104.624498512,0.0,80.527626,73.092045,6.15233633054,0.0598871030507,3.20568,2.88676922749
 06/20  17:00:00,215.388986403,12.6715703981,89.7476742759,0.0,80.527626,29.818365,6.09664408221,0.0044258992529,3.20568,2.88653818296
 06/20  18:00:00,207.867269358,11.5116686075,83.4035911742,0.0,80.527626,29.818365,8.97042820024,0.0,3.20568,5.76474820024
 06/20  19:00:00,197.745374829,10.6544584681,74.1588740547,0.0,80.527626,29.818365,8.97741332829,0.0,3.20568,5.77173332829
 06/20  20:00:00,192.689277814,9.71366353359,64.404184964,0.0,80.527626,29.818365,8.9742605978,0.0,3.20568,5.76858059779
 06/20  21:00:00,55.826963881,0.0,0.0,0.0,15.863942322,29.242365,8.97365226466,0.0,3.20568,5.76797226466
 06/20  22:00:00,55.8329075922,0.0,0.0,0.0,15.863942322,29.242365,6.09369983167,0.0,3.20568,2.88801983167
 06/20  23:00:00,56.5309017147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  24:00:00,55.8148515592,0.0,0.0,0.0,15.863942322,29.242365,6.08926761098,0.0,3.20568,2.88358761098
 06/21  01:00:00,55.815410741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  02:00:00,55.8053896285,0.0,0.0,0.0,15.863942322,29.242365,6.0892383428,0.0,3.20568,2.8835583428
 06/21  03:00:00,55.791583304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  04:00:00,56.0403218154,0.0,0.0,0.0,15.863942322,29.242365,6.0892093813,0.0,3.20568,2.8835293813
 06/21  05:00:00,54.5786989658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  06:00:00,75.2880053988,7.73316465096,19.6193899549,0.0,15.863942322,29.818365,6.13897290468,0.0496766890644,3.20568,2.88361621561
 06/21  07:00:00,141.606444013,7.63324634834,21.1990887421,0.0,80.527626,29.818365,6.09219608676,0.0,3.20568,2.88651608676
 06/21  08:00:00,205.337307558,10.6089827898,36.6167259054,0.0,80.527626,75.0917375,32.7204138178,0.0137189898763,24.0426,8.66409482793
 06/21  09:00:00,212.008160462,12.0449159591,41.8224426421,0.0,80.527626,75.0917375,38.5638036741,0.0131673853913,24.0426,14.5080362887
 06/21  10:00:00,224.769888346,13.368178881,49.249494789,0.0,80.527626,79.0911225,46.588497448,0.0140903982655,32.0568,14.5176070497
 06/21  11:00:00,237.381721601,14.7901347328,59.7097839653,0.0,80.527626,79.0911225,46.6149776341,0.0170402696092,32.0568,14.5411373645
 06/21  12:00:00,243.960785011,16.6379592245,65.1449485647,0.0,80.527626,79.0911225,52.454255005,0.0120997106412,32.0568,20.3853552944
 06/21  13:00:00,244.917182926,18.7081712826,68.023396494,0.0,80.527626,75.0917375,36.4482852474,0.0112955290242,16.0284,20.4085897183
 06/21  14:00:00,253.124592277,20.9992304196,73.9370039072,0.0,80.527626,75.0917375,27.6542746468,0.0131821295862,16.0284,11.6126925173
 06/21  15:00:00,257.826715926,23.2523145531,78.3808859397,0.0,80.527626,73.092045,20.6692079211,0.0377292394709,3.20568,17.4257986816
 06/21  16:00:00,243.17072418,17.7222504459,69.2590825984,0.0,80.527626,73.092045,6.16593834882,0.0735384107322,3.20568,2.88671993809
 06/21  17:00:00,184.319469414,13.4641049779,58.0380019428,0.0,80.527626,29.818365,6.10999779933,0.0178377111017,3.20568,2.88648008822
 06/21  18:00:00,178.844847884,12.5150179888,53.5346249208,0.0,80.527626,29.818365,6.10768340287,0.00994225117214,3.20568,2.8920611517
 06/21  19:00:00,168.426989631,11.1686391424,44.2155029071,0.0,80.527626,29.818365,8.98953800406,0.0121048220563,3.20568,5.771753182
 06/21  20:00:00,161.035621271,9.72030898708,32.619766417,0.0,80.527626,29.818365,8.97372922635,0.0,3.20568,5.76804922635
 06/21  21:00:00,55.9327903567,0.0,0.0,0.0,15.863942322,29.242365,8.97381086676,0.0,3.20568,5.76813086676
 06/21  22:00:00,55.7746911517,0.0,0.0,0.0,15.863942322,29.242365,6.09369145106,0.0,3.20568,2.88801145106
 06/21  23:00:00,56.4932086947,0.0,0.0,0.0,15.863942322,29.242365,6.09165499482,0.0,3.20568,2.88597499482
 06/21  24:00:00,55.7719779638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  01:00:00,55.758647017,0.0,0.0,0.0,15.863942322,29.242365,6.08928569902,0.0,3.20568,2.88360569902
 06/22  02:00:00,55.7459350492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  03:00:00,55.7298823789,0.0,0.0,0.0,15.863942322,29.242365,6.08925096533,0.0,3.20568,2.88357096533
 06/22  04:00:00,55.9559338177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  05:00:00,54.5006945339,0.0,0.0,0.0,15.863942322,29.242365,6.08921636868,0.0,3.20568,2.88353636868
 06/22  06:00:00,69.0902862777,7.62410615592,13.5973573095,0.0,15.863942322,29.818365,10.0797669182,6.85408691817,3.20568,0.02
 06/22  07:00:00,140.327905097,7.62715795134,19.9544420531,0.0,80.527626,29.818365,6.09228920763,0.0,3.20568,2.88660920763
 06/22  08:00:00,203.36162263,9.81161409062,35.4306229161,0.0,80.527626,75.0917375,32.720707539,0.0144364702033,24.0426,8.66367106877
 06/22  09:00:00,212.413700303,11.1987806013,43.048975186,0.0,80.527626,75.0917375,38.5631760025,0.0131991457904,24.0426,14.5073768567
 06/22  10:00:00,229.246130937,12.5977606335,54.4595662025,0.0,80.527626,79.0911225,46.5901546435,0.015694452004,32.0568,14.5176601915
 06/22  11:00:00,252.266706135,14.6158829707,74.7182704542,0.0,80.527626,79.0911225,49.5165230844,0.0118201867023,32.0568,17.4479028977
 06/22  12:00:00,269.531447396,17.2143906508,90.0817081712,0.0,80.527626,79.0911225,49.5539191918,0.0217351995154,32.0568,17.4753839923
 06/22  13:00:00,272.966749155,19.7737851717,94.9536350257,0.0,80.527626,75.0917375,36.4494439462,0.014693000001,16.0284,20.4063509462
 06/22  14:00:00,275.785906211,22.2349984412,95.30788485,0.0,80.527626,75.0917375,30.5530499232,0.0145030867878,16.0284,14.5101468364
 06/22  15:00:00,272.672652979,23.6548738046,92.7804532763,0.0,80.527626,73.092045,17.7448262389,0.015089140733,3.20568,14.5240570982
 06/22  16:00:00,258.80369735,19.2593543407,83.3179403317,0.0,80.527626,73.092045,6.11911182806,0.0269181687249,3.20568,2.88651365934
 06/22  17:00:00,197.805241765,13.9695204998,70.9433789826,0.0,80.527626,29.818365,6.10736404315,0.0150717775884,3.20568,2.88661226556
 06/22  18:00:00,193.065001795,12.7194179278,67.5059489403,0.0,80.527626,29.818365,6.11251535213,0.0149422608216,3.20568,2.89189309131
 06/22  19:00:00,183.077095952,11.3091278795,58.6653266215,0.0,80.527626,29.818365,8.98327129942,0.00578731385302,3.20568,5.77180398556
 06/22  20:00:00,177.073069432,9.99510256055,48.3093879241,0.0,80.527626,29.818365,8.97386065139,0.0,3.20568,5.76818065139
