Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/22  21:00:00,56.0093218509,0.0,0.0,0.0,15.863942322,29.242365,8.97364341903,0.0,3.20568,5.76796341903
 06/22  22:00:00,55.840612714,0.0,0.0,0.0,15.863942322,29.242365,6.09329752773,0.0,3.20568,2.88761752773
 06/22  23:00:00,56.5683765937,0.0,0.0,0.0,15.863942322,29.242365,6.09176060204,0.0,3.20568,2.88608060204
 06/22  24:00:00,55.8549411792,0.0,0.0,0.0,15.863942322,29.242365,6.08914174604,0.0,3.20568,2.88346174604
 06/23  01:00:00,55.8398840089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  02:00:00,55.8302660882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  03:00:00,55.8191020577,0.0,0.0,0.0,15.863942322,29.242365,6.08928765044,0.0,3.20568,2.88360765044
 06/23  04:00:00,57.1250452523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  05:00:00,55.4982403506,0.0,0.0,0.0,15.863942322,29.242365,6.08924738595,0.0,3.20568,2.88356738595
 06/23  06:00:00,82.173046515,8.01083397101,25.7419546005,0.0,15.863942322,29.818365,3.24683068482,0.0211506848161,3.20568,0.02
 06/23  07:00:00,149.596559347,7.67030528907,29.0930561034,0.0,80.527626,29.818365,6.09233806367,0.0,3.20568,2.88665806367
 06/23  08:00:00,224.413555401,11.5116246981,54.7388796474,0.0,80.527626,75.0917375,32.7085788262,0.00170135555192,24.0426,8.66427747064
 06/23  09:00:00,243.905021933,13.3734708265,72.3267004977,0.0,80.527626,75.0917375,38.5579709256,0.00854712578917,24.0426,14.5068237998
 06/23  10:00:00,277.753113006,15.7968325581,99.7020869116,0.0,80.527626,79.0911225,46.5845109404,0.0119777517155,32.0568,14.5157331887
 06/23  11:00:00,296.803448152,17.9215161084,115.912834299,0.0,80.527626,79.0911225,49.5118280293,0.00616886604212,32.0568,17.4488591632
 06/23  12:00:00,297.736133725,19.6566801448,115.825615964,0.0,80.527626,79.0911225,49.5399858989,0.00705558780895,32.0568,17.4761303111
 06/23  13:00:00,300.537595642,21.388191706,120.888625439,0.0,80.527626,75.0917375,36.4456404181,0.0132332463265,16.0284,20.4040071718
 06/23  14:00:00,316.194213041,22.5624663174,135.346436069,0.0,80.527626,75.0917375,30.5446614807,0.00582032986939,16.0284,14.5104411508
 06/23  15:00:00,326.297734389,24.773305602,145.216829225,0.0,80.527626,73.092045,17.7295100954,0.00176017074886,3.20568,14.5220699247
 06/23  16:00:00,322.017675142,20.9316955491,144.766000064,0.0,80.527626,73.092045,6.12934773747,0.0370585024341,3.20568,2.88660923503
 06/23  17:00:00,255.570663258,13.7928948545,128.73408013,0.0,80.527626,29.818365,6.09580451455,0.00342280678411,3.20568,2.88670170776
 06/23  18:00:00,231.18335905,12.3113260036,105.883710508,0.0,80.527626,29.818365,6.09763904504,0.0,3.20568,2.89195904504
 06/23  19:00:00,210.119239011,10.9741952951,86.2048682924,0.0,80.527626,29.818365,8.977575621,0.0,3.20568,5.771895621
 06/23  20:00:00,207.461363222,9.99000614114,78.8441879858,0.0,80.527626,29.818365,8.9739343655,0.0,3.20568,5.7682543655
 06/23  21:00:00,55.8725297224,0.0,0.0,0.0,15.863942322,29.242365,8.9735470864,0.0,3.20568,5.7678670864
 06/23  22:00:00,55.8937157473,0.0,0.0,0.0,15.863942322,29.242365,6.09333060494,0.0,3.20568,2.88765060494
 06/23  23:00:00,56.6009660109,0.0,0.0,0.0,15.863942322,29.242365,6.09147993624,0.0,3.20568,2.88579993624
 06/23  24:00:00,55.8858453231,0.0,0.0,0.0,15.863942322,29.242365,6.08917535684,0.0,3.20568,2.88349535684
 06/24  01:00:00,55.874897552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  02:00:00,55.8631859897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  03:00:00,55.8537243523,0.0,0.0,0.0,15.863942322,29.242365,6.0879642699,0.0,3.20568,2.8822842699
 06/24  04:00:00,56.1203449549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  05:00:00,54.6646031655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  06:00:00,47.5187433878,0.0,0.0,0.0,15.863942322,29.242365,6.08794304422,0.0,3.20568,2.88226304422
 06/24  07:00:00,47.4407176304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  08:00:00,47.4649139868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  09:00:00,47.491999533,0.0,0.0,0.0,15.863942322,29.242365,6.08909959318,0.0,3.20568,2.88341959318
 06/24  10:00:00,47.5238518228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  11:00:00,67.9325706742,1.36754478852,18.3292854984,0.0,15.863942322,29.242365,6.08924419409,0.0,3.20568,2.88356419409
 06/24  12:00:00,69.2197565386,1.96296367501,19.6888371863,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  13:00:00,73.0703962225,3.84524068196,21.6451882858,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  14:00:00,78.4709657959,4.21602314399,26.6616242776,0.0,15.863942322,29.242365,6.08800894843,0.0,3.20568,2.88232894843
 06/24  15:00:00,81.925352749,4.7533961055,29.5755317197,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  16:00:00,80.2581678036,4.71472763877,27.9496939864,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  17:00:00,81.2153324959,4.96930359712,28.6769844617,0.0,15.863942322,29.242365,6.08801256793,0.0,3.20568,2.88233256793
 06/24  18:00:00,72.6748938899,3.97371951988,21.1658779799,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  19:00:00,70.7863294817,3.63487882312,19.3327793029,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  20:00:00,65.1493065134,1.41056557434,10.2402626124,0.0,15.863942322,29.242365,6.08801617728,0.0,3.20568,2.88233617728
 06/24  21:00:00,61.474023159,0.488163408126,4.82481472086,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  22:00:00,55.9373633187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  23:00:00,56.6039594319,0.0,0.0,0.0,15.863942322,29.242365,6.08801913889,0.0,3.20568,2.88233913889
 06/24  24:00:00,55.9127870327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  01:00:00,55.8505733318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  02:00:00,55.84835884,0.0,0.0,0.0,15.863942322,29.242365,6.08799406503,0.0,3.20568,2.88231406503
 06/25  03:00:00,55.8464953227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  04:00:00,56.1138725246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  05:00:00,54.6461897109,0.0,0.0,0.0,15.863942322,29.242365,6.0879680764,0.0,3.20568,2.8822880764
 06/25  06:00:00,47.4997125546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  07:00:00,47.4264916922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  08:00:00,47.4426155264,0.0,0.0,0.0,15.863942322,29.242365,6.08924582219,0.0,3.20568,2.88356582219
 06/25  09:00:00,52.8554490824,0.857080643246,4.54692783927,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  10:00:00,54.6794636111,2.51696956485,4.71031959554,0.0,15.863942322,29.242365,7.13193285606,1.04269877784,3.20568,2.88355407823
 06/25  11:00:00,54.0681122178,1.27429519016,4.65514254588,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  12:00:00,51.2978980587,1.14902618083,2.6969030494,0.0,15.863942322,29.242365,6.08923869278,0.0,3.20568,2.88355869278
 06/25  13:00:00,57.0085711647,1.63049756043,7.93164806962,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  14:00:00,64.64797323,3.37969379517,13.8257489491,0.0,15.863942322,29.242365,7.4585747852,1.37055772006,3.20568,2.88233706514
 06/25  15:00:00,67.639377988,3.64500394946,16.5458044812,0.0,15.863942322,29.242365,4.34447970076,1.11879970076,3.20568,0.02
 06/25  16:00:00,69.5881476723,4.73848840289,17.4023594848,0.0,15.863942322,29.242365,4.96392866197,1.73824866197,3.20568,0.02
 06/25  17:00:00,71.21065203,4.59093345883,19.1706233794,0.0,15.863942322,29.242365,7.51406380622,1.42604803994,3.20568,2.88233576629
 06/25  18:00:00,68.9834100563,4.03806489191,17.497934156,0.0,15.863942322,29.242365,4.60868772404,1.38300772404,3.20568,0.02
 06/25  19:00:00,64.1557511065,3.25221731763,13.1891971379,0.0,15.863942322,29.242365,5.45526599278,2.22958599278,3.20568,0.02
 06/25  20:00:00,60.5026540967,0.778228287267,6.34284143269,0.0,15.863942322,29.242365,6.08801444408,0.0,3.20568,2.88233444408
 06/25  21:00:00,56.0443436455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  22:00:00,55.8493533266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  23:00:00,56.5258736442,0.0,0.0,0.0,15.863942322,29.242365,6.08796191192,0.0,3.20568,2.88228191192
 06/25  24:00:00,55.8309802746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  01:00:00,55.778893575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  02:00:00,55.7383533943,0.0,0.0,0.0,15.863942322,29.242365,6.08916100953,0.0,3.20568,2.88348100953
 06/26  03:00:00,55.721955624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  04:00:00,55.9418629531,0.0,0.0,0.0,15.863942322,29.242365,6.08910445432,0.0,3.20568,2.88342445432
 06/26  05:00:00,54.4795688682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  06:00:00,66.1671166453,7.62490756548,10.6994939378,0.0,15.863942322,29.818365,15.7513098947,9.66207333961,3.20568,2.88355655506
 06/26  07:00:00,139.27638664,7.62410615592,18.9206410863,0.0,80.527626,29.818365,6.09233338248,0.0,3.20568,2.88665338248
 06/26  08:00:00,201.210770602,9.59507481352,33.50776839,0.0,80.527626,75.0917375,32.7178275888,0.0120807541589,24.0426,8.6631468346
 06/26  09:00:00,211.267306727,11.0051567989,42.1024109764,0.0,80.527626,75.0917375,35.6655097644,0.0150855251509,24.0426,11.6078242392
 06/26  10:00:00,222.44796002,12.4884757019,47.785904354,0.0,80.527626,79.0911225,46.584405753,0.0134988468876,32.0568,14.5141069061
 06/26  11:00:00,234.88662979,14.0881911499,57.8973429295,0.0,80.527626,79.0911225,49.5173960805,0.00984021816176,32.0568,17.4507558623
 06/26  12:00:00,241.160258062,15.6418500743,63.3240178674,0.0,80.527626,79.0911225,49.5506857823,0.0167426708896,32.0568,17.4771431114
 06/26  13:00:00,241.163737854,17.098928799,65.8627428157,0.0,80.527626,75.0917375,36.4457471275,0.0189349354046,16.0284,20.3984121921
 06/26  14:00:00,251.84055531,18.9108173113,74.7141222204,0.0,80.527626,75.0917375,30.554286663,0.0173813717662,16.0284,14.5085052912
 06/26  15:00:00,258.462409902,21.0799292368,81.160149245,0.0,80.527626,73.092045,17.767880869,0.0407977535981,3.20568,14.5214031154
 06/26  16:00:00,246.553676732,15.9173883706,74.4493011766,0.0,80.527626,73.092045,6.15807154353,0.0660183797274,3.20568,2.8863731638
 06/26  17:00:00,193.177807455,12.6062429846,67.7235123117,0.0,80.527626,29.818365,6.10844338287,0.0163162122433,3.20568,2.88644717063
 06/26  18:00:00,188.756637253,11.8593977039,64.0558793651,0.0,80.527626,29.818365,6.11277336203,0.0151137537044,3.20568,2.89197960833
 06/26  19:00:00,180.580248935,10.7353728522,56.7311699207,0.0,80.527626,29.818365,11.8629622682,0.0102451519225,3.20568,8.64703711627
 06/26  20:00:00,178.626011156,9.67355405286,50.1705015961,0.0,80.527626,29.818365,6.09964192025,0.0,3.20568,2.89396192025
 06/26  21:00:00,56.017861466,0.0,0.0,0.0,15.863942322,29.242365,8.97333789855,0.0,3.20568,5.76765789855
 06/26  22:00:00,55.8468032631,0.0,0.0,0.0,15.863942322,29.242365,6.0932533146,0.0,3.20568,2.8875733146
 06/26  23:00:00,56.5628728839,0.0,0.0,0.0,15.863942322,29.242365,6.09171018457,0.0,3.20568,2.88603018457
 06/26  24:00:00,55.8478414089,0.0,0.0,0.0,15.863942322,29.242365,6.08909862853,0.0,3.20568,2.88341862853
 06/27  01:00:00,55.8408906811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  02:00:00,55.8303906183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  03:00:00,55.8162665291,0.0,0.0,0.0,15.863942322,29.242365,6.08922132185,0.0,3.20568,2.88354132185
 06/27  04:00:00,57.1224323822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  05:00:00,55.5073764522,0.0,0.0,0.0,15.863942322,29.242365,6.08915953144,0.0,3.20568,2.88347953144
 06/27  06:00:00,88.2750851775,8.02800911357,31.7986830918,0.0,15.863942322,29.818365,3.24201489761,0.0163348976129,3.20568,0.02
 06/27  07:00:00,157.418847349,7.67532058482,36.8739944739,0.0,80.527626,29.818365,6.09219262272,0.0,3.20568,2.88651262272
 06/27  08:00:00,241.239886237,11.5244130678,71.531629853,0.0,80.527626,75.0917375,32.7057713536,0.0,24.0426,8.6631713536
 06/27  09:00:00,261.795159135,13.4562467801,90.1246121792,0.0,80.527626,75.0917375,38.5479423838,0.0,24.0426,14.5053423838
 06/27  10:00:00,284.967492063,15.4031781769,107.322056455,0.0,80.527626,79.0911225,46.5707722242,0.00039919108058,32.0568,14.5135730331
 06/27  11:00:00,306.187761848,17.2896633411,125.929971735,0.0,80.527626,79.0911225,49.5035001015,0.00398858845325,32.0568,17.442711513
 06/27  12:00:00,320.998645925,20.3258430455,138.397730581,0.0,80.527626,79.0911225,49.5274060302,0.00218585027311,32.0568,17.4684201799
 06/27  13:00:00,322.069980966,22.5850787634,141.19931346,0.0,80.527626,75.0917375,33.5203512047,0.00240214066289,16.0284,17.489549064
 06/27  14:00:00,328.429151986,23.9942524012,146.134578818,0.0,80.527626,75.0917375,30.53585622,0.0,16.0284,14.50745622
 06/27  15:00:00,331.070882313,26.5581658145,148.20484858,0.0,80.527626,73.092045,18.2248310812,0.0,3.20568,15.0191510812
 06/27  16:00:00,334.979040662,26.9513878169,151.709779743,0.0,80.527626,73.092045,5.62800170656,0.0299936866263,3.20568,2.39232801993
 06/27  17:00:00,283.501898809,21.502994424,148.953012588,0.0,80.527626,29.818365,6.09291371874,0.000674702354468,3.20568,2.88655901638
 06/27  18:00:00,266.023346971,16.1565998134,136.835086287,0.0,80.527626,29.818365,8.97083596349,0.0016408637543,3.20568,5.76351509973
 06/27  19:00:00,251.062680052,13.3555827162,124.693305794,0.0,80.527626,29.818365,8.97657620752,0.00029288726129,3.20568,5.77060332026
 06/27  20:00:00,242.249527294,11.7563204011,111.785840717,0.0,80.527626,29.818365,8.97310983791,0.0,3.20568,5.76742983791
 06/27  21:00:00,55.9763216556,0.0,0.0,0.0,15.863942322,29.242365,8.973038386,0.0,3.20568,5.767358386
 06/27  22:00:00,55.969311035,0.0,0.0,0.0,15.863942322,29.242365,6.09345012228,0.0,3.20568,2.88777012228
 06/27  23:00:00,56.6479251083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  24:00:00,55.9199806528,0.0,0.0,0.0,15.863942322,29.242365,6.08906727691,0.0,3.20568,2.88338727691
 06/28  01:00:00,55.9131202835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  02:00:00,55.9078236064,0.0,0.0,0.0,15.863942322,29.242365,6.08918663746,0.0,3.20568,2.88350663746
 06/28  03:00:00,55.903135809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  04:00:00,56.1804562536,0.0,0.0,0.0,15.863942322,29.242365,6.08911965894,0.0,3.20568,2.88343965894
 06/28  05:00:00,54.7240605336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  06:00:00,119.738050919,8.90981319717,62.706526361,0.0,15.863942322,29.818365,6.10947099038,0.0202316784618,3.20568,2.88355931192
 06/28  07:00:00,193.769936397,8.29567455848,72.5338279733,0.0,80.527626,29.818365,6.09211742687,0.0,3.20568,2.88643742687
 06/28  08:00:00,291.597288253,15.1691299225,118.192778932,0.0,80.527626,75.0917375,29.8238703823,0.0,24.0426,5.78127038232
 06/28  09:00:00,304.343608499,17.8238147618,128.267608977,0.0,80.527626,75.0917375,38.5481409811,0.0,24.0426,14.5055409811
 06/28  10:00:00,328.151525604,21.4415933411,144.428711029,0.0,80.527626,79.0911225,46.5701439537,0.0,32.0568,14.5133439537
 06/28  11:00:00,349.159661528,25.0376804817,161.098161318,0.0,80.527626,79.0911225,49.5040807731,0.0,32.0568,17.4472807731
 06/28  12:00:00,359.870848296,28.0870594496,169.438893001,0.0,80.527626,79.0911225,49.5292586603,0.0,32.0568,17.4724586603
 06/28  13:00:00,360.374840995,29.0328628501,172.982864208,0.0,80.527626,75.0917375,36.4295929316,0.0,16.0284,20.4011929316
 06/28  14:00:00,364.523584227,29.2630494264,176.901270138,0.0,80.527626,75.0917375,30.5345186249,0.0,16.0284,14.5061186249
 06/28  15:00:00,348.924515334,29.5938767843,162.99367461,0.0,80.527626,73.092045,17.7270450601,0.000556004711008,3.20568,14.5208090554
 06/28  16:00:00,314.4039506,24.7036151955,133.431268794,0.0,80.527626,73.092045,6.11087715489,0.018569761868,3.20568,2.88662739302
 06/28  17:00:00,234.393902283,18.3688225181,103.068767974,0.0,80.527626,29.818365,6.10436003407,0.0123305865233,3.20568,2.88634944755
 06/28  18:00:00,223.168354019,14.2353280179,96.0058400286,0.0,80.527626,29.818365,6.09745171393,0.0,3.20568,2.89177171393
 06/28  19:00:00,216.666918639,12.072096971,91.3974703287,0.0,80.527626,29.818365,8.97735863586,0.0,3.20568,5.77167863586
 06/28  20:00:00,207.130920659,10.70948237,77.5321645209,0.0,80.527626,29.818365,8.9734551398,0.0,3.20568,5.7677751398
 06/28  21:00:00,56.1174445049,0.0,0.0,0.0,15.863942322,29.242365,8.97313235203,0.0,3.20568,5.76745235203
 06/28  22:00:00,55.9123614967,0.0,0.0,0.0,15.863942322,29.242365,6.09317073544,0.0,3.20568,2.88749073544
 06/28  23:00:00,56.6105517592,0.0,0.0,0.0,15.863942322,29.242365,6.09144219756,0.0,3.20568,2.88576219756
 06/28  24:00:00,55.8697035024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  01:00:00,55.8626327424,0.0,0.0,0.0,15.863942322,29.242365,6.08914701931,0.0,3.20568,2.88346701931
 06/29  02:00:00,55.8567825459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  03:00:00,55.8515388988,0.0,0.0,0.0,15.863942322,29.242365,6.08907499876,0.0,3.20568,2.88339499876
 06/29  04:00:00,56.1148639983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  05:00:00,54.6654275142,0.0,0.0,0.0,15.863942322,29.242365,6.08918922239,0.0,3.20568,2.88350922239
 06/29  06:00:00,99.689104904,8.38326827403,43.2364248011,0.0,15.863942322,29.818365,3.24058689934,0.0149068993357,3.20568,0.02
 06/29  07:00:00,166.926107821,7.73132731527,46.2880162169,0.0,80.527626,29.818365,6.09227473181,0.0,3.20568,2.88659473181
 06/29  08:00:00,255.99234643,12.9278288346,84.8653613143,0.0,80.527626,75.0917375,32.7055581505,0.0,24.0426,8.66295815046
 06/29  09:00:00,274.685678204,15.0503867891,101.415674441,0.0,80.527626,75.0917375,35.6501017215,0.0,24.0426,11.6075017215
 06/29  10:00:00,292.177657269,16.900711486,113.043778775,0.0,80.527626,79.0911225,46.5699960767,0.0,32.0568,14.5131960767
 06/29  11:00:00,312.559791593,19.2111990119,130.39824628,0.0,80.527626,79.0911225,49.5060009129,0.000500836222722,32.0568,17.4487000767
 06/29  12:00:00,328.02725133,21.9080686909,143.850267576,0.0,80.527626,79.0911225,49.5318406209,0.000950655222919,32.0568,17.4740899657
 06/29  13:00:00,329.846097494,24.2239644155,147.334811344,0.0,80.527626,75.0917375,36.4250280001,0.0,16.0284,20.3966280001
 06/29  14:00:00,337.384418769,26.5622145095,152.520229773,0.0,80.527626,75.0917375,30.535691716,0.000590216878368,16.0284,14.5067014991
 06/29  15:00:00,333.79610919,27.3767908919,150.120025909,0.0,80.527626,73.092045,17.7259409685,0.000663367720126,3.20568,14.5195976008
 06/29  16:00:00,299.731196344,20.4717380204,123.032565498,0.0,80.527626,73.092045,6.1169238828,0.0247127805218,3.20568,2.88653110228
 06/29  17:00:00,210.851563517,12.5697125442,85.3820436278,0.0,80.527626,29.818365,6.09226594911,0.0,3.20568,2.88658594911
 06/29  18:00:00,201.42287791,11.0026130109,77.519126797,0.0,80.527626,29.818365,6.09766795068,0.0,3.20568,2.89198795068
 06/29  19:00:00,193.911235279,10.0621335701,70.6775623001,0.0,80.527626,29.818365,8.97615858288,0.0,3.20568,5.77047858288
 06/29  20:00:00,193.705299034,9.36939391122,65.4681980706,0.0,80.527626,29.818365,8.97313489209,0.0,3.20568,5.76745489209
 06/29  21:00:00,56.1080103062,0.0,0.0,0.0,15.863942322,29.242365,8.97301175428,0.0,3.20568,5.76733175428
 06/29  22:00:00,55.8754596656,0.0,0.0,0.0,15.863942322,29.242365,6.09335683042,0.0,3.20568,2.88767683042
 06/29  23:00:00,56.5704192168,0.0,0.0,0.0,15.863942322,29.242365,6.09162713715,0.0,3.20568,2.88594713715
 06/29  24:00:00,55.8635584244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  01:00:00,55.8568896388,0.0,0.0,0.0,15.863942322,29.242365,6.0891467731,0.0,3.20568,2.8834667731
 06/30  02:00:00,55.8516213764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  03:00:00,55.8469008269,0.0,0.0,0.0,15.863942322,29.242365,6.08906977911,0.0,3.20568,2.88338977911
 06/30  04:00:00,57.1991318883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  05:00:00,55.5476590234,0.0,0.0,0.0,15.863942322,29.242365,6.08917861278,0.0,3.20568,2.88349861278
 06/30  06:00:00,103.813522891,8.12378791476,47.1790348683,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 06/30  07:00:00,175.872584959,7.65016977385,55.3133906342,0.0,80.527626,29.818365,6.09209900968,0.0,3.20568,2.88641900968
 06/30  08:00:00,266.501344646,12.2218015573,96.0664100909,0.0,80.527626,75.0917375,32.7059155102,0.0,24.0426,8.66331551023
 06/30  09:00:00,262.608167817,14.1876654651,90.1997255932,0.0,80.527626,75.0917375,38.2792265231,0.00435370861814,24.0426,14.2322728145
 06/30  10:00:00,264.802423315,15.6234941435,86.9700241926,0.0,80.527626,79.0911225,43.957374898,0.0173828804359,32.0568,11.8831920176
 06/30  11:00:00,282.730343091,17.0382957499,102.762577385,0.0,80.527626,79.0911225,49.5139304564,0.00861912661203,32.0568,17.4485113298
 06/30  12:00:00,293.653432518,19.2807510395,112.134741524,0.0,80.527626,79.0911225,49.5401346622,0.00975983161259,32.0568,17.4735748306
 06/30  13:00:00,289.656087188,21.8327380987,109.577374606,0.0,80.527626,75.0917375,36.4342485065,0.0101608294408,16.0284,20.3956876771
 06/30  14:00:00,292.315191282,23.0787737708,110.987791828,0.0,80.527626,75.0917375,30.5511802301,0.0162606769867,16.0284,14.5065195531
 06/30  15:00:00,299.133194519,24.4946064973,118.384165233,0.0,80.527626,73.092045,17.7309933103,0.00657448029015,3.20568,14.5187388301
 06/30  16:00:00,293.835038433,22.1194734184,115.462959314,0.0,80.527626,73.092045,6.11365464642,0.0215391034562,3.20568,2.88643554296
 06/30  17:00:00,224.899099151,16.0125841291,95.9229277775,0.0,80.527626,29.818365,6.10352322254,0.0113586486577,3.20568,2.88648457388
 06/30  18:00:00,212.982783524,14.896905391,85.1460636142,0.0,80.527626,29.818365,6.10299977027,0.00545423315877,3.20568,2.89186553711
 06/30  19:00:00,201.005515716,12.9880563375,75.1004161226,0.0,80.527626,29.818365,8.97657349079,0.000692270315506,3.20568,5.77020122048
 06/30  20:00:00,192.850075315,11.1369620742,63.1261150565,0.0,80.527626,29.818365,8.97283702455,0.0,3.20568,5.76715702455
 06/30  21:00:00,55.8336334563,0.0,0.0,0.0,15.863942322,29.242365,8.97293399438,0.0,3.20568,5.76725399438
 06/30  22:00:00,55.8621834654,0.0,0.0,0.0,15.863942322,29.242365,6.09320528072,0.0,3.20568,2.88752528072
 06/30  23:00:00,56.5721852355,0.0,0.0,0.0,15.863942322,29.242365,6.09147484909,0.0,3.20568,2.88579484909
 06/30  24:00:00,55.856517776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 07/01  01:00:00,48.627682964,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  02:00:00,48.6125058623,0.0,0.0,0.0,15.863942322,22.030085,6.08796657541,0.0,3.20568,2.88228657541
 07/01  03:00:00,48.5985336457,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  04:00:00,48.8443027044,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  05:00:00,47.3824071808,0.0,0.0,0.0,15.863942322,22.030085,6.08791290955,0.0,3.20568,2.88223290955
 07/01  06:00:00,40.2453792263,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  07:00:00,40.1797702576,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  08:00:00,40.2131233548,0.0,0.0,0.0,15.863942322,22.030085,6.08798394504,0.0,3.20568,2.88230394504
 07/01  09:00:00,40.2387943428,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  10:00:00,40.2581581962,0.0,0.0,0.0,15.863942322,22.030085,6.08919496842,0.0,3.20568,2.88351496842
 07/01  11:00:00,40.9659324173,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  12:00:00,48.4322387657,1.21713724933,6.92012093838,0.0,15.863942322,22.030085,6.08911320625,0.0,3.20568,2.88343320625
 07/01  13:00:00,58.6048397449,3.11260110037,15.1894195084,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  14:00:00,62.1787306357,3.79454123563,18.0864030109,0.0,15.863942322,22.030085,3.24379513221,0.0181151322072,3.20568,0.02
 07/01  15:00:00,65.8453559815,4.79265462345,20.7526840593,0.0,15.863942322,22.030085,6.0879860602,0.0,3.20568,2.8823060602
 07/01  16:00:00,69.7957796102,4.57029954208,24.9368471858,0.0,15.863942322,22.030085,3.4044626534,0.178782653403,3.20568,0.02
 07/01  17:00:00,64.5105306479,5.01222440809,19.2255268604,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  18:00:00,65.9690685892,4.32569719452,21.3795966249,0.0,15.863942322,22.030085,6.59121134451,0.503223244528,3.20568,2.88230809999
 07/01  19:00:00,56.5670266616,3.5356717861,12.4936339733,0.0,15.863942322,22.030085,3.7084217762,0.482741776205,3.20568,0.02
 07/01  20:00:00,56.2682116809,1.00352293174,9.04755461509,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  21:00:00,48.9005975149,0.0,0.0,0.0,15.863942322,22.030085,6.08790825979,0.0,3.20568,2.88222825979
 07/01  22:00:00,48.6932947468,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  23:00:00,49.3675451819,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  24:00:00,48.681531336,0.0,0.0,0.0,15.863942322,22.030085,6.08797896598,0.0,3.20568,2.88229896598
 07/02  01:00:00,48.671780199,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  02:00:00,48.6502064939,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  03:00:00,48.5926592123,0.0,0.0,0.0,15.863942322,22.030085,6.08792001353,0.0,3.20568,2.88224001353
 07/02  04:00:00,48.8374710415,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  05:00:00,47.3704636905,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  06:00:00,40.2382462084,0.0,0.0,0.0,15.863942322,22.030085,6.0879866287,0.0,3.20568,2.8823066287
 07/02  07:00:00,40.193045312,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  08:00:00,40.2362268751,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  09:00:00,40.2622254911,0.0,0.0,0.0,15.863942322,22.030085,6.08906984591,0.0,3.20568,2.88338984591
 07/02  10:00:00,48.5551324787,2.39826986371,5.8895931777,0.0,15.863942322,22.030085,3.39501228406,0.169332284063,3.20568,0.02
 07/02  11:00:00,48.7432890653,2.00761758851,5.76890247574,0.0,15.863942322,22.030085,6.25640834377,0.167240108774,3.20568,2.883488235
 07/02  12:00:00,46.7011825095,2.25898924509,4.15676006992,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  13:00:00,59.717059352,3.70031671771,15.7365505087,0.0,15.863942322,22.030085,6.16522688805,0.0760325122901,3.20568,2.88351437576
 07/02  14:00:00,61.1544090035,3.99720740447,16.8703700039,0.0,15.863942322,22.030085,3.34103361936,0.115353619363,3.20568,0.02
 07/02  15:00:00,64.4018380034,4.45633233614,19.6611624384,0.0,15.863942322,22.030085,3.26195797591,0.0362779759052,3.20568,0.02
 07/02  16:00:00,61.7253196335,4.42070839092,17.02731934,0.0,15.863942322,22.030085,6.08796948314,0.0,3.20568,2.88228948314
 07/02  17:00:00,58.1292672382,3.9972578087,13.8593826556,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  18:00:00,56.7440524468,3.47473528666,13.0059686891,0.0,15.863942322,22.030085,3.58907337708,0.363393377079,3.20568,0.02
 07/02  19:00:00,47.7372978855,2.39953944823,4.8068007309,0.0,15.863942322,22.030085,6.76770657414,0.679721069739,3.20568,2.8823055044
 07/02  20:00:00,46.6324789862,0.4130603212,0.0,0.0,15.863942322,22.030085,3.67943880333,0.453758803325,3.20568,0.02
 07/02  21:00:00,48.9164318472,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  22:00:00,48.7091987071,0.0,0.0,0.0,15.863942322,22.030085,6.08792660311,0.0,3.20568,2.88224660311
 07/02  23:00:00,49.3830062277,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  24:00:00,48.6976482412,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  01:00:00,48.6973950496,0.0,0.0,0.0,15.863942322,22.030085,6.08888117791,0.0,3.20568,2.88320117791
 07/03  02:00:00,48.6855810056,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  03:00:00,48.6237705056,0.0,0.0,0.0,15.863942322,22.030085,6.08911208892,0.0,3.20568,2.88343208892
 07/03  04:00:00,48.8918091578,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  05:00:00,47.4483965998,0.0,0.0,0.0,15.863942322,22.030085,6.0890209033,0.0,3.20568,2.8833409033
 07/03  06:00:00,88.7210089053,7.62410615592,40.2380112449,0.0,15.863942322,22.606085,3.23223985928,0.00655985927881,3.20568,0.02
 07/03  07:00:00,90.7676546863,7.62410615592,42.3753212049,0.0,15.863942322,22.606085,6.09193729175,0.0,3.20568,2.88625729175
 07/03  08:00:00,146.530374037,7.67369641194,49.8441747366,0.0,44.73757,41.8366005,18.9146905093,0.0,16.0284,2.88629050931
 07/03  09:00:00,154.862032518,8.01285178234,57.8129763351,0.0,44.73757,41.8366005,18.9147239665,0.0,16.0284,2.88632396647
 07/03  10:00:00,164.794894268,8.48955262818,64.4574640269,0.0,44.73757,44.63617,26.9289575235,0.0,24.0426,2.88635752352
 07/03  11:00:00,169.325315991,8.74679079508,68.0270978875,0.0,44.73757,44.63617,26.9289911066,0.0,24.0426,2.88639110657
 07/03  12:00:00,174.302574011,9.16538900363,73.2848277948,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/03  13:00:00,175.296455447,9.62632058651,76.6178615587,0.0,44.73757,41.8366005,18.9369460318,0.022121350367,16.0284,2.88642468143
 07/03  14:00:00,177.533736828,9.87848255856,78.6035104691,0.0,44.73757,41.8366005,18.9148582322,0.0,16.0284,2.88645823225
 07/03  15:00:00,178.345412256,9.74383238737,80.7596513482,0.0,44.73757,40.636785,6.11122120139,0.0190494496956,3.20568,2.88649175169
 07/03  16:00:00,172.257044103,9.3536190115,75.0868139467,0.0,44.73757,40.636785,6.09220523641,0.0,3.20568,2.88652523641
 07/03  17:00:00,137.874637178,8.43797746084,59.7436964102,0.0,44.73757,22.606085,6.09223868484,0.0,3.20568,2.88655868484
 07/03  18:00:00,119.981758141,7.62410615592,42.6602207486,0.0,44.73757,22.606085,6.09729092339,0.0,3.20568,2.89161092339
 07/03  19:00:00,120.837548954,7.62410615592,43.2362500794,0.0,44.73757,22.606085,8.97647433314,0.0,3.20568,5.77079433314
 07/03  20:00:00,96.2775968453,7.62410615592,41.9711077132,0.0,15.863942322,22.606085,8.97269446806,0.0,3.20568,5.76701446806
 07/03  21:00:00,48.8261256762,0.0,0.0,0.0,15.863942322,22.030085,8.97317668404,0.0,3.20568,5.76749668404
 07/03  22:00:00,48.6452400621,0.0,0.0,0.0,15.863942322,22.030085,6.09307377603,0.0,3.20568,2.88739377603
 07/03  23:00:00,49.3391104487,0.0,0.0,0.0,15.863942322,22.030085,6.09143017911,0.0,3.20568,2.88575017911
 07/03  24:00:00,48.6354662954,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  01:00:00,48.6297627263,0.0,0.0,0.0,15.863942322,22.030085,6.08786680215,0.0,3.20568,2.88218680215
 07/04  02:00:00,48.6254616564,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  03:00:00,48.6264328701,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  04:00:00,48.8985724303,0.0,0.0,0.0,15.863942322,22.030085,6.08792492634,0.0,3.20568,2.88224492634
 07/04  05:00:00,47.4382965756,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  06:00:00,40.2874675151,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  07:00:00,40.2067223083,0.0,0.0,0.0,15.863942322,22.030085,6.0878584231,0.0,3.20568,2.8821784231
 07/04  08:00:00,40.2123579698,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  09:00:00,40.2317510551,0.0,0.0,0.0,15.863942322,22.030085,6.08904058148,0.0,3.20568,2.88336058148
 07/04  10:00:00,40.2487817992,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  11:00:00,40.9533092247,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  12:00:00,40.267387354,0.0,0.0,0.0,15.863942322,22.030085,6.08912905367,0.0,3.20568,2.88344905367
 07/04  13:00:00,47.7682119835,0.471610161633,7.01127224384,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  14:00:00,57.2756545828,1.17333384746,15.7969290864,0.0,15.863942322,22.030085,6.08797094506,0.0,3.20568,2.88229094506
 07/04  15:00:00,62.8875089574,2.36352657067,20.2190834787,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  16:00:00,64.6825297569,3.82517092877,20.5504301985,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  17:00:00,67.6376119877,3.50455956804,23.8223978078,0.0,15.863942322,22.030085,6.08797874668,0.0,3.20568,2.88229874668
 07/04  18:00:00,63.3465436349,3.29829815918,19.7420834693,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  19:00:00,64.0840779772,2.78104339693,20.708832592,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  20:00:00,61.768963418,1.42344633829,14.1131057383,0.0,15.863942322,22.030085,6.08793660088,0.0,3.20568,2.88225660088
 07/04  21:00:00,51.4362708659,0.24672638076,2.29050297789,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  22:00:00,48.6795228591,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  23:00:00,49.3406929149,0.0,0.0,0.0,15.863942322,22.030085,6.08786941919,0.0,3.20568,2.88218941919
 07/04  24:00:00,48.643830374,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  01:00:00,48.6357118008,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  02:00:00,48.6311924983,0.0,0.0,0.0,15.863942322,22.030085,6.08912123709,0.0,3.20568,2.88344123709
 07/05  03:00:00,48.6267056904,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  04:00:00,48.8979952194,0.0,0.0,0.0,15.863942322,22.030085,6.08902097171,0.0,3.20568,2.88334097171
 07/05  05:00:00,47.4480350055,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  06:00:00,86.0154326154,7.62410615592,37.5425556792,0.0,15.863942322,22.606085,6.0946530967,0.00548583230046,3.20568,2.8834872644
 07/05  07:00:00,88.8492685599,7.62410615592,40.4646347587,0.0,15.863942322,22.606085,6.09207691666,0.0,3.20568,2.88639691666
 07/05  08:00:00,145.415027151,7.64611080704,48.765491123,0.0,44.73757,41.8366005,18.9148195628,0.0,16.0284,2.88641956284
 07/05  09:00:00,162.121662018,7.97471081281,65.1078538963,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/05  10:00:00,180.9946211,8.39234018627,80.7328222178,0.0,44.73757,44.63617,26.9290423891,0.0,24.0426,2.88644238911
 07/05  11:00:00,199.692860453,8.93236257876,98.1613504708,0.0,44.73757,44.63617,26.9290652906,0.0,24.0426,2.88646529061
 07/05  12:00:00,210.457151743,9.67588072618,108.867810922,0.0,44.73757,44.63617,26.9290882138,0.0,24.0426,2.88648821378
 07/05  13:00:00,217.258169419,10.6551256368,117.48208369,0.0,44.73757,41.8366005,18.9361550038,0.0212438701273,16.0284,2.88651113367
 07/05  14:00:00,227.995175972,11.961850103,126.909591667,0.0,44.73757,41.8366005,18.9144678096,0.0,16.0284,2.88606780964
 07/05  15:00:00,228.892755999,13.0694034855,127.910091657,0.0,44.73757,40.636785,6.10943630816,0.017532031364,3.20568,2.88622427679
 07/05  16:00:00,229.22997985,12.9628543324,128.360704293,0.0,44.73757,40.636785,6.09192744735,0.0,3.20568,2.88624744735
 07/05  17:00:00,176.055712481,10.6038842738,95.6284431677,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/05  18:00:00,127.2570896,7.62410615592,49.8574921775,0.0,44.73757,22.606085,8.97640895466,0.00692415328801,3.20568,5.76380480137
 07/05  19:00:00,132.923524942,7.62410615592,55.2222574857,0.0,44.73757,22.606085,8.97597327438,0.0,3.20568,5.77029327438
 07/05  20:00:00,108.764855999,7.62410615592,54.3597772077,0.0,15.863942322,22.606085,8.97268443538,0.0,3.20568,5.76700443538
 07/05  21:00:00,48.9002758625,0.0,0.0,0.0,15.863942322,22.030085,8.9724287319,0.0,3.20568,5.7667487319
 07/05  22:00:00,48.6984166438,0.0,0.0,0.0,15.863942322,22.030085,6.0932025145,0.0,3.20568,2.8875225145
 07/05  23:00:00,49.375221156,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  24:00:00,48.6604366395,0.0,0.0,0.0,15.863942322,22.030085,6.08905237709,0.0,3.20568,2.88337237709
 07/06  01:00:00,48.650189999,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  02:00:00,48.6447602087,0.0,0.0,0.0,15.863942322,22.030085,6.08913050252,0.0,3.20568,2.88345050252
 07/06  03:00:00,48.644361959,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  04:00:00,48.9209440674,0.0,0.0,0.0,15.863942322,22.030085,6.08902590733,0.0,3.20568,2.88334590733
 07/06  05:00:00,47.4771720275,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  06:00:00,96.4912674402,7.62410615592,47.9655559752,0.0,15.863942322,22.606085,6.08910478141,0.0,3.20568,2.88342478141
 07/06  07:00:00,101.340781037,7.62410615592,52.9161341222,0.0,15.863942322,22.606085,6.09635985007,0.00433002156926,3.20568,2.8863498285
 07/06  08:00:00,155.705941771,7.63884913608,59.0446319312,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/06  09:00:00,162.450761039,7.82730762496,65.593999877,0.0,44.73757,41.8366005,18.9147675798,0.0,16.0284,2.8863675798
 07/06  10:00:00,167.511590414,8.12053543336,67.5626314683,0.0,44.73757,44.63617,26.9289854419,0.0,24.0426,2.88638544188
 07/06  11:00:00,176.792643415,8.51186465271,75.7426888068,0.0,44.73757,44.63617,26.9290033489,0.0,24.0426,2.88640334889
 07/06  12:00:00,187.857769944,9.06486361187,86.9411609567,0.0,44.73757,44.63617,26.9290212665,0.0,24.0426,2.88642126653
 07/06  13:00:00,197.947728389,9.62001969005,99.2618698198,0.0,44.73757,41.8366005,18.9354894792,0.0206503003345,16.0284,2.88643917882
 07/06  14:00:00,206.935433749,10.189727138,107.667964182,0.0,44.73757,41.8366005,18.9148570784,0.0,16.0284,2.88645707837
 07/06  15:00:00,209.782605099,10.6540697202,111.242637428,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/06  16:00:00,199.228943125,10.3127990151,101.052467448,0.0,44.73757,40.636785,6.09215496171,0.0,3.20568,2.88647496171
 07/06  17:00:00,164.276755267,9.13153187863,85.3353398723,0.0,44.73757,22.606085,6.09217282725,0.0,3.20568,2.88649282725
 07/06  18:00:00,131.321240803,7.62410615592,53.9084595903,0.0,44.73757,22.606085,8.97784841971,0.00888619352228,3.20568,5.76328222618
 07/06  19:00:00,130.84825475,7.62410615592,53.1532137356,0.0,44.73757,22.606085,8.97661607465,0.0,3.20568,5.77093607465
 07/06  20:00:00,105.648198979,7.62410615592,51.2648025814,0.0,15.863942322,22.606085,8.98952504268,0.0170867907325,3.20568,5.76675825195
 07/06  21:00:00,48.8835630652,0.0,0.0,0.0,15.863942322,22.030085,6.09938414358,0.0,3.20568,2.89370414358
 07/06  22:00:00,48.6880442861,0.0,0.0,0.0,15.863942322,22.030085,6.09308669038,0.0,3.20568,2.88740669038
 07/06  23:00:00,49.3761906003,0.0,0.0,0.0,15.863942322,22.030085,6.09131682104,0.0,3.20568,2.88563682104
 07/06  24:00:00,48.6735669021,0.0,0.0,0.0,15.863942322,22.030085,6.08914310463,0.0,3.20568,2.88346310463
 07/07  01:00:00,48.6636029231,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  02:00:00,48.6561351424,0.0,0.0,0.0,15.863942322,22.030085,6.08903254181,0.0,3.20568,2.88335254181
 07/07  03:00:00,48.6523047875,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  04:00:00,50.0302635234,0.0,0.0,0.0,15.863942322,22.030085,6.08910678289,0.0,3.20568,2.88342678289
 07/07  05:00:00,48.3754009732,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  06:00:00,96.8053669384,7.62410615592,47.8471236213,0.0,15.863942322,22.606085,6.0889980236,0.0,3.20568,2.8833180236
 07/07  07:00:00,104.947334517,7.62410615592,56.5139431465,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/07  08:00:00,166.031720487,7.83113661774,69.1586460399,0.0,44.73757,41.8366005,18.9148219135,0.0,16.0284,2.88642191354
 07/07  09:00:00,180.417223721,8.30187694473,83.0490078679,0.0,44.73757,41.8366005,18.9146086349,0.0,16.0284,2.88620863495
 07/07  10:00:00,192.060105817,8.77910436664,91.4034777409,0.0,44.73757,44.63617,26.9288218287,0.0,24.0426,2.88622182873
 07/07  11:00:00,198.863864549,9.2464190002,97.02648222,0.0,44.73757,44.63617,26.9288350069,0.0,24.0426,2.88623500689
 07/07  12:00:00,206.05351679,10.0542476455,104.09060213,0.0,44.73757,44.63617,26.9288481703,0.0,24.0426,2.88624817032
 07/07  13:00:00,209.586241542,11.1326811552,109.338358392,0.0,44.73757,41.8366005,18.9366307279,0.0219694084871,16.0284,2.88626131943
 07/07  14:00:00,215.827848125,12.3266721128,114.382467715,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/07  15:00:00,224.752805392,13.8994104214,122.926732081,0.0,44.73757,40.636785,6.09407902764,0.0021245732086,3.20568,2.88627445443
 07/07  16:00:00,235.621491138,15.0156628344,132.670564249,0.0,44.73757,40.636785,6.09385610872,0.00188853330217,3.20568,2.88628757542
 07/07  17:00:00,214.973308885,13.7564709916,131.308691387,0.0,44.73757,22.606085,6.09734508736,0.00536440488858,3.20568,2.88630068247
 07/07  18:00:00,147.310793825,7.62410615592,69.7861450969,0.0,44.73757,22.606085,8.96877063231,0.0,3.20568,5.76309063231
 07/07  19:00:00,143.626603828,7.62410615592,66.1643921578,0.0,44.73757,22.606085,8.97548838675,0.0,3.20568,5.76980838675
 07/07  20:00:00,114.96187701,7.62410615592,60.7901596672,0.0,15.863942322,22.606085,6.0993057158,0.0,3.20568,2.8936257158
 07/07  21:00:00,54.7115096167,1.52199472593,4.45206585927,0.0,15.863942322,22.030085,8.97248411364,0.0,3.20568,5.76680411364
 07/07  22:00:00,57.2550096505,0.705419620974,7.81074429059,0.0,15.863942322,22.030085,6.09338963498,0.0,3.20568,2.88770963498
 07/07  23:00:00,49.4250123933,0.0,0.0,0.0,15.863942322,22.030085,6.09135327065,0.0,3.20568,2.88567327065
 07/07  24:00:00,48.6978451967,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  01:00:00,48.6720850674,0.0,0.0,0.0,15.863942322,22.030085,6.08786150841,0.0,3.20568,2.88218150841
 07/08  02:00:00,48.6649667458,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  03:00:00,48.6564397354,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  04:00:00,48.917936429,0.0,0.0,0.0,15.863942322,22.030085,6.08790332084,0.0,3.20568,2.88222332084
 07/08  05:00:00,47.461086943,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  06:00:00,40.3292089368,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  07:00:00,40.2644235139,0.0,0.0,0.0,15.863942322,22.030085,6.08794475033,0.0,3.20568,2.88226475033
 07/08  08:00:00,42.9713321069,0.327466902205,2.34404040354,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  09:00:00,52.7105423035,3.26008894779,9.12846243414,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  10:00:00,53.9847386569,3.34459328232,10.3045670396,0.0,15.863942322,22.030085,6.08914200519,0.0,3.20568,2.88346200519
 07/08  11:00:00,67.744131735,4.24828186362,22.4740060338,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  12:00:00,64.3923083383,3.94797792739,20.0947838123,0.0,15.863942322,22.030085,6.089157632,0.0,3.20568,2.883477632
 07/08  13:00:00,73.2891009822,4.72566158951,28.1911477241,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  14:00:00,72.1307374579,4.51548697968,27.2315156443,0.0,15.863942322,22.030085,6.08794635459,0.0,3.20568,2.88226635459
 07/08  15:00:00,80.4229877423,5.26698916469,34.7618393344,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  16:00:00,79.9008368235,5.18400958535,34.3202981896,0.0,15.863942322,22.030085,3.22706857386,0.00138857385772,3.20568,0.02
 07/08  17:00:00,81.2429541468,5.47548033107,35.3742624285,0.0,15.863942322,22.030085,3.22730406072,0.00162406071927,3.20568,0.02
 07/08  18:00:00,79.4389268826,5.31607857386,33.7339215801,0.0,15.863942322,22.030085,6.08999771694,0.00204725702649,3.20568,2.88227045991
 07/08  19:00:00,78.6733549829,5.38512036997,32.5952789699,0.0,15.863942322,22.030085,3.22635624977,0.000676249770176,3.20568,0.02
 07/08  20:00:00,78.8221589302,4.97468959785,27.4866023758,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  21:00:00,76.862000989,4.54643014034,23.2955828208,0.0,15.863942322,22.030085,6.08794220819,0.0,3.20568,2.88226220819
 07/08  22:00:00,66.8163707698,3.03100065913,14.999313562,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  23:00:00,58.9147549277,1.87229343307,7.60698789227,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  24:00:00,48.7469763561,0.0,0.0,0.0,15.863942322,22.030085,6.08788398674,0.0,3.20568,2.88220398674
 07/09  01:00:00,48.7465818844,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  02:00:00,48.7462096601,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  03:00:00,48.7416476594,0.0,0.0,0.0,15.863942322,22.030085,6.08792144919,0.0,3.20568,2.88224144919
 07/09  04:00:00,49.0267785688,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  05:00:00,47.5788729245,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  06:00:00,40.3757665999,0.0,0.0,0.0,15.863942322,22.030085,6.08731792981,0.0,3.20568,2.88163792981
 07/09  07:00:00,40.2835238865,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  08:00:00,46.247418672,0.980178821521,4.95435431174,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  09:00:00,55.9073190714,3.22564264535,12.3370395169,0.0,15.863942322,22.030085,6.0890575964,0.0,3.20568,2.8833775964
 07/09  10:00:00,69.5078895853,4.5748445734,24.5664178516,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  11:00:00,71.8047781007,4.18089957197,26.5633964475,0.0,15.863942322,22.030085,6.08912475752,0.0,3.20568,2.88344475752
 07/09  12:00:00,80.4508891438,5.33542491104,34.7181125281,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  13:00:00,74.1160912659,4.37161339775,29.3314874169,0.0,15.863942322,22.030085,6.08915369422,0.0,3.20568,2.88347369422
 07/09  14:00:00,85.8134382498,5.69975640688,39.6966220302,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  15:00:00,79.5792985947,4.85379453962,34.3076651903,0.0,15.863942322,22.030085,3.22680270768,0.00112270768044,3.20568,0.02
 07/09  16:00:00,90.8608349962,6.46542757281,43.9836621496,0.0,15.863942322,22.030085,6.08899155341,0.00104866890477,3.20568,2.8822628845
 07/09  17:00:00,80.789408767,5.33166892996,35.0605869953,0.0,15.863942322,22.030085,3.22659055351,0.000910553510012,3.20568,0.02
 07/09  18:00:00,87.3828847927,6.24544076563,40.752283022,0.0,15.863942322,22.030085,3.22673210502,0.00105210502263,3.20568,0.02
 07/09  19:00:00,76.4414132836,4.79984294973,30.9395146311,0.0,15.863942322,22.030085,6.08907433721,0.00111884703972,3.20568,2.88227549017
 07/09  20:00:00,86.3320259398,5.7196931351,34.2379660411,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  21:00:00,72.8657951763,3.86540503451,19.9699902592,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  22:00:00,71.1098518534,3.99097684902,18.3200322837,0.0,15.863942322,22.030085,6.08792698279,0.0,3.20568,2.88224698279
 07/09  23:00:00,68.4215139126,2.86475544278,16.0910916805,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  24:00:00,50.9970428186,1.2391809636,0.983183212581,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  01:00:00,48.7713827943,0.0,0.0,0.0,15.863942322,22.030085,6.08901289138,0.0,3.20568,2.88333289138
 07/10  02:00:00,48.7710987634,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  03:00:00,48.7708188965,0.0,0.0,0.0,15.863942322,22.030085,6.08907403058,0.0,3.20568,2.88339403058
 07/10  04:00:00,49.050387769,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  05:00:00,47.5888616661,0.0,0.0,0.0,15.863942322,22.030085,6.0891351557,0.0,3.20568,2.8834551557
 07/10  06:00:00,106.087046038,7.62410615592,57.5019738727,0.0,15.863942322,22.606085,3.23418474192,0.00850474192159,3.20568,0.02
