Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/10  07:00:00,124.678412924,7.71143780898,76.1057087715,0.0,15.863942322,22.606085,6.14147438152,0.0493554207727,3.20568,2.88643896075
 07/10  08:00:00,202.346185753,9.00124300912,104.255776226,0.0,44.73757,41.8366005,18.9148374496,0.0,16.0284,2.88643744963
 07/10  09:00:00,219.137408997,9.658682869,120.3636086,0.0,44.73757,41.8366005,18.9148361268,0.0,16.0284,2.88643612676
 07/10  10:00:00,237.175732393,10.467634884,134.767101313,0.0,44.73757,44.63617,26.9290348998,0.0,24.0426,2.88643489985
 07/10  11:00:00,252.360486054,11.3126382787,148.395841866,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/10  12:00:00,260.99389431,12.8052153913,156.229278587,0.0,44.73757,44.63617,26.9290337185,0.0,24.0426,2.88643371847
 07/10  13:00:00,266.239691406,16.7237934623,160.356151698,0.0,44.73757,41.8366005,18.914832559,0.0,16.0284,2.88643255902
 07/10  14:00:00,273.729061595,22.4614651561,162.107347107,0.0,44.73757,41.8366005,18.9148314104,0.0,16.0284,2.88643141045
 07/10  15:00:00,280.505152021,26.8967620793,165.638683387,0.0,44.73757,40.636785,6.09211026867,0.0,3.20568,2.88643026867
 07/10  16:00:00,284.338462476,27.5925625058,168.768898957,0.0,44.73757,40.636785,6.09210912236,0.0,3.20568,2.88642912236
 07/10  17:00:00,259.915934607,27.1041835582,162.879267334,0.0,44.73757,22.606085,6.09210798177,0.0,3.20568,2.88642798177
 07/10  18:00:00,166.451006241,7.62410615592,88.9171009394,0.0,44.73757,22.606085,6.09730559171,0.0,3.20568,2.89162559171
 07/10  19:00:00,134.169391909,7.62410615592,56.4136681895,0.0,44.73757,22.606085,8.97508561056,0.0,3.20568,5.76940561056
 07/10  20:00:00,98.3225535486,7.62410615592,43.905537727,0.0,15.863942322,22.606085,8.97258476602,0.0,3.20568,5.76690476602
 07/10  21:00:00,49.9856605561,0.570409091005,0.485845659584,0.0,15.863942322,22.030085,8.97269660125,0.0,3.20568,5.76701660125
 07/10  22:00:00,48.7405757137,0.0,0.0,0.0,15.863942322,22.030085,6.09308903254,0.0,3.20568,2.88740903254
 07/10  23:00:00,49.4416132862,0.0,0.0,0.0,15.863942322,22.030085,6.09126205726,0.0,3.20568,2.88558205726
 07/10  24:00:00,48.7349596379,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  01:00:00,48.7359827001,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  02:00:00,48.7392877916,0.0,0.0,0.0,15.863942322,22.030085,6.08904341858,0.0,3.20568,2.88336341858
 07/11  03:00:00,48.7482935151,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  04:00:00,50.1998376161,0.0,0.0,0.0,15.863942322,22.030085,6.08910040787,0.0,3.20568,2.88342040787
 07/11  05:00:00,48.5718342808,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  06:00:00,104.058763583,7.62410615592,54.9873855648,0.0,15.863942322,22.606085,6.0995632647,0.0104648954499,3.20568,2.88341836925
 07/11  07:00:00,110.199805702,7.65018859481,61.6855316019,0.0,15.863942322,22.606085,6.14045592142,0.0485756487751,3.20568,2.88620027265
 07/11  08:00:00,181.613928889,8.9125214099,83.617446886,0.0,44.73757,41.8366005,18.9145945681,0.0,16.0284,2.88619456813
 07/11  09:00:00,189.494712086,9.44294999808,90.9634069691,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/11  10:00:00,191.121923876,9.77690235449,89.4525538066,0.0,44.73757,44.63617,26.9287890585,0.0,24.0426,2.88618905847
 07/11  11:00:00,194.324908049,10.1449268927,91.5765150327,0.0,44.73757,44.63617,26.9287836473,0.0,24.0426,2.88618364727
 07/11  12:00:00,193.420883316,10.918266186,90.5934342038,0.0,44.73757,44.63617,26.936175224,0.00739693914974,24.0426,2.88617828486
 07/11  13:00:00,189.169765155,11.8479218492,88.2119590919,0.0,44.73757,41.8366005,18.9512282921,0.0366553440259,16.0284,2.88617294806
 07/11  14:00:00,197.679744409,12.8256971769,95.7449917993,0.0,44.73757,41.8366005,18.9269097142,0.0123420881945,16.0284,2.88616762604
 07/11  15:00:00,205.140858775,14.2944639176,102.932088997,0.0,44.73757,40.636785,6.11519412116,0.0233518074118,3.20568,2.88616231375
 07/11  16:00:00,208.556810266,15.2356474716,105.408858802,0.0,44.73757,40.636785,3.235748336,0.0100683360031,3.20568,0.02
 07/11  17:00:00,184.646255446,13.7745953508,100.992962195,0.0,44.73757,22.606085,6.1042796566,0.0124426477714,3.20568,2.88615700883
 07/11  18:00:00,129.240189541,7.62410615592,51.7414883908,0.0,44.73757,22.606085,8.96875523274,0.0,3.20568,5.76307523274
 07/11  19:00:00,126.671712109,7.62410615592,49.1964361834,0.0,44.73757,22.606085,8.97622797709,0.0,3.20568,5.77054797709
 07/11  20:00:00,97.1692061148,7.62410615592,42.9828265306,0.0,15.863942322,22.606085,8.97200116417,0.0,3.20568,5.76632116417
 07/11  21:00:00,48.7221954556,0.0,0.0,0.0,15.863942322,22.030085,6.0991221663,0.0,3.20568,2.8934421663
 07/11  22:00:00,48.7074568946,0.0,0.0,0.0,15.863942322,22.030085,6.09326108355,0.0,3.20568,2.88758108355
 07/11  23:00:00,49.4036114961,0.0,0.0,0.0,15.863942322,22.030085,6.09139877241,0.0,3.20568,2.88571877241
 07/11  24:00:00,48.6774927088,0.0,0.0,0.0,15.863942322,22.030085,6.08910963481,0.0,3.20568,2.88342963481
 07/12  01:00:00,48.6557156474,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  02:00:00,48.633345986,0.0,0.0,0.0,15.863942322,22.030085,6.08897947691,0.0,3.20568,2.88329947691
 07/12  03:00:00,48.6352910691,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  04:00:00,48.9108267424,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  05:00:00,47.4458731805,0.0,0.0,0.0,15.863942322,22.030085,6.08903259332,0.0,3.20568,2.88335259332
 07/12  06:00:00,82.6718530039,7.62410615592,34.2200477323,0.0,15.863942322,22.606085,3.24753529967,0.0218552996695,3.20568,0.02
 07/12  07:00:00,91.123631401,7.62410615592,42.7302544899,0.0,15.863942322,22.606085,6.09188225083,0.0,3.20568,2.88620225083
 07/12  08:00:00,154.31238249,7.71906217902,57.5402892525,0.0,44.73757,41.8366005,18.9145925747,0.0,16.0284,2.88619257471
 07/12  09:00:00,168.432058273,8.16517292458,71.1733187667,0.0,44.73757,41.8366005,18.9145829134,0.0,16.0284,2.88618291336
 07/12  10:00:00,174.154468516,8.71576246647,73.5299041515,0.0,44.73757,44.63617,26.9287732755,0.0,24.0426,2.88617327552
 07/12  11:00:00,180.857615994,9.22694393206,79.0125675379,0.0,44.73757,44.63617,26.9287636537,0.0,24.0426,2.8861636537
 07/12  12:00:00,189.995453912,10.072801391,87.9976587624,0.0,44.73757,44.63617,26.9307782094,0.0020241649997,24.0426,2.88615404441
 07/12  13:00:00,198.345881114,11.1377986476,98.0800369039,0.0,44.73757,41.8366005,16.0746984549,0.0262984549274,16.0284,0.02
 07/12  14:00:00,210.412240286,12.3407770469,108.938208584,0.0,44.73757,41.8366005,18.9221540614,0.00760961541748,16.0284,2.88614444601
 07/12  15:00:00,217.62723417,13.9595550324,115.731760684,0.0,44.73757,40.636785,6.11163296293,0.0198181051965,3.20568,2.88613485774
 07/12  16:00:00,216.150003037,15.2166627432,112.998338115,0.0,44.73757,40.636785,6.09925817652,0.00745289729978,3.20568,2.88612527922
 07/12  17:00:00,190.122299673,13.8215018444,106.482297969,0.0,44.73757,22.606085,6.09809557102,0.00629986073991,3.20568,2.88611571028
 07/12  18:00:00,133.475764759,7.62410615592,56.0325664716,0.0,44.73757,22.606085,6.09702728649,0.0,3.20568,2.89134728649
 07/12  19:00:00,127.045676716,7.62410615592,49.3239159151,0.0,44.73757,22.606085,8.97565323748,0.0,3.20568,5.76997323748
 07/12  20:00:00,99.8130356865,7.62410615592,45.4217149871,0.0,15.863942322,22.606085,8.97281041822,0.0,3.20568,5.76713041822
 07/12  21:00:00,48.9024770287,0.0,0.0,0.0,15.863942322,22.030085,8.9722936893,0.0,3.20568,5.7666136893
 07/12  22:00:00,48.7035766679,0.0,0.0,0.0,15.863942322,22.030085,6.09296820125,0.0,3.20568,2.88728820125
 07/12  23:00:00,49.4138820772,0.0,0.0,0.0,15.863942322,22.030085,6.09122844422,0.0,3.20568,2.88554844422
 07/12  24:00:00,48.6964778768,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  01:00:00,48.6839750779,0.0,0.0,0.0,15.863942322,22.030085,6.08912896957,0.0,3.20568,2.88344896957
 07/13  02:00:00,48.6770987933,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  03:00:00,48.6763491366,0.0,0.0,0.0,15.863942322,22.030085,6.08899705969,0.0,3.20568,2.88331705969
 07/13  04:00:00,48.9538551886,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  05:00:00,47.4972147749,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  06:00:00,86.3143353005,7.62410615592,37.7998919407,0.0,15.863942322,22.606085,6.08912045571,0.0,3.20568,2.88344045571
 07/13  07:00:00,95.5860941528,7.62410615592,47.166385972,0.0,15.863942322,22.606085,6.10285181825,0.0110672995074,3.20568,2.88610451874
 07/13  08:00:00,158.478303073,7.94644072165,61.47899506,0.0,44.73757,41.8366005,18.9148177345,0.0,16.0284,2.88641773454
 07/13  09:00:00,183.139481313,8.5127672474,85.5408090848,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/13  10:00:00,206.798549651,9.04667144624,105.842553047,0.0,44.73757,44.63617,26.929003472,0.0,24.0426,2.88640347205
 07/13  11:00:00,227.233842942,9.71539659744,124.883601451,0.0,44.73757,44.63617,26.9289893525,0.0,24.0426,2.88638935253
 07/13  12:00:00,242.457173302,10.7473508003,139.761377519,0.0,44.73757,44.63617,26.9289753073,0.0,24.0426,2.88637530727
 07/13  13:00:00,254.397607542,12.4986224701,152.742776277,0.0,44.73757,41.8366005,18.914761304,0.0,16.0284,2.88636130401
 07/13  14:00:00,254.024519847,13.4250182158,151.439845864,0.0,44.73757,41.8366005,18.9149824825,0.000235154844959,16.0284,2.88634732763
 07/13  15:00:00,243.599822816,13.8274791138,141.815719149,0.0,44.73757,40.636785,6.11396174058,0.0219483695538,3.20568,2.88633337102
 07/13  16:00:00,241.404815732,13.7689203791,139.680129426,0.0,44.73757,40.636785,3.23351511566,0.00783511565839,3.20568,0.02
 07/13  17:00:00,211.394111312,12.1368552537,129.342037645,0.0,44.73757,22.606085,6.09199943085,0.0,3.20568,2.88631943085
 07/13  18:00:00,146.09789262,7.62410615592,68.5679083221,0.0,44.73757,22.606085,8.96878102635,0.0,3.20568,5.76310102635
 07/13  19:00:00,144.416905189,7.62410615592,66.6075151464,0.0,44.73757,22.606085,8.97484674062,0.0,3.20568,5.76916674062
 07/13  20:00:00,117.702027498,7.62410615592,63.231533404,0.0,15.863942322,22.606085,8.9721673685,0.0,3.20568,5.7664873685
 07/13  21:00:00,48.9686885558,0.0,0.0,0.0,15.863942322,22.030085,6.09919454779,0.0,3.20568,2.89351454779
 07/13  22:00:00,48.7677367637,0.0,0.0,0.0,15.863942322,22.030085,6.09296037543,0.0,3.20568,2.88728037543
 07/13  23:00:00,49.4699115423,0.0,0.0,0.0,15.863942322,22.030085,6.09148364453,0.0,3.20568,2.88580364453
 07/13  24:00:00,48.7577538433,0.0,0.0,0.0,15.863942322,22.030085,6.08901476425,0.0,3.20568,2.88333476425
 07/14  01:00:00,48.7480309489,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  02:00:00,48.7392067235,0.0,0.0,0.0,15.863942322,22.030085,6.08905878488,0.0,3.20568,2.88337878488
 07/14  03:00:00,48.7267466753,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  04:00:00,50.140528971,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  05:00:00,49.9164023411,0.0,0.0,0.0,15.863942322,22.030085,6.08910419133,0.0,3.20568,2.88342419133
 07/14  06:00:00,102.863107808,7.62410615592,53.8114327897,0.0,15.863942322,22.606085,3.23420915468,0.00852915468312,3.20568,0.02
 07/14  07:00:00,120.671806999,7.64856154017,72.1587472825,0.0,15.863942322,22.606085,6.14009402444,0.0480221101765,3.20568,2.88639191426
 07/14  08:00:00,197.051345649,8.85324516602,99.1012780201,0.0,44.73757,41.8366005,18.9146367233,0.0,16.0284,2.88623672326
 07/14  09:00:00,210.102223937,9.40694844312,111.581804889,0.0,44.73757,41.8366005,18.9146189236,0.0,16.0284,2.88621892363
 07/14  10:00:00,221.03030064,9.97736231141,119.135876393,0.0,44.73757,44.63617,26.9288011022,0.0,24.0426,2.88620110224
 07/14  11:00:00,231.865144421,10.598915464,128.638351811,0.0,44.73757,44.63617,26.9287832797,0.0,24.0426,2.88618327971
 07/14  12:00:00,239.461720512,11.6452289961,135.882254276,0.0,44.73757,44.63617,26.9287654657,0.0,24.0426,2.88616546571
 07/14  13:00:00,243.037864392,12.3855797733,141.514091512,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/14  14:00:00,256.640940448,14.2045344536,153.279872748,0.0,44.73757,41.8366005,18.9145476648,0.0,16.0284,2.88614766476
 07/14  15:00:00,269.428523451,20.0505409288,161.406694706,0.0,44.73757,40.636785,6.09180987899,0.0,3.20568,2.88612987899
 07/14  16:00:00,273.043947101,24.0784479593,160.991469768,0.0,44.73757,40.636785,6.09179210937,0.0,3.20568,2.88611210937
 07/14  17:00:00,226.459224867,14.1952466915,142.331562414,0.0,44.73757,22.606085,6.09422819688,0.00245384053081,3.20568,2.88609435635
 07/14  18:00:00,153.835467577,7.62410615592,76.2940132872,0.0,44.73757,22.606085,6.09697658605,0.0,3.20568,2.89129658605
 07/14  19:00:00,153.623095616,7.62410615592,76.0901115552,0.0,44.73757,22.606085,8.97549635962,0.0,3.20568,5.76981635962
 07/14  20:00:00,125.150606986,7.62410615592,70.9275623634,0.0,15.863942322,22.606085,8.97227539609,0.0,3.20568,5.76659539609
 07/14  21:00:00,51.0413784864,1.032650803,1.24687386774,0.0,15.863942322,22.030085,8.97208394517,0.0,3.20568,5.76640394517
 07/14  22:00:00,51.3355234035,1.2391809636,1.31259230258,0.0,15.863942322,22.030085,6.09325862289,0.0,3.20568,2.88757862289
 07/14  23:00:00,49.4683121171,0.0,0.0,0.0,15.863942322,22.030085,6.09142923383,0.0,3.20568,2.88574923383
 07/14  24:00:00,48.7544995969,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  01:00:00,48.738995594,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  02:00:00,48.7196837982,0.0,0.0,0.0,15.863942322,22.030085,6.08792254496,0.0,3.20568,2.88224254496
 07/15  03:00:00,48.6978271046,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  04:00:00,48.9585361996,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  05:00:00,48.9191667416,0.0,0.0,0.0,15.863942322,22.030085,6.08781745128,0.0,3.20568,2.88213745128
 07/15  06:00:00,40.3296508854,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  07:00:00,40.2346310188,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  08:00:00,40.244455398,0.0,0.0,0.0,15.863942322,22.030085,6.08783433908,0.0,3.20568,2.88215433908
 07/15  09:00:00,47.7459725121,2.39934878425,5.09218264263,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  10:00:00,47.4992382267,2.48874732547,4.74080999024,0.0,15.863942322,22.030085,6.46599873239,0.37693163823,3.20568,2.88338709416
 07/15  11:00:00,54.6009916815,3.81216046018,9.8261926847,0.0,15.863942322,22.030085,3.34473185652,0.119051856518,3.20568,0.02
 07/15  12:00:00,57.708976124,3.45768978857,13.9683311108,0.0,15.863942322,22.030085,3.37685742242,0.151177422417,3.20568,0.02
 07/15  13:00:00,61.4452932499,4.5653383824,16.5880507861,0.0,15.863942322,22.030085,6.08792556682,0.0,3.20568,2.88224556682
 07/15  14:00:00,64.1123230277,4.32263470319,19.4940963377,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  15:00:00,66.9360397623,5.18332553616,21.4614177334,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  16:00:00,67.0067367447,4.66270585936,22.0557008797,0.0,15.863942322,22.030085,6.08791792888,0.0,3.20568,2.88223792888
 07/15  17:00:00,67.0740135599,5.25620370448,21.5293050041,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  18:00:00,66.9957160183,4.7587728174,21.9542187505,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  19:00:00,64.3263343576,4.98004288889,18.7832752486,0.0,15.863942322,22.030085,6.08793460095,0.0,3.20568,2.88225460095
 07/15  20:00:00,58.5521128721,1.98053871057,8.90667646207,0.0,15.863942322,22.030085,3.57578341191,0.350103411911,3.20568,0.02
 07/15  21:00:00,48.8992256645,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  22:00:00,48.6763712804,0.0,0.0,0.0,15.863942322,22.030085,6.08785301773,0.0,3.20568,2.88217301773
 07/15  23:00:00,49.3563769039,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  24:00:00,48.6636535418,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  01:00:00,48.6565052503,0.0,0.0,0.0,15.863942322,22.030085,6.08786820815,0.0,3.20568,2.88218820815
 07/16  02:00:00,48.656117775,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  03:00:00,48.650659484,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  04:00:00,48.9121067696,0.0,0.0,0.0,15.863942322,22.030085,6.08788225955,0.0,3.20568,2.88220225955
 07/16  05:00:00,48.8999810811,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  06:00:00,40.2718622821,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  07:00:00,40.2050496743,0.0,0.0,0.0,15.863942322,22.030085,6.08789606184,0.0,3.20568,2.88221606184
 07/16  08:00:00,40.2269429933,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  09:00:00,40.2394712495,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  10:00:00,40.2546066687,0.0,0.0,0.0,15.863942322,22.030085,6.08905809757,0.0,3.20568,2.88337809757
 07/16  11:00:00,40.9413383828,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  12:00:00,40.2596573222,0.0,0.0,0.0,15.863942322,22.030085,6.08909645808,0.0,3.20568,2.88341645808
 07/16  13:00:00,40.2689696393,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  14:00:00,40.2679852007,0.0,0.0,0.0,15.863942322,22.030085,6.08783707686,0.0,3.20568,2.88215707686
 07/16  15:00:00,48.567892546,0.685572642561,7.62871787474,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  16:00:00,45.8318473032,0.467999755302,5.11803200313,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  17:00:00,45.789643566,0.49345276152,5.05496793871,0.0,15.863942322,22.030085,6.08785958163,0.0,3.20568,2.88217958163
 07/16  18:00:00,40.1950808383,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  19:00:00,40.4391463094,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  20:00:00,47.5642259483,0.0,0.0,0.0,15.863942322,22.030085,6.08786426887,0.0,3.20568,2.88218426887
 07/16  21:00:00,48.8350853627,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  22:00:00,48.6384947612,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  23:00:00,49.3213347787,0.0,0.0,0.0,15.863942322,22.030085,6.08787783264,0.0,3.20568,2.88219783264
 07/16  24:00:00,48.6345801125,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  01:00:00,48.6373021592,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  02:00:00,48.6338539154,0.0,0.0,0.0,15.863942322,22.030085,6.08904763639,0.0,3.20568,2.88336763639
 07/17  03:00:00,48.627813024,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  04:00:00,48.903204592,0.0,0.0,0.0,15.863942322,22.030085,6.08908256775,0.0,3.20568,2.88340256775
 07/17  05:00:00,48.8835057862,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  06:00:00,94.2966008886,7.62410615592,45.7975307566,0.0,15.863942322,22.606085,6.08893763043,0.0,3.20568,2.88325763043
 07/17  07:00:00,100.420028114,7.62410615592,51.9989296754,0.0,15.863942322,22.606085,6.0917504024,0.0,3.20568,2.8860704024
 07/17  08:00:00,152.133308454,7.68424239689,55.4301969824,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/17  09:00:00,164.523435037,8.0717833449,67.4219482311,0.0,44.73757,41.8366005,18.9147663897,0.0,16.0284,2.88636638971
 07/17  10:00:00,182.377529217,8.54293876957,81.9816421597,0.0,44.73757,44.63617,26.9289369584,0.0,24.0426,2.88633695838
 07/17  11:00:00,189.65234051,8.85411884132,88.2387366639,0.0,44.73757,44.63617,26.928907652,0.0,24.0426,2.886307652
 07/17  12:00:00,199.089957237,9.35386461018,97.8666111747,0.0,44.73757,44.63617,26.9288784185,0.0,24.0426,2.88627841853
 07/17  13:00:00,205.660709528,9.97651752907,106.61071852,0.0,44.73757,41.8366005,18.9367484402,0.0220992067033,16.0284,2.88624923348
 07/17  14:00:00,205.175540459,10.3758885107,105.732235242,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/17  15:00:00,198.510859095,10.7020406962,99.9509423038,0.0,44.73757,40.636785,6.10980359664,0.017903511313,3.20568,2.88622008533
 07/17  16:00:00,194.075432827,10.7544029116,95.4670621423,0.0,44.73757,40.636785,6.09187096866,0.0,3.20568,2.88619096866
 07/17  17:00:00,164.125482164,9.35128443632,84.9512648328,0.0,44.73757,22.606085,6.09184188093,0.0,3.20568,2.88616188093
 07/17  18:00:00,128.673029615,7.62410615592,51.2733973709,0.0,44.73757,22.606085,6.114308485,0.016977979052,3.20568,2.89165050594
 07/17  19:00:00,126.861850803,7.62410615592,49.1774444407,0.0,44.73757,22.606085,8.97613020501,0.0,3.20568,5.77045020501
 07/17  20:00:00,102.107872405,7.62410615592,46.3078331328,0.0,15.863942322,22.606085,8.98833534215,0.0161433856628,3.20568,5.76651195649
 07/17  21:00:00,48.8724193833,0.0,0.0,0.0,15.863942322,22.030085,8.97227759301,0.0,3.20568,5.76659759301
 07/17  22:00:00,48.679208253,0.0,0.0,0.0,15.863942322,22.030085,6.09316275544,0.0,3.20568,2.88748275544
 07/17  23:00:00,49.3683902406,0.0,0.0,0.0,15.863942322,22.030085,6.09141945311,0.0,3.20568,2.88573945311
 07/17  24:00:00,48.6575185972,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  01:00:00,48.6517940728,0.0,0.0,0.0,15.863942322,22.030085,6.08896295745,0.0,3.20568,2.88328295745
 07/18  02:00:00,48.6501432641,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  03:00:00,48.6453748234,0.0,0.0,0.0,15.863942322,22.030085,6.08899475392,0.0,3.20568,2.88331475392
 07/18  04:00:00,50.0095620374,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  05:00:00,49.7963477559,0.0,0.0,0.0,15.863942322,22.030085,6.08902655605,0.0,3.20568,2.88334655605
 07/18  06:00:00,93.9960477569,7.62410615592,45.0416891068,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/18  07:00:00,98.6431180632,7.62410615592,50.2229916656,0.0,15.863942322,22.606085,6.09190088888,0.0,3.20568,2.88622088888
 07/18  08:00:00,152.805950698,7.62792896176,56.1443243665,0.0,44.73757,41.8366005,18.91458794,0.0,16.0284,2.88618793999
 07/18  09:00:00,163.80940594,7.78154167328,66.9768213381,0.0,44.73757,41.8366005,18.9145552081,0.0,16.0284,2.88615520812
 07/18  10:00:00,179.705942288,8.25885257798,79.5868604447,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/18  11:00:00,185.960810052,8.73542265545,84.6578735898,0.0,44.73757,44.63617,26.9287225997,0.0,24.0426,2.88612259971
 07/18  12:00:00,193.237008376,9.4551024343,91.9049450331,0.0,44.73757,44.63617,26.9286900649,0.0,24.0426,2.88609006486
 07/18  13:00:00,196.729879114,10.1655630958,97.4891802362,0.0,44.73757,41.8366005,18.9373978675,0.0229402873034,16.0284,2.88605758015
 07/18  14:00:00,201.042489076,10.8294576067,101.136958072,0.0,44.73757,41.8366005,18.9147497408,0.0,16.0284,2.8863497408
 07/18  15:00:00,205.519646622,11.7497067959,105.891281827,0.0,44.73757,40.636785,6.10876082793,0.0167639056326,3.20568,2.88631692229
 07/18  16:00:00,207.76606705,12.281598204,107.610349507,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/18  17:00:00,181.819558975,11.0529996811,100.925062929,0.0,44.73757,22.606085,6.09196419549,0.0,3.20568,2.88628419549
 07/18  18:00:00,131.237305981,7.62410615592,53.8246602006,0.0,44.73757,22.606085,8.96855650052,0.0,3.20568,5.76287650052
 07/18  19:00:00,129.314139609,7.62410615592,51.9098369585,0.0,44.73757,22.606085,8.97604441423,0.0,3.20568,5.77036441423
 07/18  20:00:00,102.074136425,7.62410615592,46.5247382054,0.0,15.863942322,22.606085,8.9717513632,0.0,3.20568,5.7660713632
 07/18  21:00:00,48.6639193597,0.0,0.0,0.0,15.863942322,22.030085,6.09895127458,0.0,3.20568,2.89327127458
 07/18  22:00:00,48.6651443328,0.0,0.0,0.0,15.863942322,22.030085,6.0931394224,0.0,3.20568,2.8874594224
 07/18  23:00:00,49.3642905883,0.0,0.0,0.0,15.863942322,22.030085,6.09127419052,0.0,3.20568,2.88559419052
 07/18  24:00:00,48.6538886742,0.0,0.0,0.0,15.863942322,22.030085,6.08898942263,0.0,3.20568,2.88330942263
 07/19  01:00:00,48.6451790133,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  02:00:00,48.6380309221,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  03:00:00,48.6317585024,0.0,0.0,0.0,15.863942322,22.030085,6.08901667637,0.0,3.20568,2.88333667637
 07/19  04:00:00,48.88862383,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  05:00:00,48.8570029341,0.0,0.0,0.0,15.863942322,22.030085,6.08904534467,0.0,3.20568,2.88336534467
 07/19  06:00:00,84.9518604645,7.62410615592,36.4965283204,0.0,15.863942322,22.606085,3.24268601647,0.0170060164744,3.20568,0.02
 07/19  07:00:00,93.4891773634,7.62410615592,45.0933227756,0.0,15.863942322,22.606085,6.09197967566,0.0,3.20568,2.88629967566
 07/19  08:00:00,155.466112411,7.82532412282,58.5980840775,0.0,44.73757,41.8366005,18.9146634973,0.0,16.0284,2.88626349733
 07/19  09:00:00,167.382575217,8.08115522888,70.2248446013,0.0,44.73757,41.8366005,18.9146274443,0.0,16.0284,2.88622744429
 07/19  10:00:00,181.613533336,8.44198648273,81.2676718321,0.0,44.73757,44.63617,26.9287914764,0.0,24.0426,2.88619147639
 07/19  11:00:00,186.928681153,8.9149155497,85.387954297,0.0,44.73757,44.63617,26.9287555655,0.0,24.0426,2.88615556549
 07/19  12:00:00,193.891606348,9.79888858191,92.1532401249,0.0,44.73757,44.63617,24.0629206659,0.000320665883528,24.0426,0.02
 07/19  13:00:00,205.132385456,11.0383272855,104.944273942,0.0,44.73757,41.8366005,18.9352219064,0.0207022080642,16.0284,2.88611969835
 07/19  14:00:00,214.424087351,12.3256720851,112.945578148,0.0,44.73757,41.8366005,18.9202516073,0.00576773856588,16.0284,2.88608386877
 07/19  15:00:00,219.615415934,14.0926885189,117.566141186,0.0,44.73757,40.636785,6.09964488337,0.00791680955837,3.20568,2.88604807381
 07/19  16:00:00,227.179551946,15.3632763627,123.866308379,0.0,44.73757,40.636785,6.09948731148,0.00747089624394,3.20568,2.88633641523
 07/19  17:00:00,192.884607575,13.8213018052,109.201746901,0.0,44.73757,22.606085,6.0968016947,0.00482141875929,3.20568,2.88630027594
 07/19  18:00:00,134.692114472,7.62410615592,57.2592537343,0.0,44.73757,22.606085,6.09705266773,0.0,3.20568,2.89137266773
 07/19  19:00:00,134.381550345,7.62410615592,56.6495172439,0.0,44.73757,22.606085,8.97588054756,0.0,3.20568,5.77020054756
 07/19  20:00:00,106.684661668,7.62410615592,50.8410001175,0.0,15.863942322,22.606085,8.97175639673,0.0,3.20568,5.76607639673
 07/19  21:00:00,48.9137703459,0.0,0.0,0.0,15.863942322,22.030085,8.971933901,0.0,3.20568,5.766253901
 07/19  22:00:00,48.719832844,0.0,0.0,0.0,15.863942322,22.030085,6.09303137533,0.0,3.20568,2.88735137533
 07/19  23:00:00,49.4269759294,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  24:00:00,48.7018163484,0.0,0.0,0.0,15.863942322,22.030085,6.08894105068,0.0,3.20568,2.88326105068
 07/20  01:00:00,48.6856431069,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  02:00:00,48.6742220069,0.0,0.0,0.0,15.863942322,22.030085,6.0889663631,0.0,3.20568,2.8832863631
 07/20  03:00:00,48.6645879886,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  04:00:00,48.9447482021,0.0,0.0,0.0,15.863942322,22.030085,6.08899209724,0.0,3.20568,2.88331209724
 07/20  05:00:00,48.9198576014,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  06:00:00,90.5147731172,7.62410615592,41.9957950668,0.0,15.863942322,22.606085,6.0890178284,0.0,3.20568,2.8833378284
 07/20  07:00:00,103.319407251,7.62410615592,54.885942531,0.0,15.863942322,22.606085,3.2329234898,0.00724348980389,3.20568,0.02
 07/20  08:00:00,164.863292061,7.78265164984,68.0279738664,0.0,44.73757,41.8366005,18.9146749654,0.0,16.0284,2.88627496536
 07/20  09:00:00,181.760597199,8.11614185719,84.5641844817,0.0,44.73757,41.8366005,18.914631737,0.0,16.0284,2.88623173699
 07/20  10:00:00,200.726716455,8.63146857161,100.193753147,0.0,44.73757,44.63617,26.9287925729,0.0,24.0426,2.88619257286
 07/20  11:00:00,213.233812071,9.08891298693,111.519766246,0.0,44.73757,44.63617,26.9287534707,0.0,24.0426,2.88615347066
 07/20  12:00:00,232.046885507,9.98378962537,130.11812828,0.0,44.73757,44.63617,26.9287144158,0.0,24.0426,2.88611441583
 07/20  13:00:00,242.81480752,11.1203254245,142.538338377,0.0,44.73757,41.8366005,18.932099492,0.017624090485,16.0284,2.88607540151
 07/20  14:00:00,248.159718658,12.2475826813,146.75399463,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/20  15:00:00,254.826080063,14.2204313442,152.642812219,0.0,44.73757,40.636785,6.09171642449,0.0,3.20568,2.88603642449
 07/20  16:00:00,254.191784907,15.0174717594,151.213154704,0.0,44.73757,40.636785,6.09251059142,0.000509497415574,3.20568,2.886321094
 07/20  17:00:00,225.093354744,12.5039779736,142.667465103,0.0,44.73757,22.606085,6.09196178172,0.0,3.20568,2.88628178172
 07/20  18:00:00,157.95145228,7.62410615592,80.4143505025,0.0,44.73757,22.606085,6.0970876386,0.0,3.20568,2.8914076386
 07/20  19:00:00,158.584656328,7.62410615592,80.7494637302,0.0,44.73757,22.606085,8.97557677032,0.0,3.20568,5.76989677032
 07/20  20:00:00,133.246356555,7.62410615592,77.3103481933,0.0,15.863942322,22.606085,8.97163955136,0.0,3.20568,5.76595955136
 07/20  21:00:00,58.2360128516,0.705419620974,8.5488367943,0.0,15.863942322,22.030085,8.97222277124,0.0,3.20568,5.76654277124
 07/20  22:00:00,53.1814698651,0.352709810487,4.05200434737,0.0,15.863942322,22.030085,6.09306481474,0.0,3.20568,2.88738481474
 07/20  23:00:00,49.4617806832,0.0,0.0,0.0,15.863942322,22.030085,6.09141878767,0.0,3.20568,2.88573878767
 07/20  24:00:00,48.750410654,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  01:00:00,48.74084642,0.0,0.0,0.0,15.863942322,22.030085,6.08902866823,0.0,3.20568,2.88334866823
 07/21  02:00:00,48.7305058172,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  03:00:00,48.7175487951,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  04:00:00,50.1417822758,0.0,0.0,0.0,15.863942322,22.030085,6.08905149845,0.0,3.20568,2.88337149845
 07/21  05:00:00,49.9213890562,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  06:00:00,103.709349594,7.62410615592,54.665635149,0.0,15.863942322,22.606085,6.09762910753,0.00855332532804,3.20568,2.8833957822
 07/21  07:00:00,118.283401296,7.66632697574,69.7706931443,0.0,15.863942322,22.606085,6.13530511127,0.0434138401162,3.20568,2.88621127115
 07/21  08:00:00,185.465777426,8.5172414497,87.8776660884,0.0,44.73757,41.8366005,18.9145687987,0.0,16.0284,2.88616879872
 07/21  09:00:00,205.5049486,9.01866272708,107.38916523,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/21  10:00:00,226.162492788,9.61493119746,124.628520053,0.0,44.73757,44.63617,26.9287265355,0.0,24.0426,2.88612653552
 07/21  11:00:00,244.648964623,10.319139159,141.687271708,0.0,44.73757,44.63617,26.9286843946,0.0,24.0426,2.8860843946
 07/21  12:00:00,267.958005093,13.9886226673,162.006177378,0.0,44.73757,44.63617,26.9286423306,0.0,24.0426,2.8860423306
 07/21  13:00:00,277.132294222,20.8173103484,167.140316376,0.0,44.73757,41.8366005,18.9147235282,0.0,16.0284,2.88632352823
 07/21  14:00:00,286.603702649,25.6951645818,171.723879716,0.0,44.73757,41.8366005,18.9146811185,0.0,16.0284,2.88628111853
 07/21  15:00:00,284.816837805,26.4011341058,170.433006908,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/21  16:00:00,231.203667444,17.3546296671,125.974609788,0.0,44.73757,40.636785,6.14849644706,0.0565735227287,3.20568,2.88624292434
 07/21  17:00:00,166.851423575,10.9080932422,86.1697799196,0.0,44.73757,22.606085,6.09187671453,0.0,3.20568,2.88619671453
 07/21  18:00:00,125.741892412,7.62410615592,48.3350854779,0.0,44.73757,22.606085,8.97699394488,0.00852765827395,3.20568,5.76278628661
 07/21  19:00:00,128.718466879,7.62410615592,51.298725423,0.0,44.73757,22.606085,8.97506199539,0.0,3.20568,5.76938199539
 07/21  20:00:00,104.656069813,7.62410615592,49.0641950131,0.0,15.863942322,22.606085,6.09904184039,0.0,3.20568,2.89336184039
 07/21  21:00:00,48.719738282,0.0,0.0,0.0,15.863942322,22.030085,8.97178884996,0.0,3.20568,5.76610884996
 07/21  22:00:00,48.7148531077,0.0,0.0,0.0,15.863942322,22.030085,6.0930223924,0.0,3.20568,2.8873423924
 07/21  23:00:00,49.3860396892,0.0,0.0,0.0,15.863942322,22.030085,6.09136440271,0.0,3.20568,2.88568440271
 07/21  24:00:00,48.676214624,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  01:00:00,48.6654047114,0.0,0.0,0.0,15.863942322,22.030085,6.08786219589,0.0,3.20568,2.88218219589
 07/22  02:00:00,48.6538303713,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  03:00:00,48.6444990839,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  04:00:00,48.9111586727,0.0,0.0,0.0,15.863942322,22.030085,6.08786014921,0.0,3.20568,2.88218014921
 07/22  05:00:00,48.8845105867,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  06:00:00,40.3136805419,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  07:00:00,40.2427155726,0.0,0.0,0.0,15.863942322,22.030085,6.08785794148,0.0,3.20568,2.88217794148
 07/22  08:00:00,40.2659950551,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  09:00:00,40.2849223007,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  10:00:00,50.0675388391,2.0689169565,7.69966295613,0.0,15.863942322,22.030085,6.08907673546,0.0,3.20568,2.88339673546
 07/22  11:00:00,49.6311505085,2.49250503786,6.14495714735,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  12:00:00,63.2725464098,3.90295869383,19.0579527368,0.0,15.863942322,22.030085,6.0890612392,0.0,3.20568,2.8833812392
 07/22  13:00:00,66.6856975647,4.20687879665,22.161210812,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  14:00:00,71.6478388449,4.88712848759,26.4386355384,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  15:00:00,69.9432816534,4.67187521463,24.9487306395,0.0,15.863942322,22.030085,6.08790281223,0.0,3.20568,2.88222281223
 07/22  16:00:00,74.1328965174,5.25133340484,28.5583412733,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  17:00:00,69.3366239277,4.8018255172,24.221423481,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  18:00:00,72.148446611,5.33011428802,26.5178819191,0.0,15.863942322,22.030085,6.08790041936,0.0,3.20568,2.88222041936
 07/22  19:00:00,60.1144787445,4.09018526975,15.445577368,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  20:00:00,64.3823456081,3.50945724932,13.1831039402,0.0,15.863942322,22.030085,3.30891305773,0.083233057725,3.20568,0.02
 07/22  21:00:00,51.2763173449,1.16349727824,1.17762905201,0.0,15.863942322,22.030085,6.08789749602,0.0,3.20568,2.88221749602
 07/22  22:00:00,48.7273362902,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  23:00:00,49.3886719196,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  24:00:00,48.7023495935,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  01:00:00,48.6956406087,0.0,0.0,0.0,15.863942322,22.030085,6.08789426268,0.0,3.20568,2.88221426268
 07/23  02:00:00,48.6885725375,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  03:00:00,48.6933422446,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  04:00:00,48.9842315017,0.0,0.0,0.0,15.863942322,22.030085,6.08788998312,0.0,3.20568,2.88220998312
 07/23  05:00:00,48.921336456,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  06:00:00,40.3247147269,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  07:00:00,40.2434296843,0.0,0.0,0.0,15.863942322,22.030085,6.08788552237,0.0,3.20568,2.88220552237
 07/23  08:00:00,40.2552261158,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  09:00:00,40.2688507827,0.0,0.0,0.0,15.863942322,22.030085,6.08902095727,0.0,3.20568,2.88334095727
 07/23  10:00:00,40.2731890527,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  11:00:00,40.9592115446,0.0,0.0,0.0,15.863942322,22.030085,6.08903857857,0.0,3.20568,2.88335857857
 07/23  12:00:00,59.038032226,1.90839526317,16.8551730946,0.0,15.863942322,22.030085,3.3903890601,0.164709060095,3.20568,0.02
 07/23  13:00:00,53.1781652657,2.81677488287,10.0863672178,0.0,15.863942322,22.030085,3.3247483093,0.0990683092969,3.20568,0.02
 07/23  14:00:00,62.1496126932,3.73979753308,18.123994199,0.0,15.863942322,22.030085,6.14375417702,0.0558410943606,3.20568,2.88223308266
 07/23  15:00:00,67.0966677318,4.65288820106,22.1547684974,0.0,15.863942322,22.030085,3.27941458958,0.0537345895794,3.20568,0.02
 07/23  16:00:00,66.1671359193,4.49706965241,21.3895699951,0.0,15.863942322,22.030085,3.27954843566,0.0538684356619,3.20568,0.02
 07/23  17:00:00,67.9909728995,5.01808461986,22.6960547584,0.0,15.863942322,22.030085,6.26640307851,0.178494487245,3.20568,2.88222859126
 07/23  18:00:00,63.7522416302,4.46307896954,19.016914794,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  19:00:00,59.5929627975,3.30536278491,15.7451287483,0.0,15.863942322,22.030085,3.40056039924,0.174880399239,3.20568,0.02
 07/23  20:00:00,51.3101742185,1.48590734436,2.17841830997,0.0,15.863942322,22.030085,7.37478061509,1.286900987,3.20568,2.8821996281
 07/23  21:00:00,48.9003880334,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  22:00:00,48.6930931042,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  23:00:00,49.3551214388,0.0,0.0,0.0,15.863942322,22.030085,6.08787466352,0.0,3.20568,2.88219466352
 07/23  24:00:00,48.6543527312,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  01:00:00,48.6060594233,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  02:00:00,48.6033392295,0.0,0.0,0.0,15.863942322,22.030085,6.08907680841,0.0,3.20568,2.88339680841
 07/24  03:00:00,48.5882308117,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  04:00:00,48.8376120735,0.0,0.0,0.0,15.863942322,22.030085,6.08891358333,0.0,3.20568,2.88323358333
 07/24  05:00:00,48.8230770559,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  06:00:00,77.0151006362,7.62410615592,28.6066481639,0.0,15.863942322,22.606085,6.11535108434,0.0264222274141,3.20568,2.88324885693
 07/24  07:00:00,80.6815707621,7.62410615592,32.3403012474,0.0,15.863942322,22.606085,6.09186945738,0.0,3.20568,2.88618945738
 07/24  08:00:00,132.464760931,7.62510119157,35.8625536944,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/24  09:00:00,136.511809404,7.66466618821,39.8359318623,0.0,44.73757,41.8366005,18.9145388085,0.0,16.0284,2.88613880852
 07/24  10:00:00,143.023425558,7.89702275515,43.3010713392,0.0,44.73757,44.63617,26.9286883375,0.0,24.0426,2.88608833746
 07/24  11:00:00,144.27657829,8.21785315585,43.5595076767,0.0,44.73757,44.63617,26.9286379757,0.0,24.0426,2.88603797574
 07/24  12:00:00,144.445828754,8.5553551527,44.106779351,0.0,44.73757,44.63617,26.9289097178,0.0,24.0426,2.88630971783
 07/24  13:00:00,146.371725335,8.88374655077,48.4683682688,0.0,44.73757,41.8366005,18.936571942,0.021912959634,16.0284,2.88625898233
 07/24  14:00:00,156.215506895,9.34103158053,57.8452920207,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/24  15:00:00,162.277791233,9.65629354525,64.7906453415,0.0,44.73757,40.636785,6.10898595048,0.0170975305144,3.20568,2.88620841996
 07/24  16:00:00,162.731712491,9.49308877984,65.4851625087,0.0,44.73757,40.636785,6.09183796166,0.0,3.20568,2.88615796166
 07/24  17:00:00,137.444408913,8.69017189998,59.0480938845,0.0,44.73757,22.606085,6.09178757482,0.0,3.20568,2.88610757482
 07/24  18:00:00,115.383570724,7.62410615592,38.0341307839,0.0,44.73757,22.606085,6.10538422597,0.00818795732469,3.20568,2.89151626864
 07/24  19:00:00,113.887821883,7.62410615592,36.2598596641,0.0,44.73757,22.606085,8.97571652996,0.0,3.20568,5.77003652996
 07/24  20:00:00,91.9877691276,7.62410615592,36.234866403,0.0,15.863942322,22.606085,8.97173046773,0.0,3.20568,5.76605046773
 07/24  21:00:00,48.8447868295,0.0,0.0,0.0,15.863942322,22.030085,8.97184461469,0.0,3.20568,5.76616461469
 07/24  22:00:00,48.6638887699,0.0,0.0,0.0,15.863942322,22.030085,6.09291286734,0.0,3.20568,2.88723286734
 07/24  23:00:00,49.3710904021,0.0,0.0,0.0,15.863942322,22.030085,6.09116652561,0.0,3.20568,2.88548652561
 07/24  24:00:00,48.6594263793,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  01:00:00,48.6485866834,0.0,0.0,0.0,15.863942322,22.030085,6.08907298574,0.0,3.20568,2.88339298574
 07/25  02:00:00,48.6402936222,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  03:00:00,48.6318827031,0.0,0.0,0.0,15.863942322,22.030085,6.08890765663,0.0,3.20568,2.88322765663
 07/25  04:00:00,49.9805008265,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  05:00:00,49.7784796284,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  06:00:00,89.0846680583,7.62410615592,40.1598972877,0.0,15.863942322,22.606085,6.0890648975,0.0,3.20568,2.8833848975
 07/25  07:00:00,94.9427821015,7.62410615592,46.5371526399,0.0,15.863942322,22.606085,6.09189015761,0.0,3.20568,2.88621015761
 07/25  08:00:00,151.377606821,7.62410615592,54.72747643,0.0,44.73757,41.8366005,18.9145569182,0.0,16.0284,2.88615691824
 07/25  09:00:00,157.412348727,7.69272156104,60.6670405925,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/25  10:00:00,168.107475356,8.02432739951,68.205788596,0.0,44.73757,44.63617,26.9287039146,0.0,24.0426,2.8861039146
 07/25  11:00:00,177.114023736,8.532313224,75.9830949136,0.0,44.73757,44.63617,26.9286510497,0.0,24.0426,2.88605104971
 07/25  12:00:00,187.857407268,9.16378301257,86.7835467153,0.0,44.73757,44.63617,26.9285982735,0.0,24.0426,2.88599827346
 07/25  13:00:00,199.465322217,10.1314910942,100.224681692,0.0,44.73757,41.8366005,18.9368125262,0.0221454351597,16.0284,2.88626709107
 07/25  14:00:00,212.045868973,11.0428449498,111.89178509,0.0,44.73757,41.8366005,18.9146140133,0.0,16.0284,2.88621401333
 07/25  15:00:00,220.220538411,12.0602898091,120.245042763,0.0,44.73757,40.636785,3.24189660797,0.0162166079676,3.20568,0.02
 07/25  16:00:00,223.349714419,12.9009453132,122.538816974,0.0,44.73757,40.636785,6.09184106492,0.0,3.20568,2.88616106492
 07/25  17:00:00,191.739546872,11.6959429988,110.191793624,0.0,44.73757,22.606085,6.09178820076,0.0,3.20568,2.88610820076
 07/25  18:00:00,131.766788745,7.62410615592,54.3420046538,0.0,44.73757,22.606085,8.96818702811,0.0,3.20568,5.76250702811
 07/25  19:00:00,129.263947379,7.62410615592,51.8540344834,0.0,44.73757,22.606085,8.9747151964,0.0,3.20568,5.7690351964
 07/25  20:00:00,103.549023367,7.62410615592,47.9926974575,0.0,15.863942322,22.606085,6.09885570058,0.0,3.20568,2.89317570058
 07/25  21:00:00,48.6931490563,0.0,0.0,0.0,15.863942322,22.030085,8.97218905783,0.0,3.20568,5.76650905783
 07/25  22:00:00,48.7028470328,0.0,0.0,0.0,15.863942322,22.030085,6.0928355139,0.0,3.20568,2.8871555139
 07/25  23:00:00,49.4037164864,0.0,0.0,0.0,15.863942322,22.030085,6.09117510681,0.0,3.20568,2.88549510681
 07/25  24:00:00,48.6885083052,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  01:00:00,48.6727470047,0.0,0.0,0.0,15.863942322,22.030085,6.08901887011,0.0,3.20568,2.88333887011
 07/26  02:00:00,48.6582250659,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  03:00:00,48.6540252501,0.0,0.0,0.0,15.863942322,22.030085,6.08902956723,0.0,3.20568,2.88334956723
 07/26  04:00:00,48.93323551,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  05:00:00,48.910764118,0.0,0.0,0.0,15.863942322,22.030085,6.08904027672,0.0,3.20568,2.88336027672
 07/26  06:00:00,94.2870272657,7.62410615592,45.7631065039,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/26  07:00:00,106.058370511,7.62410615592,57.6155185307,0.0,15.863942322,22.606085,6.10150676256,0.00964619172807,3.20568,2.88618057083
 07/26  08:00:00,171.189213689,7.88587060487,74.2437899287,0.0,44.73757,41.8366005,18.9145250481,0.0,16.0284,2.88612504811
 07/26  09:00:00,185.727696708,8.32044337136,88.3285042428,0.0,44.73757,41.8366005,18.914469756,0.0,16.0284,2.88606975596
 07/26  10:00:00,197.273653667,8.77945695311,96.6070716779,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/26  11:00:00,213.832494884,9.28374186956,111.940345074,0.0,44.73757,44.63617,26.9286146023,0.0,24.0426,2.88601460233
 07/26  12:00:00,232.511833333,10.2086510469,130.374388114,0.0,44.73757,44.63617,26.9288808047,0.0,24.0426,2.88628080467
 07/26  13:00:00,235.079911694,10.8062715466,135.148162968,0.0,44.73757,41.8366005,18.9378680825,0.0232427586416,16.0284,2.88622532382
 07/26  14:00:00,229.25476794,10.820964454,129.311294202,0.0,44.73757,41.8366005,18.9145700133,0.0,16.0284,2.88617001326
 07/26  15:00:00,224.21046091,10.8466631154,125.464236889,0.0,44.73757,40.636785,6.11221294278,0.0204181356981,3.20568,2.88611480708
 07/26  16:00:00,201.881210511,10.5011951497,103.529172895,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/26  17:00:00,178.228352288,9.71300931641,98.6912894505,0.0,44.73757,22.606085,6.09173967416,0.0,3.20568,2.88605967416
 07/26  18:00:00,142.487591482,7.62410615592,65.0204117859,0.0,44.73757,22.606085,8.96871472401,0.0,3.20568,5.76303472401
 07/26  19:00:00,140.43968296,7.62410615592,62.6848283116,0.0,44.73757,22.606085,8.97522020059,0.0,3.20568,5.76954020059
 07/26  20:00:00,115.206078967,7.62410615592,59.3118235142,0.0,15.863942322,22.606085,6.09844116232,0.0,3.20568,2.89276116232
 07/26  21:00:00,48.9355796584,0.0,0.0,0.0,15.863942322,22.030085,8.97175106014,0.0,3.20568,5.76607106014
 07/26  22:00:00,48.727475621,0.0,0.0,0.0,15.863942322,22.030085,6.09308695012,0.0,3.20568,2.88740695012
 07/26  23:00:00,49.4172390898,0.0,0.0,0.0,15.863942322,22.030085,6.09113308392,0.0,3.20568,2.88545308392
 07/26  24:00:00,48.7149656794,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  01:00:00,48.7093743352,0.0,0.0,0.0,15.863942322,22.030085,6.08891410114,0.0,3.20568,2.88323410114
 07/27  02:00:00,48.7054582218,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  03:00:00,48.6971834144,0.0,0.0,0.0,15.863942322,22.030085,6.08892288445,0.0,3.20568,2.88324288445
 07/27  04:00:00,48.9756792206,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  05:00:00,48.9502450265,0.0,0.0,0.0,15.863942322,22.030085,6.08893168193,0.0,3.20568,2.88325168193
 07/27  06:00:00,105.565079376,7.62410615592,56.989651446,0.0,15.863942322,22.606085,3.23368651595,0.00800651594969,3.20568,0.02
 07/27  07:00:00,122.326559417,7.62410615592,73.8493312046,0.0,15.863942322,22.606085,6.13426972045,0.0424884915575,3.20568,2.88610122889
 07/27  08:00:00,188.895698227,8.22467253318,91.5894814039,0.0,44.73757,41.8366005,18.9144437108,0.0,16.0284,2.88604371077
 07/27  09:00:00,209.09524339,8.88163494825,111.105788823,0.0,44.73757,41.8366005,18.9143863652,0.0,16.0284,2.88598636518
 07/27  10:00:00,223.958476466,9.51582417968,122.509746051,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/27  11:00:00,238.546643764,10.2619805677,135.635159623,0.0,44.73757,44.63617,26.9288499815,0.0,24.0426,2.88624998155
 07/27  12:00:00,253.490174791,11.3210486615,150.218859592,0.0,44.73757,44.63617,26.9287924021,0.0,24.0426,2.88619240212
 07/27  13:00:00,249.437601333,12.2518440611,148.042006589,0.0,44.73757,41.8366005,18.91453497,0.0,16.0284,2.88613496997
 07/27  14:00:00,246.185682497,13.1618229125,143.886517585,0.0,44.73757,41.8366005,18.9144776321,0.0,16.0284,2.88607763206
 07/27  15:00:00,244.577515067,14.4006834633,142.248650844,0.0,44.73757,40.636785,6.1095201802,0.0178198168765,3.20568,2.88602036332
 07/27  16:00:00,238.101593135,14.9198495488,135.273108976,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/27  17:00:00,210.97929472,13.2211248744,127.88592272,0.0,44.73757,22.606085,6.09196414038,0.0,3.20568,2.88628414038
 07/27  18:00:00,145.368922843,7.62410615592,67.8751436178,0.0,44.73757,22.606085,8.96835143196,0.0,3.20568,5.76267143196
