Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/27  19:00:00,142.290060696,7.62410615592,64.506046502,0.0,44.73757,22.606085,8.97564006212,0.0,3.20568,5.76996006212
 07/27  20:00:00,116.998821031,7.62410615592,61.0764069053,0.0,15.863942322,22.606085,8.97129509183,0.0,3.20568,5.76561509183
 07/27  21:00:00,48.9721059629,0.0,0.0,0.0,15.863942322,22.030085,6.09867868905,0.0,3.20568,2.89299868905
 07/27  22:00:00,48.7335481872,0.0,0.0,0.0,15.863942322,22.030085,6.09291260054,0.0,3.20568,2.88723260054
 07/27  23:00:00,49.4208820325,0.0,0.0,0.0,15.863942322,22.030085,6.09133715429,0.0,3.20568,2.88565715429
 07/27  24:00:00,48.699776976,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  01:00:00,48.6833358036,0.0,0.0,0.0,15.863942322,22.030085,6.08894054908,0.0,3.20568,2.88326054908
 07/28  02:00:00,48.6760050417,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  03:00:00,48.66959696,0.0,0.0,0.0,15.863942322,22.030085,6.08894741557,0.0,3.20568,2.88326741557
 07/28  04:00:00,50.0566809115,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  05:00:00,49.8731271859,0.0,0.0,0.0,15.863942322,22.030085,6.08895429911,0.0,3.20568,2.88327429911
 07/28  06:00:00,104.677340189,7.62410615592,54.226163445,0.0,15.863942322,22.606085,3.23323862422,0.0075586242176,3.20568,0.02
 07/28  07:00:00,117.017396302,7.62410615592,68.5521845085,0.0,15.863942322,22.606085,6.10936298866,0.0177072806318,3.20568,2.88597570803
 07/28  08:00:00,172.418742191,7.7734420675,75.5769126726,0.0,44.73757,41.8366005,18.9146368532,0.0,16.0284,2.88623685318
 07/28  09:00:00,181.509968447,8.20956280319,84.2113979463,0.0,44.73757,41.8366005,18.9145772151,0.0,16.0284,2.88617721512
 07/28  10:00:00,198.876711565,8.85345487914,98.1139119597,0.0,44.73757,44.63617,26.9287177505,0.0,24.0426,2.88611775047
 07/28  11:00:00,214.332524701,9.37612854602,112.331032696,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/28  12:00:00,230.362771572,10.3139482424,128.104124579,0.0,44.73757,44.63617,26.928658393,0.0,24.0426,2.88605839303
 07/28  13:00:00,248.168819646,11.7119644398,147.310570763,0.0,44.73757,41.8366005,18.9364233495,0.0220242379134,16.0284,2.88599911156
 07/28  14:00:00,261.051099868,15.1794907207,156.71768302,0.0,44.73757,41.8366005,18.9146605121,0.0,16.0284,2.88626051213
 07/28  15:00:00,271.271382187,22.1674400556,161.143661139,0.0,44.73757,40.636785,6.11098354267,0.0191026751403,3.20568,2.88620086753
 07/28  16:00:00,275.900207537,26.8802340162,161.06357497,0.0,44.73757,40.636785,6.09182138964,0.0,3.20568,2.88614138964
 07/28  17:00:00,255.359727297,26.5477934225,158.889444115,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/28  18:00:00,169.310679003,7.62410615592,91.7700945185,0.0,44.73757,22.606085,8.9684599329,0.0,3.20568,5.7627799329
 07/28  19:00:00,167.105793205,7.62410615592,89.5806236255,0.0,44.73757,22.606085,8.9744607317,0.0,3.20568,5.7687807317
 07/28  20:00:00,141.026837451,7.62410615592,85.3451721142,0.0,15.863942322,22.606085,8.97161466807,0.0,3.20568,5.76593466807
 07/28  21:00:00,62.6046307623,2.40092785738,11.4021230265,0.0,15.863942322,22.030085,6.09883750429,0.0,3.20568,2.89315750429
 07/28  22:00:00,53.7051751244,0.580873446889,4.34783073173,0.0,15.863942322,22.030085,6.0930824727,0.0,3.20568,2.8874024727
 07/28  23:00:00,49.4409222452,0.0,0.0,0.0,15.863942322,22.030085,6.09120479045,0.0,3.20568,2.88552479045
 07/28  24:00:00,48.7363029343,0.0,0.0,0.0,15.863942322,22.030085,6.0889242408,0.0,3.20568,2.8832442408
 07/29  01:00:00,48.7219247919,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  02:00:00,48.7199027551,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  03:00:00,48.7100733731,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  04:00:00,48.9871899395,0.0,0.0,0.0,15.863942322,22.030085,6.087803834,0.0,3.20568,2.882123834
 07/29  05:00:00,48.9606725496,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  06:00:00,41.8002228529,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  07:00:00,40.2652663074,0.0,0.0,0.0,15.863942322,22.030085,6.08778843907,0.0,3.20568,2.88210843907
 07/29  08:00:00,40.2753476665,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  09:00:00,40.2931524175,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  10:00:00,49.9443943818,0.599436191247,9.03937261927,0.0,15.863942322,22.030085,6.08903687278,0.0,3.20568,2.88335687278
 07/29  11:00:00,57.7144589595,1.10061150758,15.5874582878,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  12:00:00,67.8446202858,3.60434622332,23.88083186,0.0,15.863942322,22.030085,6.08904363077,0.0,3.20568,2.88336363077
 07/29  13:00:00,69.8588163171,4.01544071239,25.4600469527,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  14:00:00,75.7598811639,4.83343876573,30.52433918,0.0,15.863942322,22.030085,6.08788014607,0.0,3.20568,2.88220014607
 07/29  15:00:00,80.1264292643,5.03664381816,34.6879645085,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  16:00:00,81.1706461305,5.30339523921,35.463313065,0.0,15.863942322,22.030085,3.22670199231,0.001021992312,3.20568,0.02
 07/29  17:00:00,77.4716491279,5.12346908294,31.9847229599,0.0,15.863942322,22.030085,3.2259016311,0.000221631097101,3.20568,0.02
 07/29  18:00:00,71.778926696,5.13075400124,26.3317180752,0.0,15.863942322,22.030085,6.08789459109,0.0,3.20568,2.88221459109
 07/29  19:00:00,66.3182858344,4.50795593955,21.2194385014,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  20:00:00,66.361220783,3.59985041379,15.0607289928,0.0,15.863942322,22.030085,3.35645474867,0.130774748672,3.20568,0.02
 07/29  21:00:00,53.6584221472,1.0107719072,3.69629291078,0.0,15.863942322,22.030085,6.08764766112,0.0,3.20568,2.88196766112
 07/29  22:00:00,48.7345447347,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  23:00:00,49.4062980969,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  24:00:00,48.7172412627,0.0,0.0,0.0,15.863942322,22.030085,6.08786272971,0.0,3.20568,2.88218272971
 07/30  01:00:00,48.7045128093,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  02:00:00,48.6975032445,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  03:00:00,48.6878543801,0.0,0.0,0.0,15.863942322,22.030085,6.08784559738,0.0,3.20568,2.88216559738
 07/30  04:00:00,48.9163802159,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  05:00:00,48.8405621352,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  06:00:00,41.6864233982,0.0,0.0,0.0,15.863942322,22.030085,6.08782869304,0.0,3.20568,2.88214869304
 07/30  07:00:00,40.1827456197,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  08:00:00,40.1975531332,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  09:00:00,42.1901382611,0.388695991498,1.58741842024,0.0,15.863942322,22.030085,6.08894810431,0.0,3.20568,2.88326810431
 07/30  10:00:00,44.8479479648,1.3418985441,3.27900207546,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  11:00:00,42.1007057201,0.684490909206,0.485057279997,0.0,15.863942322,22.030085,6.08895160828,0.0,3.20568,2.88327160828
 07/30  12:00:00,44.7300861568,1.11654847944,3.35967890794,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  13:00:00,52.4834827607,3.20900268737,9.01632014323,0.0,15.863942322,22.030085,6.08904485257,0.0,3.20568,2.88336485257
 07/30  14:00:00,57.1858290007,3.75663879245,13.1650731798,0.0,15.863942322,22.030085,3.39188445354,0.166204453543,3.20568,0.02
 07/30  15:00:00,61.5044248438,4.64415997221,16.5973432488,0.0,15.863942322,22.030085,3.5596085968,0.3339285968,3.20568,0.02
 07/30  16:00:00,66.1135942889,4.44986246661,21.3987585298,0.0,15.863942322,22.030085,6.57083326282,0.482940625782,3.20568,2.88221263704
 07/30  17:00:00,62.912966395,4.93007782662,17.7192375429,0.0,15.863942322,22.030085,3.40840716356,0.182727163559,3.20568,0.02
 07/30  18:00:00,65.0663440012,4.17906540769,20.6276403211,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  19:00:00,57.7525791015,3.40056116459,13.820485762,0.0,15.863942322,22.030085,3.99816836586,0.772488365865,3.20568,0.02
 07/30  20:00:00,55.1416740892,1.53154026337,5.9876803131,0.0,15.863942322,22.030085,7.23051691243,1.14261720613,3.20568,2.8822197063
 07/30  21:00:00,48.8652238988,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  22:00:00,48.6661367949,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  23:00:00,49.3314513511,0.0,0.0,0.0,15.863942322,22.030085,6.08785805415,0.0,3.20568,2.88217805415
 07/30  24:00:00,48.6446430855,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  01:00:00,48.6524316633,0.0,0.0,0.0,15.863942322,22.030085,6.08892483167,0.0,3.20568,2.88324483167
 07/31  02:00:00,48.6511465164,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  03:00:00,48.5704182807,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  04:00:00,48.8069173075,0.0,0.0,0.0,15.863942322,22.030085,6.08892688538,0.0,3.20568,2.88324688538
 07/31  05:00:00,48.7803590819,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  06:00:00,73.7644025064,7.62410615592,23.9631062719,0.0,15.863942322,22.606085,6.13787812533,0.048859453132,3.20568,2.8833386722
 07/31  07:00:00,77.9377120929,7.62410615592,29.6082528476,0.0,15.863942322,22.606085,6.09169233766,0.0,3.20568,2.88601233766
 07/31  08:00:00,134.195447942,7.65258195406,37.5652544983,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/31  09:00:00,141.366033359,7.78056630367,44.5631084076,0.0,44.73757,41.8366005,18.9146676232,0.0,16.0284,2.88626762323
 07/31  10:00:00,148.837429331,7.92687256098,49.072868803,0.0,44.73757,44.63617,26.9288026094,0.0,24.0426,2.88620260939
 07/31  11:00:00,154.204880933,8.28036775482,53.3942650547,0.0,44.73757,44.63617,26.9287378652,0.0,24.0426,2.88613786519
 07/31  12:00:00,158.562178594,8.78597570675,57.948591465,0.0,44.73757,44.63617,26.9286732753,0.0,24.0426,2.88607327534
 07/31  13:00:00,156.093912124,9.39263299848,57.6590403788,0.0,44.73757,41.8366005,18.9373728313,0.0229640460004,16.0284,2.88600878532
 07/31  14:00:00,160.156698389,10.0695549144,61.0404086293,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/31  15:00:00,166.47132225,10.9910272602,67.6316335407,0.0,44.73757,40.636785,6.10876544573,0.016821143071,3.20568,2.88626430266
 07/31  16:00:00,169.444229933,11.6251129656,70.0609773194,0.0,44.73757,40.636785,6.09816481836,0.00628541794554,3.20568,2.88619940041
 07/31  17:00:00,142.769726557,10.46278891,62.6049974909,0.0,44.73757,22.606085,6.09181471022,0.0,3.20568,2.88613471022
 07/31  18:00:00,112.867051406,7.62410615592,35.5227797094,0.0,44.73757,22.606085,6.11228830388,0.0151174963304,3.20568,2.89149080755
 07/31  19:00:00,110.991185341,7.62410615592,33.3640622851,0.0,44.73757,22.606085,8.97556869265,0.0,3.20568,5.76988869265
 07/31  20:00:00,87.1894460943,7.62410615592,30.0441588568,0.0,15.863942322,22.606085,9.02031614744,0.0487530642552,3.20568,5.76588308318
 07/31  21:00:00,48.7900104928,0.0,0.0,0.0,15.863942322,22.030085,8.97160084313,0.0,3.20568,5.76592084313
 07/31  22:00:00,48.6197220762,0.0,0.0,0.0,15.863942322,22.030085,6.09280997316,0.0,3.20568,2.88712997316
 07/31  23:00:00,49.3470894696,0.0,0.0,0.0,15.863942322,22.030085,6.09135294455,0.0,3.20568,2.88567294455
 07/31  24:00:00,48.6440086089,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  01:00:00,48.6415297313,0.0,0.0,0.0,15.863942322,22.030085,6.08897043614,0.0,3.20568,2.88329043614
 08/01  02:00:00,48.6416775095,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  03:00:00,48.6431947922,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  04:00:00,50.0354840591,0.0,0.0,0.0,15.863942322,22.030085,6.08897112677,0.0,3.20568,2.88329112677
 08/01  05:00:00,49.8260565806,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  06:00:00,97.3876934508,7.62410615592,47.0039283871,0.0,15.863942322,22.606085,6.08903232029,0.0,3.20568,2.88335232029
 08/01  07:00:00,99.2378261956,7.62410615592,50.8185630522,0.0,15.863942322,22.606085,6.10048740064,0.00875563193155,3.20568,2.88605176871
 08/01  08:00:00,151.809950705,7.6242005561,55.1689383117,0.0,44.73757,41.8366005,18.9143856743,0.0,16.0284,2.88598567426
 08/01  09:00:00,155.800663027,7.64732641769,59.1384236489,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/01  10:00:00,168.220175989,7.84656697697,68.5409909756,0.0,44.73757,44.63617,26.9288393855,0.0,24.0426,2.88623938553
 08/01  11:00:00,181.768912359,8.34501348404,80.8609349548,0.0,44.73757,44.63617,26.9287730848,0.0,24.0426,2.88617308483
 08/01  12:00:00,196.70809711,9.03976085906,95.7801164809,0.0,44.73757,44.63617,26.9287069927,0.0,24.0426,2.88610699274
 08/01  13:00:00,205.969833833,9.86238440429,107.023702753,0.0,44.73757,41.8366005,18.9376321612,0.0231911346242,16.0284,2.88604102656
 08/01  14:00:00,208.801185359,10.6152652322,109.10826385,0.0,44.73757,41.8366005,18.9143751472,0.0,16.0284,2.8859751472
 08/01  15:00:00,213.23985449,11.2375356611,114.12669925,0.0,44.73757,40.636785,3.2429427685,0.0172627684953,3.20568,0.02
 08/01  16:00:00,214.579422412,11.2154685302,115.4962991,0.0,44.73757,40.636785,6.09190893703,0.0,3.20568,2.88622893703
 08/01  17:00:00,184.293142649,9.99964103803,104.450238575,0.0,44.73757,22.606085,6.09184271479,0.0,3.20568,2.88616271479
 08/01  18:00:00,134.788081611,7.62410615592,57.336017043,0.0,44.73757,22.606085,8.96754955817,0.0,3.20568,5.76186955817
 08/01  19:00:00,131.836348427,7.62410615592,54.4223414964,0.0,44.73757,22.606085,6.10061101487,0.0,3.20568,2.89493101487
 08/01  20:00:00,109.1350526,7.62410615592,52.1384749141,0.0,15.863942322,22.606085,8.97158826919,0.0,3.20568,5.76590826919
 08/01  21:00:00,48.7025037144,0.0,0.0,0.0,15.863942322,22.030085,8.97164094397,0.0,3.20568,5.76596094397
 08/01  22:00:00,48.7065780273,0.0,0.0,0.0,15.863942322,22.030085,6.09282858688,0.0,3.20568,2.88714858688
 08/01  23:00:00,49.3849772511,0.0,0.0,0.0,15.863942322,22.030085,6.09133252787,0.0,3.20568,2.88565252787
 08/01  24:00:00,48.677822951,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  01:00:00,48.6667555442,0.0,0.0,0.0,15.863942322,22.030085,6.08898901041,0.0,3.20568,2.88330901041
 08/02  02:00:00,48.6583849875,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  03:00:00,48.6536292534,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  04:00:00,48.9228851111,0.0,0.0,0.0,15.863942322,22.030085,6.08898849474,0.0,3.20568,2.88330849474
 08/02  05:00:00,48.896101329,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  06:00:00,97.3685522125,7.62410615592,47.4296704487,0.0,15.863942322,22.606085,6.08904842311,0.0,3.20568,2.88336842311
 08/02  07:00:00,106.438140036,7.62410615592,58.0026964988,0.0,15.863942322,22.606085,6.09174485151,0.0,3.20568,2.88606485151
 08/02  08:00:00,166.445924189,7.67732145285,69.7217508736,0.0,44.73757,41.8366005,18.9143974611,0.0,16.0284,2.88599746107
 08/02  09:00:00,175.379327744,7.95565782936,78.3563981528,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/02  10:00:00,189.717948165,8.46691109842,89.3674866781,0.0,44.73757,44.63617,26.9288497491,0.0,24.0426,2.8862497491
 08/02  11:00:00,203.756359291,9.04232058968,102.107274927,0.0,44.73757,44.63617,26.9287821184,0.0,24.0426,2.88618211835
 08/02  12:00:00,213.425774562,9.78650977097,111.727339094,0.0,44.73757,44.63617,26.9287147211,0.0,24.0426,2.88611472106
 08/02  13:00:00,222.3908768,10.7703394581,122.507155993,0.0,44.73757,41.8366005,18.936094494,0.0216470321849,16.0284,2.88604746182
 08/02  14:00:00,234.911939092,11.6800340955,134.110212289,0.0,44.73757,41.8366005,18.9143802955,0.0,16.0284,2.88598029551
 08/02  15:00:00,236.916922871,12.5549744538,136.437259384,0.0,44.73757,40.636785,3.24237449943,0.016694499428,3.20568,0.02
 08/02  16:00:00,241.04679111,13.3601708404,139.762149889,0.0,44.73757,40.636785,6.09191264299,0.0,3.20568,2.88623264299
 08/02  17:00:00,214.821359591,11.9312546463,133.006037063,0.0,44.73757,22.606085,6.0918451144,0.0,3.20568,2.8861651144
 08/02  18:00:00,144.685030455,7.62410615592,67.1959855076,0.0,44.73757,22.606085,8.96754400997,0.0,3.20568,5.76186400997
 08/02  19:00:00,140.512245391,7.62410615592,62.7458013327,0.0,44.73757,22.606085,6.10060367865,0.0,3.20568,2.89492367865
 08/02  20:00:00,116.604841295,7.62410615592,59.3111960789,0.0,15.863942322,22.606085,8.97157176966,0.0,3.20568,5.76589176966
 08/02  21:00:00,48.9294108705,0.0,0.0,0.0,15.863942322,22.030085,8.97161884562,0.0,3.20568,5.76593884562
 08/02  22:00:00,48.7278036172,0.0,0.0,0.0,15.863942322,22.030085,6.09281921889,0.0,3.20568,2.88713921889
 08/02  23:00:00,49.4133064181,0.0,0.0,0.0,15.863942322,22.030085,6.09136140261,0.0,3.20568,2.88568140261
 08/02  24:00:00,48.7091795923,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  01:00:00,48.7008558058,0.0,0.0,0.0,15.863942322,22.030085,6.08897973788,0.0,3.20568,2.88329973788
 08/03  02:00:00,48.6869903661,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  03:00:00,48.6833417181,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  04:00:00,48.9644179314,0.0,0.0,0.0,15.863942322,22.030085,6.08897818314,0.0,3.20568,2.88329818314
 08/03  05:00:00,48.9372539552,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  06:00:00,104.195943707,7.62410615592,54.2077580939,0.0,15.863942322,22.606085,6.0890370576,0.0,3.20568,2.8833570576
 08/03  07:00:00,115.184319068,7.62410615592,66.7249975499,0.0,15.863942322,22.606085,6.1056402442,0.0139094348558,3.20568,2.88605080935
 08/03  08:00:00,182.139203623,8.04938224787,85.0214045948,0.0,44.73757,41.8366005,18.9143823163,0.0,16.0284,2.88598231626
 08/03  09:00:00,203.551358281,8.65733281935,105.79571842,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/03  10:00:00,224.348522637,9.2350560513,123.184120274,0.0,44.73757,44.63617,26.9288332782,0.0,24.0426,2.88623327823
 08/03  11:00:00,238.950763923,9.84166234833,136.464586918,0.0,44.73757,44.63617,26.9287645664,0.0,24.0426,2.88616456642
 08/03  12:00:00,253.333790133,10.987776714,150.38349357,0.0,44.73757,44.63617,26.9286960718,0.0,24.0426,2.88609607178
 08/03  13:00:00,266.885736916,14.4688192497,163.238469106,0.0,44.73757,41.8366005,18.9144277078,0.0,16.0284,2.88602770782
 08/03  14:00:00,279.008910591,20.1710893043,169.652765147,0.0,44.73757,41.8366005,18.9143594336,0.0,16.0284,2.88595943363
 08/03  15:00:00,286.817011806,26.6441575252,172.188205376,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/03  16:00:00,286.922169406,27.3383774594,171.598962381,0.0,44.73757,40.636785,6.09189042802,0.0,3.20568,2.88621042802
 08/03  17:00:00,254.780218763,24.7151678349,160.125770378,0.0,44.73757,22.606085,6.09182183204,0.0,3.20568,2.88614183204
 08/03  18:00:00,152.321033768,7.62410615592,74.8161215923,0.0,44.73757,22.606085,6.0965247971,0.0,3.20568,2.8908447971
 08/03  19:00:00,145.922797526,7.62410615592,68.1592641053,0.0,44.73757,22.606085,8.97552858427,0.0,3.20568,5.76984858427
 08/03  20:00:00,125.462968136,7.62410615592,68.1232046084,0.0,15.863942322,22.606085,8.97149899881,0.0,3.20568,5.76581899881
 08/03  21:00:00,48.9698465104,0.0,0.0,0.0,15.863942322,22.030085,8.97154133747,0.0,3.20568,5.76586133747
 08/03  22:00:00,48.7566608217,0.0,0.0,0.0,15.863942322,22.030085,6.09278182225,0.0,3.20568,2.88710182225
 08/03  23:00:00,49.4597035281,0.0,0.0,0.0,15.863942322,22.030085,6.09132361918,0.0,3.20568,2.88564361918
 08/03  24:00:00,48.7630798411,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  01:00:00,48.7624993877,0.0,0.0,0.0,15.863942322,22.030085,6.08894253242,0.0,3.20568,2.88326253242
 08/04  02:00:00,48.7274245243,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  03:00:00,48.7226572054,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  04:00:00,50.1749139913,0.0,0.0,0.0,15.863942322,22.030085,6.08894010548,0.0,3.20568,2.88326010548
 08/04  05:00:00,49.9518232439,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  06:00:00,106.560025515,7.62410615592,56.0803245215,0.0,15.863942322,22.606085,6.09894398243,0.00994584513828,3.20568,2.88331813729
 08/04  07:00:00,121.077170559,7.62410615592,72.6014880821,0.0,15.863942322,22.606085,6.13711684579,0.0454272840541,3.20568,2.88600956174
 08/04  08:00:00,193.846977971,8.44529178787,96.3259141396,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/04  09:00:00,210.947223476,9.02216262394,112.832034405,0.0,44.73757,41.8366005,18.914659397,0.0,16.0284,2.88625939698
 08/04  10:00:00,229.204432462,9.67651001791,127.612103821,0.0,44.73757,44.63617,26.9287895658,0.0,24.0426,2.88618956577
 08/04  11:00:00,252.256050869,10.9268753227,148.686908612,0.0,44.73757,44.63617,26.9287200176,0.0,24.0426,2.88612001764
 08/04  12:00:00,271.130660087,15.340742015,163.826079035,0.0,44.73757,44.63617,26.9286506317,0.0,24.0426,2.88605063168
 08/04  13:00:00,280.392148943,22.8664088785,168.350549376,0.0,44.73757,41.8366005,18.9143813506,0.0,16.0284,2.88598135064
 08/04  14:00:00,285.041558963,26.0890583201,169.773582592,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/04  15:00:00,285.278075337,27.3188896687,169.976689232,0.0,44.73757,40.636785,6.09191512632,0.0,3.20568,2.88623512632
 08/04  16:00:00,277.366256404,26.1498448763,163.258721391,0.0,44.73757,40.636785,6.09184178028,0.0,3.20568,2.88616178028
 08/04  17:00:00,241.177473284,19.3085094498,151.983801421,0.0,44.73757,22.606085,6.0917723337,0.0,3.20568,2.8860923337
 08/04  18:00:00,143.198387277,7.62410615592,65.7467757642,0.0,44.73757,22.606085,6.09710985342,0.0,3.20568,2.89142985342
 08/04  19:00:00,127.797846688,7.62410615592,50.3786794656,0.0,44.73757,22.606085,8.97541496873,0.0,3.20568,5.76973496873
 08/04  20:00:00,111.083931228,7.62410615592,54.0559203447,0.0,15.863942322,22.606085,8.97138503285,0.0,3.20568,5.76570503285
 08/04  21:00:00,48.7388181804,0.0,0.0,0.0,15.863942322,22.030085,8.97142290715,0.0,3.20568,5.76574290715
 08/04  22:00:00,48.7403930304,0.0,0.0,0.0,15.863942322,22.030085,6.09248503361,0.0,3.20568,2.88680503361
 08/04  23:00:00,49.4362702767,0.0,0.0,0.0,15.863942322,22.030085,6.09126474647,0.0,3.20568,2.88558474647
 08/04  24:00:00,48.7395728948,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  01:00:00,48.7341024418,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  02:00:00,48.7120740977,0.0,0.0,0.0,15.863942322,22.030085,6.08780325661,0.0,3.20568,2.88212325661
 08/05  03:00:00,48.6732474916,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  04:00:00,48.9455206266,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  05:00:00,48.9188080679,0.0,0.0,0.0,15.863942322,22.030085,6.08778039531,0.0,3.20568,2.88210039531
 08/05  06:00:00,41.7744557107,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  07:00:00,40.2567545557,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  08:00:00,40.2911877426,0.0,0.0,0.0,15.863942322,22.030085,6.08787744742,0.0,3.20568,2.88219744742
 08/05  09:00:00,48.7088657837,1.55588103993,6.82664426523,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  10:00:00,55.3803667169,2.89799412134,12.1335326818,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  11:00:00,77.6789959279,4.82757076939,31.8012899907,0.0,15.863942322,22.030085,6.08904536357,0.0,3.20568,2.88336536357
 08/05  12:00:00,73.5545968755,4.18139942396,28.9844573577,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  13:00:00,80.8833806675,5.2496518451,35.2338053707,0.0,15.863942322,22.030085,6.08787816364,0.0,3.20568,2.88219816364
 08/05  14:00:00,78.6201037059,4.67334494711,33.5418562743,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  15:00:00,85.6931949963,5.82190722369,39.4763696076,0.0,15.863942322,22.030085,3.22586099242,0.000180992421084,3.20568,0.02
 08/05  16:00:00,75.6049237773,4.80061069627,30.4439902931,0.0,15.863942322,22.030085,6.08865014316,0.000770841709954,3.20568,2.88219930145
 08/05  17:00:00,73.8687138105,5.47353474377,28.0835459828,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  18:00:00,66.5089288049,4.52826198887,21.701885739,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  19:00:00,59.9881520055,4.29124043171,15.1378169714,0.0,15.863942322,22.030085,6.20129376519,0.113413386535,3.20568,2.88220037865
 08/05  20:00:00,61.6672796714,3.15019161485,9.40949851477,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  21:00:00,49.2656787723,0.228163636402,0.10046221767,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  22:00:00,48.7310943977,0.0,0.0,0.0,15.863942322,22.030085,6.08780889603,0.0,3.20568,2.88212889603
 08/05  23:00:00,49.4130915779,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  24:00:00,48.7304801384,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  01:00:00,48.7251244683,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  02:00:00,48.7212316256,0.0,0.0,0.0,15.863942322,22.030085,6.08778564721,0.0,3.20568,2.88210564721
 08/06  03:00:00,48.7209964956,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  04:00:00,49.0035647055,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  05:00:00,48.9852668647,0.0,0.0,0.0,15.863942322,22.030085,6.08788216353,0.0,3.20568,2.88220216353
 08/06  06:00:00,41.7844723333,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  07:00:00,40.2545971165,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  08:00:00,40.2705244391,0.0,0.0,0.0,15.863942322,22.030085,6.08900758571,0.0,3.20568,2.88332758571
 08/06  09:00:00,40.2874155992,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  10:00:00,40.2912354808,0.0,0.0,0.0,15.863942322,22.030085,6.08900372066,0.0,3.20568,2.88332372066
 08/06  11:00:00,60.8750934763,1.21740854071,18.6608733141,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  12:00:00,59.1816804932,2.17048923073,16.6975544788,0.0,15.863942322,22.030085,6.08903690691,0.0,3.20568,2.88335690691
 08/06  13:00:00,63.8624847097,2.9622369562,20.5845297672,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  14:00:00,65.5437746717,4.08619010745,21.1328869325,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  15:00:00,71.5538636708,4.25870991065,26.9713351747,0.0,15.863942322,22.030085,6.08789228192,0.0,3.20568,2.88221228192
 08/06  16:00:00,72.1047535571,4.89572647461,26.893594926,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  17:00:00,69.4653155963,4.37793414271,24.7756174738,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  18:00:00,62.2017379727,4.13772023155,17.7624866055,0.0,15.863942322,22.030085,6.08789260402,0.0,3.20568,2.88221260402
 08/06  19:00:00,56.0648411879,2.11680918822,13.3642565531,0.0,15.863942322,22.030085,3.25573021583,0.0300502158342,3.20568,0.02
 08/06  20:00:00,61.507280781,2.19132696533,10.1879034839,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  21:00:00,48.9557839347,0.0,0.0,0.0,15.863942322,22.030085,6.08786857227,0.0,3.20568,2.88218857227
 08/06  22:00:00,48.7419633644,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  23:00:00,49.4206091782,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  24:00:00,48.73842595,0.0,0.0,0.0,15.863942322,22.030085,6.08784504544,0.0,3.20568,2.88216504544
 08/07  01:00:00,48.7382311562,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  02:00:00,48.7380582351,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  03:00:00,48.7328207776,0.0,0.0,0.0,15.863942322,22.030085,6.08893869621,0.0,3.20568,2.88325869621
 08/07  04:00:00,48.9458697618,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  05:00:00,48.913526221,0.0,0.0,0.0,15.863942322,22.030085,6.08893441437,0.0,3.20568,2.88325441437
 08/07  06:00:00,94.3058780989,7.62410615592,44.3577390026,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/07  07:00:00,104.233778567,7.62410615592,55.7996700116,0.0,15.863942322,22.606085,6.10015529913,0.00837128712424,3.20568,2.886104012
 08/07  08:00:00,163.905764642,7.89074532806,66.9662887583,0.0,44.73757,41.8366005,18.9144326889,0.0,16.0284,2.88603268887
 08/07  09:00:00,179.545063656,8.45703413956,82.022442272,0.0,44.73757,41.8366005,18.9143614259,0.0,16.0284,2.88596142593
 08/07  10:00:00,192.154478372,8.93341966413,91.3482420302,0.0,44.73757,44.63617,26.9288090191,0.0,24.0426,2.88620901913
 08/07  11:00:00,198.450494445,9.42022001833,96.4600261155,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/07  12:00:00,203.941650114,10.0426439879,102.025849939,0.0,44.73757,44.63617,26.9287374005,0.0,24.0426,2.88613740055
 08/07  13:00:00,204.234622179,10.3936128119,104.768152741,0.0,44.73757,41.8366005,18.9374371789,0.0229712151512,16.0284,2.88606596379
 08/07  14:00:00,205.570876245,10.7155810277,105.788331753,0.0,44.73757,41.8366005,18.9143946418,0.0,16.0284,2.88599464182
 08/07  15:00:00,207.023514328,11.2306258117,107.919993037,0.0,44.73757,40.636785,6.1085711066,0.0166487828019,3.20568,2.8862423238
 08/07  16:00:00,210.421108696,11.6997018145,110.841583439,0.0,44.73757,40.636785,6.09185058438,0.0,3.20568,2.88617058438
 08/07  17:00:00,180.206160746,10.4789565373,99.882998878,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/07  18:00:00,132.937974361,7.62410615592,55.492483142,0.0,44.73757,22.606085,8.96841626679,0.0,3.20568,5.76273626679
 08/07  19:00:00,129.326781076,7.62410615592,51.6275935198,0.0,44.73757,22.606085,8.97432806455,0.0,3.20568,5.76864806455
 08/07  20:00:00,103.822037782,7.62410615592,46.5777271321,0.0,15.863942322,22.606085,8.97144800234,0.0,3.20568,5.76576800234
 08/07  21:00:00,48.8771891534,0.0,0.0,0.0,15.863942322,22.030085,6.09873229686,0.0,3.20568,2.89305229686
 08/07  22:00:00,48.6812339784,0.0,0.0,0.0,15.863942322,22.030085,6.09299021619,0.0,3.20568,2.88731021619
 08/07  23:00:00,49.3699461576,0.0,0.0,0.0,15.863942322,22.030085,6.09112071676,0.0,3.20568,2.88544071676
 08/07  24:00:00,48.6599343615,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  01:00:00,48.6476843452,0.0,0.0,0.0,15.863942322,22.030085,6.0890187464,0.0,3.20568,2.8833387464
 08/08  02:00:00,48.6329719052,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  03:00:00,48.628739605,0.0,0.0,0.0,15.863942322,22.030085,6.08901403165,0.0,3.20568,2.88333403165
 08/08  04:00:00,49.9695348812,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  05:00:00,49.7494545133,0.0,0.0,0.0,15.863942322,22.030085,6.08900932272,0.0,3.20568,2.88332932272
 08/08  06:00:00,88.3782766184,7.62410615592,38.0631347831,0.0,15.863942322,22.606085,3.24774567163,0.0220656716322,3.20568,0.02
 08/08  07:00:00,94.3093695645,7.62410615592,45.9161118942,0.0,15.863942322,22.606085,6.09168158426,0.0,3.20568,2.88600158426
 08/08  08:00:00,161.057557047,7.77143653358,64.2479835277,0.0,44.73757,41.8366005,18.9146488663,0.0,16.0284,2.88624886627
 08/08  09:00:00,173.983836808,8.02573296983,76.8874834538,0.0,44.73757,41.8366005,18.914576722,0.0,16.0284,2.88617672198
 08/08  10:00:00,186.783029,8.37048517974,86.5217331327,0.0,44.73757,44.63617,26.9287048253,0.0,24.0426,2.88610482533
 08/08  11:00:00,197.102839108,8.90956089377,95.5913862899,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/08  12:00:00,209.360801141,9.71910445698,107.7340495,0.0,44.73757,44.63617,26.9286330748,0.0,24.0426,2.88603307477
 08/08  13:00:00,224.867168793,10.8809121773,124.87272775,0.0,44.73757,41.8366005,18.9358846055,0.0215231833594,16.0284,2.88596142218
 08/08  14:00:00,232.469286683,12.0237090673,131.339118913,0.0,44.73757,41.8366005,18.9146085827,0.0,16.0284,2.88620858272
 08/08  15:00:00,232.933976099,12.9766090167,132.048220116,0.0,44.73757,40.636785,6.09181658644,0.0,3.20568,2.88613658644
 08/08  16:00:00,239.955810826,13.8700937816,138.169006337,0.0,44.73757,40.636785,6.09174477597,0.0,3.20568,2.88606477597
 08/08  17:00:00,215.861354242,12.4444205112,133.536082212,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/08  18:00:00,146.366740876,7.62410615592,68.872159208,0.0,44.73757,22.606085,8.96831700441,0.0,3.20568,5.76263700441
 08/08  19:00:00,140.583227355,7.62410615592,63.1056001307,0.0,44.73757,22.606085,8.97486054871,0.0,3.20568,5.76918054871
 08/08  20:00:00,114.475631093,7.62410615592,57.4649861691,0.0,15.863942322,22.606085,8.97122827923,0.0,3.20568,5.76554827923
 08/08  21:00:00,48.7149958234,0.0,0.0,0.0,15.863942322,22.030085,6.0986212643,0.0,3.20568,2.8929412643
 08/08  22:00:00,48.7269643036,0.0,0.0,0.0,15.863942322,22.030085,6.09288090432,0.0,3.20568,2.88720090432
 08/08  23:00:00,49.4153881218,0.0,0.0,0.0,15.863942322,22.030085,6.09130192037,0.0,3.20568,2.88562192037
 08/08  24:00:00,48.7061924137,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  01:00:00,48.6986397627,0.0,0.0,0.0,15.863942322,22.030085,6.0889093513,0.0,3.20568,2.8832293513
 08/09  02:00:00,48.6874971287,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  03:00:00,48.6783815639,0.0,0.0,0.0,15.863942322,22.030085,6.08890454343,0.0,3.20568,2.88322454343
 08/09  04:00:00,48.9524080489,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  05:00:00,48.9248752182,0.0,0.0,0.0,15.863942322,22.030085,6.08889973883,0.0,3.20568,2.88321973883
 08/09  06:00:00,102.748958645,7.62410615592,51.3399579833,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/09  07:00:00,111.263844083,7.62410615592,62.8101509252,0.0,15.863942322,22.606085,6.10503769157,0.0131469326427,3.20568,2.88621075892
 08/09  08:00:00,167.430901697,7.90078452678,70.4808459932,0.0,44.73757,41.8366005,18.9145384528,0.0,16.0284,2.88613845284
 08/09  09:00:00,184.13777314,8.40613807184,86.6655528925,0.0,44.73757,41.8366005,18.9144663729,0.0,16.0284,2.88606637287
 08/09  10:00:00,205.672923549,8.81919580649,104.959413747,0.0,44.73757,44.63617,26.9285944355,0.0,24.0426,2.8859944355
 08/09  11:00:00,223.615757394,9.34090499138,121.656793838,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/09  12:00:00,240.459434405,10.2418818006,138.280355909,0.0,44.73757,44.63617,26.9288414307,0.0,24.0426,2.88624143071
 08/09  13:00:00,252.552588832,11.6856587681,151.722278732,0.0,44.73757,41.8366005,18.9145690918,0.0,16.0284,2.88616909179
 08/09  14:00:00,264.367639013,15.9970710437,159.216077842,0.0,44.73757,41.8366005,18.9144969906,0.0,16.0284,2.88609699058
 08/09  15:00:00,273.376096905,24.1616324917,161.253822723,0.0,44.73757,40.636785,6.09170503041,0.0,3.20568,2.88602503041
 08/09  16:00:00,274.963263272,26.75540289,160.252349647,0.0,44.73757,40.636785,6.09163316085,0.0,3.20568,2.88595316085
 08/09  17:00:00,251.420427856,25.460156964,156.044238717,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/09  18:00:00,163.070646994,7.62410615592,85.5350646932,0.0,44.73757,22.606085,8.96820732197,0.0,3.20568,5.76252732197
 08/09  19:00:00,159.588174992,7.62410615592,81.7522146336,0.0,44.73757,22.606085,8.97537767455,0.0,3.20568,5.76969767455
 08/09  20:00:00,134.418379688,7.62410615592,77.0203702196,0.0,15.863942322,22.606085,6.0985044762,0.0,3.20568,2.8928244762
 08/09  21:00:00,49.0113369872,0.0,0.0,0.0,15.863942322,22.030085,8.97168952708,0.0,3.20568,5.76600952708
 08/09  22:00:00,48.7826132614,0.0,0.0,0.0,15.863942322,22.030085,6.09276707687,0.0,3.20568,2.88708707687
 08/09  23:00:00,49.4613921106,0.0,0.0,0.0,15.863942322,22.030085,6.09118789135,0.0,3.20568,2.88550789135
 08/09  24:00:00,48.7334025683,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  01:00:00,48.7234562594,0.0,0.0,0.0,15.863942322,22.030085,6.0889724454,0.0,3.20568,2.8832924454
 08/10  02:00:00,48.7128049347,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  03:00:00,48.6996962481,0.0,0.0,0.0,15.863942322,22.030085,6.08896751792,0.0,3.20568,2.88328751792
 08/10  04:00:00,48.9802056236,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  05:00:00,48.9572945572,0.0,0.0,0.0,15.863942322,22.030085,6.08896259121,0.0,3.20568,2.88328259121
 08/10  06:00:00,107.762999782,7.62410615592,56.3295234143,0.0,15.863942322,22.606085,3.23250095501,0.00682095501076,3.20568,0.02
 08/10  07:00:00,122.401302034,7.64631300492,73.9073644863,0.0,15.863942322,22.606085,6.1330959463,0.0413191646134,3.20568,2.88609678169
 08/10  08:00:00,189.883988298,8.44083447011,92.3756167366,0.0,44.73757,41.8366005,18.9144246341,0.0,16.0284,2.88602463409
 08/10  09:00:00,205.006568883,8.95282725357,106.964576198,0.0,44.73757,41.8366005,18.9143526392,0.0,16.0284,2.88595263916
 08/10  10:00:00,220.633962853,9.43911763392,119.279805711,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/10  11:00:00,234.024081555,10.0307169662,131.358736063,0.0,44.73757,44.63617,26.928799412,0.0,24.0426,2.88619941198
 08/10  12:00:00,253.07098158,11.2088076796,149.903987017,0.0,44.73757,44.63617,26.9287271442,0.0,24.0426,2.88612714416
 08/10  13:00:00,264.339193296,14.3722583546,160.793756185,0.0,44.73757,41.8366005,18.9144550577,0.0,16.0284,2.88605505771
 08/10  14:00:00,258.648887054,15.8297218562,153.66693422,0.0,44.73757,41.8366005,18.914383086,0.0,16.0284,2.88598308602
 08/10  15:00:00,265.522605038,21.7672694019,155.811381727,0.0,44.73757,40.636785,6.10970384676,0.0177938663177,3.20568,2.88622998044
 08/10  16:00:00,267.189947753,24.6792940439,154.559002025,0.0,44.73757,40.636785,3.22597901192,0.000299011920086,3.20568,0.02
 08/10  17:00:00,223.409222722,14.0018338878,139.508468172,0.0,44.73757,22.606085,6.09183761696,0.0,3.20568,2.88615761696
 08/10  18:00:00,151.603551704,7.62410615592,74.0957082949,0.0,44.73757,22.606085,8.96809413607,0.0,3.20568,5.76241413607
 08/10  19:00:00,154.593499461,7.62410615592,75.3626117658,0.0,44.73757,22.606085,8.97514481196,0.0,3.20568,5.76946481196
 08/10  20:00:00,130.106829602,7.62410615592,72.7466920374,0.0,15.863942322,22.606085,6.09839105736,0.0,3.20568,2.89271105736
 08/10  21:00:00,48.9740100489,0.0,0.0,0.0,15.863942322,22.030085,8.97159261391,0.0,3.20568,5.76591261391
 08/10  22:00:00,48.756581165,0.0,0.0,0.0,15.863942322,22.030085,6.09302817695,0.0,3.20568,2.88734817695
 08/10  23:00:00,49.4546110497,0.0,0.0,0.0,15.863942322,22.030085,6.09107316921,0.0,3.20568,2.88539316921
 08/10  24:00:00,48.7439819154,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  01:00:00,48.7148924715,0.0,0.0,0.0,15.863942322,22.030085,6.0890346589,0.0,3.20568,2.8833546589
 08/11  02:00:00,48.7050003003,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  03:00:00,48.6863224577,0.0,0.0,0.0,15.863942322,22.030085,6.08902975397,0.0,3.20568,2.88334975397
 08/11  04:00:00,50.0414630763,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  05:00:00,49.8120608141,0.0,0.0,0.0,15.863942322,22.030085,6.08902484736,0.0,3.20568,2.88334484736
 08/11  06:00:00,82.4715725474,7.62410615592,30.7111459888,0.0,15.863942322,22.606085,3.23869306704,0.0130130670426,3.20568,0.02
 08/11  07:00:00,82.6962872304,7.62410615592,34.3381231589,0.0,15.863942322,22.606085,6.09166265507,0.0,3.20568,2.88598265507
 08/11  08:00:00,138.249223907,7.76809903375,41.5018403154,0.0,44.73757,41.8366005,18.9146295319,0.0,16.0284,2.88622953185
 08/11  09:00:00,141.765552867,8.11533926217,44.6492527185,0.0,44.73757,41.8366005,18.9145572069,0.0,16.0284,2.88615720691
 08/11  10:00:00,148.36739754,8.48606918433,48.0680312983,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/11  11:00:00,157.667779819,8.78310263158,56.3708587051,0.0,44.73757,44.63617,26.9286851255,0.0,24.0426,2.88608512546
 08/11  12:00:00,162.512612937,9.22826131281,61.4769722891,0.0,44.73757,44.63617,26.9286131882,0.0,24.0426,2.88601318816
 08/11  13:00:00,168.714038973,9.78826785454,69.8956871031,0.0,44.73757,41.8366005,18.9358261871,0.0214848391249,16.0284,2.88594134798
 08/11  14:00:00,178.587684802,10.5182217255,79.027600585,0.0,44.73757,41.8366005,18.9145882125,0.0,16.0284,2.88618821253
 08/11  15:00:00,181.133805167,11.3513030582,81.9412784941,0.0,44.73757,40.636785,6.10893440253,0.0171383224085,3.20568,2.88611608012
 08/11  16:00:00,181.801184854,11.8457142356,82.1408535574,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/11  17:00:00,154.49247056,10.5694326905,74.2106283695,0.0,44.73757,22.606085,6.09172410625,0.0,3.20568,2.88604410625
 08/11  18:00:00,114.96590287,7.62410615592,37.6190503328,0.0,44.73757,22.606085,8.9769484015,0.00839355822635,3.20568,5.76287484328
 08/11  19:00:00,114.100397113,7.62410615592,35.3432046964,0.0,44.73757,22.606085,8.97491657316,0.0,3.20568,5.76923657316
 08/11  20:00:00,91.3286412909,7.62410615592,34.4373037326,0.0,15.863942322,22.606085,6.11004582456,0.0117657956705,3.20568,2.89260002889
 08/11  21:00:00,48.6177261496,0.0,0.0,0.0,15.863942322,22.030085,8.97149913053,0.0,3.20568,5.76581913053
 08/11  22:00:00,48.6423303994,0.0,0.0,0.0,15.863942322,22.030085,6.09291484818,0.0,3.20568,2.88723484818
 08/11  23:00:00,49.353614881,0.0,0.0,0.0,15.863942322,22.030085,6.09125085659,0.0,3.20568,2.88557085659
 08/11  24:00:00,48.6454193399,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  01:00:00,48.6379747553,0.0,0.0,0.0,15.863942322,22.030085,6.08777369957,0.0,3.20568,2.88209369957
 08/12  02:00:00,48.6320843626,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  03:00:00,48.6316864798,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  04:00:00,48.9025072219,0.0,0.0,0.0,15.863942322,22.030085,6.08786934242,0.0,3.20568,2.88218934242
 08/12  05:00:00,48.8770322081,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  06:00:00,43.1644120124,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  07:00:00,40.2355655915,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  08:00:00,40.2493616098,0.0,0.0,0.0,15.863942322,22.030085,6.08784508874,0.0,3.20568,2.88216508874
 08/12  09:00:00,40.2603948177,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  10:00:00,40.270180076,0.0,0.0,0.0,15.863942322,22.030085,6.08900830682,0.0,3.20568,2.88332830682
 08/12  11:00:00,40.9666733659,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  12:00:00,48.9276645831,0.65280874273,7.99099805362,0.0,15.863942322,22.030085,6.08904069163,0.0,3.20568,2.88336069163
 08/12  13:00:00,49.1864229718,0.978206332518,7.9295745507,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  14:00:00,60.0100994369,3.41729328579,16.312086542,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  15:00:00,61.4008883261,3.33164636027,17.7793109396,0.0,15.863942322,22.030085,6.11820804205,0.0303173970118,3.20568,2.88221064504
 08/12  16:00:00,65.3279788931,4.32623021279,20.7081090913,0.0,15.863942322,22.030085,3.26212677792,0.0364467779232,3.20568,0.02
 08/12  17:00:00,60.4956193834,3.57236268778,16.6444354112,0.0,15.863942322,22.030085,3.30243252898,0.0767525289771,3.20568,0.02
 08/12  18:00:00,56.2629609285,2.61629105592,13.3843409128,0.0,15.863942322,22.030085,6.08788440637,0.0,3.20568,2.88220440637
 08/12  19:00:00,49.5889809945,0.736949572569,6.88662235797,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  20:00:00,50.1723191268,0.109212999439,0.981797561758,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  21:00:00,48.9097284511,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  22:00:00,48.7008723719,0.0,0.0,0.0,15.863942322,22.030085,6.08788960954,0.0,3.20568,2.88220960954
 08/12  23:00:00,49.3667072627,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  24:00:00,48.6361041961,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  01:00:00,48.6237164085,0.0,0.0,0.0,15.863942322,22.030085,6.08786552435,0.0,3.20568,2.88218552435
 08/13  02:00:00,48.6144203166,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  03:00:00,48.6110312037,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  04:00:00,48.876563271,0.0,0.0,0.0,15.863942322,22.030085,6.08784157356,0.0,3.20568,2.88216157356
 08/13  05:00:00,48.8638434715,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  06:00:00,43.1554487591,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  07:00:00,40.2379585682,0.0,0.0,0.0,15.863942322,22.030085,6.0878176613,0.0,3.20568,2.8821376613
 08/13  08:00:00,40.2536541614,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  09:00:00,40.2541652997,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  10:00:00,40.2611159842,0.0,0.0,0.0,15.863942322,22.030085,6.08903143141,0.0,3.20568,2.88335143141
 08/13  11:00:00,40.957781293,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  12:00:00,49.7819918254,1.35591336083,8.14617603716,0.0,15.863942322,22.030085,6.08902710605,0.0,3.20568,2.88334710605
 08/13  13:00:00,58.3666803597,2.23283187261,15.8494314486,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  14:00:00,57.4691358177,3.18406426726,14.0058287101,0.0,15.863942322,22.030085,6.20261213884,0.114737373776,3.20568,2.88219476507
 08/13  15:00:00,64.601097377,4.41257725772,19.9071910471,0.0,15.863942322,22.030085,3.37828178315,0.152601783145,3.20568,0.02
 08/13  16:00:00,64.371780544,4.20785841079,19.8884471356,0.0,15.863942322,22.030085,3.31955330866,0.0938733086586,3.20568,0.02
 08/13  17:00:00,64.9956267256,4.43722042118,20.2958180859,0.0,15.863942322,22.030085,6.39614162719,0.30826673288,3.20568,2.88219489431
 08/13  18:00:00,62.2703167512,4.31865305181,17.698873927,0.0,15.863942322,22.030085,3.6490841413,0.423404141301,3.20568,0.02
 08/13  19:00:00,52.4646271853,1.08320092235,9.44076653768,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  20:00:00,50.3351437605,0.137513381322,1.15069630377,0.0,15.863942322,22.030085,6.08782644967,0.0,3.20568,2.88214644967
 08/13  21:00:00,48.891713643,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  22:00:00,48.6978707174,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  23:00:00,49.3701040264,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  24:00:00,48.6385305446,0.0,0.0,0.0,15.863942322,22.030085,6.08780258395,0.0,3.20568,2.88212258395
 08/14  01:00:00,48.6339541958,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  02:00:00,48.6299464274,0.0,0.0,0.0,15.863942322,22.030085,6.08896705529,0.0,3.20568,2.88328705529
 08/14  03:00:00,48.6208356608,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  04:00:00,48.8856810563,0.0,0.0,0.0,15.863942322,22.030085,6.08896328958,0.0,3.20568,2.88328328958
 08/14  05:00:00,48.8718611813,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  06:00:00,90.5370418799,7.62410615592,39.1994694945,0.0,15.863942322,22.606085,6.08895951771,0.0,3.20568,2.88327951771
 08/14  07:00:00,92.5160916951,7.62410615592,44.1134178134,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/14  08:00:00,144.699250331,7.62710794159,48.0581729435,0.0,44.73757,41.8366005,18.9145207684,0.0,16.0284,2.88612076842
 08/14  09:00:00,156.200485456,7.7783696823,59.3802262763,0.0,44.73757,41.8366005,18.9146056057,0.0,16.0284,2.88620560569
 08/14  10:00:00,172.195807475,8.1650758398,72.1761133562,0.0,44.73757,44.63617,26.9287346786,0.0,24.0426,2.88613467862
 08/14  11:00:00,175.602472004,8.44472348795,74.5988143661,0.0,44.73757,44.63617,26.9286638785,0.0,24.0426,2.88606387846
