Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/14  12:00:00,183.687579866,8.85533052882,82.9640604789,0.0,44.73757,44.63617,26.9285931669,0.0,24.0426,2.88599316695
 08/14  13:00:00,191.44496123,9.4682105877,92.8940955121,0.0,44.73757,41.8366005,16.0688031511,0.0204031511498,16.0284,0.02
 08/14  14:00:00,193.892784041,9.96077671242,94.8487623882,0.0,44.73757,41.8366005,18.9146415241,0.0,16.0284,2.88624152413
 08/14  15:00:00,192.061108043,10.0534350703,94.128953369,0.0,44.73757,40.636785,6.10922833545,0.0173779505225,3.20568,2.88617038493
 08/14  16:00:00,197.75961755,10.2737823847,99.6066531577,0.0,44.73757,40.636785,6.09177947005,0.0,3.20568,2.88609947005
 08/14  17:00:00,170.202181665,9.39136182263,90.9998603735,0.0,44.73757,22.606085,6.09170868993,0.0,3.20568,2.88602868993
 08/14  18:00:00,132.1814367,7.62410615592,54.7678907498,0.0,44.73757,22.606085,6.09697590656,0.0,3.20568,2.89129590656
 08/14  19:00:00,130.453658276,7.62410615592,51.3247964246,0.0,44.73757,22.606085,8.97548426815,0.0,3.20568,5.76980426815
 08/14  20:00:00,107.808751584,7.62410615592,50.5587412261,0.0,15.863942322,22.606085,8.98804298911,0.0167650054777,3.20568,5.76559798363
 08/14  21:00:00,48.887854186,0.0,0.0,0.0,15.863942322,22.030085,8.97128820946,0.0,3.20568,5.76560820946
 08/14  22:00:00,48.6863603922,0.0,0.0,0.0,15.863942322,22.030085,6.092761164,0.0,3.20568,2.887081164
 08/14  23:00:00,49.375784081,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  24:00:00,48.6655123112,0.0,0.0,0.0,15.863942322,22.030085,6.08888308031,0.0,3.20568,2.88320308031
 08/15  01:00:00,48.6556224712,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  02:00:00,48.6503916955,0.0,0.0,0.0,15.863942322,22.030085,6.08888019142,0.0,3.20568,2.88320019142
 08/15  03:00:00,48.6457160043,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  04:00:00,50.0345937244,0.0,0.0,0.0,15.863942322,22.030085,6.08887715925,0.0,3.20568,2.88319715925
 08/15  05:00:00,49.835672253,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  06:00:00,96.4201389703,7.62410615592,44.5846740583,0.0,15.863942322,22.606085,5.94400774065,0.0,3.20568,2.73832774065
 08/15  07:00:00,99.5535764072,7.62410615592,51.1230654678,0.0,15.863942322,22.606085,3.38041834063,0.00982646850871,3.20568,0.164911872124
 08/15  08:00:00,151.346145102,7.62446171713,54.6727328077,0.0,44.73757,41.8366005,18.914592135,0.0,16.0284,2.88619213498
 08/15  09:00:00,155.471527634,7.66318240492,58.742138064,0.0,44.73757,41.8366005,18.914522095,0.0,16.0284,2.88612209497
 08/15  10:00:00,163.549405028,7.85564147333,63.8286679542,0.0,44.73757,44.63617,26.9286520825,0.0,24.0426,2.88605208254
 08/15  11:00:00,172.504219044,8.24107587077,71.6953559527,0.0,44.73757,44.63617,26.9285821116,0.0,24.0426,2.88598211155
 08/15  12:00:00,178.706166279,8.64656078738,78.1877004486,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/15  13:00:00,179.251495383,9.04922872087,81.1308631455,0.0,44.73757,41.8366005,18.9365654137,0.0219341721819,16.0284,2.88623124148
 08/15  14:00:00,179.78534083,9.32554542176,81.3892367089,0.0,44.73757,41.8366005,18.9145608438,0.0,16.0284,2.88616084383
 08/15  15:00:00,177.455166133,9.46791762067,80.1177522742,0.0,44.73757,40.636785,6.1090061944,0.017235547717,3.20568,2.88609064668
 08/15  16:00:00,179.948102042,9.60626171319,82.4680285365,0.0,44.73757,40.636785,6.09170057281,0.0,3.20568,2.88602057281
 08/15  17:00:00,152.673069735,8.6857938732,74.229518217,0.0,44.73757,22.606085,6.09163058569,0.0,3.20568,2.88595058569
 08/15  18:00:00,128.247769382,7.62410615592,50.8470089492,0.0,44.73757,22.606085,6.11598912902,0.019089330244,3.20568,2.89121979877
 08/15  19:00:00,131.292846879,7.62410615592,52.4531839947,0.0,44.73757,22.606085,8.97533605184,0.0,3.20568,5.76965605184
 08/15  20:00:00,109.801167421,7.62410615592,52.8049393645,0.0,15.863942322,22.606085,8.97113591731,0.0,3.20568,5.76545591731
 08/15  21:00:00,48.6949574697,0.0,0.0,0.0,15.863942322,22.030085,8.971163937,0.0,3.20568,5.765483937
 08/15  22:00:00,48.7058036859,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  23:00:00,49.397505085,0.0,0.0,0.0,15.863942322,22.030085,6.09133114483,0.0,3.20568,2.88565114483
 08/15  24:00:00,48.6910519639,0.0,0.0,0.0,15.863942322,22.030085,6.08898944774,0.0,3.20568,2.88330944774
 08/16  01:00:00,48.6859659983,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  02:00:00,48.6770818398,0.0,0.0,0.0,15.863942322,22.030085,6.08898734482,0.0,3.20568,2.88330734482
 08/16  03:00:00,48.6749738924,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  04:00:00,48.9572893423,0.0,0.0,0.0,15.863942322,22.030085,6.08898499808,0.0,3.20568,2.88330499808
 08/16  05:00:00,48.937726726,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  06:00:00,108.80897317,7.62410615592,57.3872263124,0.0,15.863942322,22.606085,3.23389797259,0.00821797258644,3.20568,0.02
 08/16  07:00:00,118.457241373,7.62410615592,69.9965230483,0.0,15.863942322,22.606085,6.10981450409,0.0178716270457,3.20568,2.88626287704
 08/16  08:00:00,174.165510143,7.75623584117,77.3545053226,0.0,44.73757,41.8366005,18.9145237489,0.0,16.0284,2.88612374892
 08/16  09:00:00,183.740210009,8.15334730459,86.519030948,0.0,44.73757,41.8366005,18.9144546937,0.0,16.0284,2.88605469366
 08/16  10:00:00,199.842854802,8.52390706725,99.4296202481,0.0,44.73757,44.63617,26.9285856171,0.0,24.0426,2.88598561707
 08/16  11:00:00,210.801469413,8.9741827658,109.23917737,0.0,44.73757,44.63617,26.9288357458,0.0,24.0426,2.88623574575
 08/16  12:00:00,219.76189298,9.67342762726,118.191413166,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/16  13:00:00,232.348266955,10.4175623995,132.819463836,0.0,44.73757,41.8366005,18.9356514562,0.0210852615667,16.0284,2.8861661946
 08/16  14:00:00,246.698987365,11.2796790196,146.295561599,0.0,44.73757,41.8366005,18.9144968383,0.0,16.0284,2.88609683834
 08/16  15:00:00,248.379610147,12.6257409725,147.831582368,0.0,44.73757,40.636785,6.09170760248,0.0,3.20568,2.88602760248
 08/16  16:00:00,259.155022315,18.0725992071,153.149040014,0.0,44.73757,40.636785,6.09163845177,0.0,3.20568,2.88595845177
 08/16  17:00:00,230.991513746,13.8259385845,147.277836464,0.0,44.73757,22.606085,6.09188844688,0.0,3.20568,2.88620844688
 08/16  18:00:00,159.341634306,7.62410615592,81.83701444,0.0,44.73757,22.606085,6.0968410421,0.0,3.20568,2.8911610421
 08/16  19:00:00,162.057122183,7.62410615592,82.8165187947,0.0,44.73757,22.606085,8.97522367675,0.0,3.20568,5.76954367675
 08/16  20:00:00,135.047596744,7.62410615592,77.6685632531,0.0,15.863942322,22.606085,8.97168945856,0.0,3.20568,5.76600945856
 08/16  21:00:00,48.9984966904,0.0,0.0,0.0,15.863942322,22.030085,6.09886977009,0.0,3.20568,2.89318977009
 08/16  22:00:00,48.7749955162,0.0,0.0,0.0,15.863942322,22.030085,6.0930639768,0.0,3.20568,2.8873839768
 08/16  23:00:00,49.4503221819,0.0,0.0,0.0,15.863942322,22.030085,6.09128030406,0.0,3.20568,2.88560030406
 08/16  24:00:00,48.7164509025,0.0,0.0,0.0,15.863942322,22.030085,6.08893847199,0.0,3.20568,2.88325847199
 08/17  01:00:00,48.6960777366,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  02:00:00,48.6831192172,0.0,0.0,0.0,15.863942322,22.030085,6.0889373912,0.0,3.20568,2.8832573912
 08/17  03:00:00,48.6776114077,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  04:00:00,48.9582771242,0.0,0.0,0.0,15.863942322,22.030085,6.08893602178,0.0,3.20568,2.88325602178
 08/17  05:00:00,48.9288388393,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  06:00:00,99.9710662388,7.62410615592,48.572966296,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/17  07:00:00,109.784287967,7.62410615592,61.3328318652,0.0,15.863942322,22.606085,6.09915542655,0.00725868669395,3.20568,2.88621673986
 08/17  08:00:00,174.838010096,7.98120895875,77.7892249913,0.0,44.73757,41.8366005,18.9144783945,0.0,16.0284,2.88607839454
 08/17  09:00:00,189.421018648,8.50556713039,91.8239055115,0.0,44.73757,41.8366005,18.9144104043,0.0,16.0284,2.88601040433
 08/17  10:00:00,205.137020829,9.02325037322,104.199894616,0.0,44.73757,44.63617,26.9288618015,0.0,24.0426,2.88626180152
 08/17  11:00:00,221.091208772,9.74169726812,118.715531867,0.0,44.73757,44.63617,26.9287931868,0.0,24.0426,2.88619318678
 08/17  12:00:00,236.621736836,11.0098938498,133.660131419,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/17  13:00:00,249.933163858,12.3632180891,148.406616931,0.0,44.73757,41.8366005,18.9145247845,0.0,16.0284,2.88612478455
 08/17  14:00:00,262.553380605,15.107402348,158.274295507,0.0,44.73757,41.8366005,18.9150553901,0.000598879303354,16.0284,2.88605651077
 08/17  15:00:00,267.43358629,17.9196617196,161.534657965,0.0,44.73757,40.636785,6.09362006529,0.00195173961535,3.20568,2.88598832567
 08/17  16:00:00,276.399967305,24.9171734737,163.500565381,0.0,44.73757,40.636785,6.09191954242,0.0,3.20568,2.88623954242
 08/17  17:00:00,256.609108591,25.3123323086,161.349545191,0.0,44.73757,22.606085,6.09185096252,0.0,3.20568,2.88617096252
 08/17  18:00:00,165.131417933,7.62410615592,87.5699738462,0.0,44.73757,22.606085,6.0968073546,0.0,3.20568,2.8911273546
 08/17  19:00:00,162.983279267,7.62410615592,83.6890352009,0.0,44.73757,22.606085,8.97516227511,0.0,3.20568,5.76948227511
 08/17  20:00:00,134.99892906,7.62410615592,77.5901210213,0.0,15.863942322,22.606085,8.97163127616,0.0,3.20568,5.76595127616
 08/17  21:00:00,51.4581751095,1.032650803,1.4300288234,0.0,15.863942322,22.030085,6.09884283899,0.0,3.20568,2.89316283899
 08/17  22:00:00,61.9633384118,0.994539373625,12.1867035617,0.0,15.863942322,22.030085,6.09304427844,0.0,3.20568,2.88736427844
 08/17  23:00:00,49.4709179484,0.0,0.0,0.0,15.863942322,22.030085,6.09125160512,0.0,3.20568,2.88557160512
 08/17  24:00:00,48.754835699,0.0,0.0,0.0,15.863942322,22.030085,6.08890950908,0.0,3.20568,2.88322950908
 08/18  01:00:00,48.7359352436,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  02:00:00,48.7221326405,0.0,0.0,0.0,15.863942322,22.030085,6.0889095677,0.0,3.20568,2.8832295677
 08/18  03:00:00,48.713734294,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  04:00:00,50.1410355484,0.0,0.0,0.0,15.863942322,22.030085,6.08890929379,0.0,3.20568,2.88322929379
 08/18  05:00:00,49.9206691949,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  06:00:00,110.518593258,7.62410615592,58.6155385164,0.0,15.863942322,22.606085,3.23412076482,0.00844076481772,3.20568,0.02
 08/18  07:00:00,123.092785939,7.64226754134,74.6020257943,0.0,15.863942322,22.606085,6.13505941824,0.0431227271089,3.20568,2.88625669113
 08/18  08:00:00,188.051041828,8.40805226608,90.5707258866,0.0,44.73757,41.8366005,18.9144556244,0.0,16.0284,2.88605562437
 08/18  09:00:00,203.381431904,9.02246570927,105.255905348,0.0,44.73757,41.8366005,18.9143888121,0.0,16.0284,2.88598881205
 08/18  10:00:00,218.089321332,9.61024798666,116.551679147,0.0,44.73757,44.63617,26.9288414522,0.0,24.0426,2.88624145219
 08/18  11:00:00,233.835806675,10.3941522055,130.811370449,0.0,44.73757,44.63617,26.9287740672,0.0,24.0426,2.88617406716
 08/18  12:00:00,246.210898901,11.5087387658,142.772152773,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/18  13:00:00,252.063960363,13.1285357373,149.799349924,0.0,44.73757,41.8366005,18.9145068559,0.0,16.0284,2.88610685585
 08/18  14:00:00,251.482007026,13.8182459563,148.525604359,0.0,44.73757,41.8366005,18.9144397543,0.0,16.0284,2.8860397543
 08/18  15:00:00,245.927181909,14.466603128,143.522616361,0.0,44.73757,40.636785,6.10870836877,0.0170556365035,3.20568,2.88597273227
 08/18  16:00:00,243.946162875,15.3178909705,140.692505853,0.0,44.73757,40.636785,6.09576283026,0.00385762431439,3.20568,2.88622520595
 08/18  17:00:00,216.255805773,13.3346448205,133.024960947,0.0,44.73757,22.606085,6.0918378332,0.0,3.20568,2.8861578332
 08/18  18:00:00,150.766105275,7.62410615592,73.2554355817,0.0,44.73757,22.606085,6.09679836087,0.0,3.20568,2.89111836087
 08/18  19:00:00,154.48137642,7.62410615592,74.1224364507,0.0,44.73757,22.606085,8.97515194527,0.0,3.20568,5.76947194527
 08/18  20:00:00,127.033018492,7.62410615592,69.9478390752,0.0,15.863942322,22.606085,8.97162372217,0.0,3.20568,5.76594372217
 08/18  21:00:00,48.776512316,0.0,0.0,0.0,15.863942322,22.030085,6.09884137885,0.0,3.20568,2.89316137885
 08/18  22:00:00,48.7790934666,0.0,0.0,0.0,15.863942322,22.030085,6.09303130182,0.0,3.20568,2.88735130182
 08/18  23:00:00,49.4571988052,0.0,0.0,0.0,15.863942322,22.030085,6.09124803148,0.0,3.20568,2.88556803148
 08/18  24:00:00,48.7364274359,0.0,0.0,0.0,15.863942322,22.030085,6.08890579271,0.0,3.20568,2.88322579271
 08/19  01:00:00,48.7219771117,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  02:00:00,48.7106333062,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  03:00:00,48.7017457018,0.0,0.0,0.0,15.863942322,22.030085,6.08777947484,0.0,3.20568,2.88209947484
 08/19  04:00:00,48.9821834884,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  05:00:00,48.9486422856,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  06:00:00,43.2360228706,0.0,0.0,0.0,15.863942322,22.030085,6.08788012961,0.0,3.20568,2.88220012961
 08/19  07:00:00,40.2822191564,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  08:00:00,40.2659354491,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  09:00:00,40.2440542941,0.0,0.0,0.0,15.863942322,22.030085,6.08900693771,0.0,3.20568,2.88332693771
 08/19  10:00:00,40.2415982691,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  11:00:00,40.9467473594,0.0,0.0,0.0,15.863942322,22.030085,6.08900775579,0.0,3.20568,2.88332775579
 08/19  12:00:00,42.5410520948,0.137513381322,2.14961047337,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  13:00:00,52.6648898896,0.82361617853,11.5951056509,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  14:00:00,58.8386624114,1.35993114768,17.2207549415,0.0,15.863942322,22.030085,6.08786849865,0.0,3.20568,2.88218849865
 08/19  15:00:00,58.8479955911,2.46945220717,16.1072633854,0.0,15.863942322,22.030085,3.33684291463,0.111162914628,3.20568,0.02
 08/19  16:00:00,53.4808359535,1.06342596584,12.1472119614,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  17:00:00,45.9868622356,0.475531379326,5.26626432294,0.0,15.863942322,22.030085,6.08788919496,0.0,3.20568,2.88220919496
 08/19  18:00:00,40.235021063,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  19:00:00,43.3836744086,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  20:00:00,49.0861894593,0.0,0.0,0.0,15.863942322,22.030085,6.08782927323,0.0,3.20568,2.88214927323
 08/19  21:00:00,48.924554532,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  22:00:00,48.6683439437,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  23:00:00,49.3332315615,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  24:00:00,48.647515052,0.0,0.0,0.0,15.863942322,22.030085,6.08780987604,0.0,3.20568,2.88212987604
 08/20  01:00:00,48.6424085789,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  02:00:00,48.6307034908,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  03:00:00,48.6240079627,0.0,0.0,0.0,15.863942322,22.030085,6.08779157643,0.0,3.20568,2.88211157643
 08/20  04:00:00,48.8887542924,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  05:00:00,48.8629978299,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  06:00:00,43.1456678363,0.0,0.0,0.0,15.863942322,22.030085,6.08789341487,0.0,3.20568,2.88221341487
 08/20  07:00:00,40.2173831298,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  08:00:00,40.2423983624,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  09:00:00,40.2712135499,0.0,0.0,0.0,15.863942322,22.030085,6.08889629052,0.0,3.20568,2.88321629052
 08/20  10:00:00,40.2880217894,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  11:00:00,46.3673789674,0.321950969405,5.05565322668,0.0,15.863942322,22.030085,6.08889856152,0.0,3.20568,2.88321856152
 08/20  12:00:00,61.6208631887,2.57281892783,18.7382997171,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  13:00:00,70.7674112953,4.09066274613,26.3562664782,0.0,15.863942322,22.030085,6.08904435793,0.0,3.20568,2.88336435793
 08/20  14:00:00,66.9629703791,3.96687952512,22.6724879302,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  15:00:00,70.7406535944,4.72559317805,25.6896857252,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  16:00:00,72.9181491699,4.89915085784,27.694375764,0.0,15.863942322,22.030085,6.08787973757,0.0,3.20568,2.88219973757
 08/20  17:00:00,71.6900609978,5.06964571665,26.3042483123,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  18:00:00,69.2696569601,4.6238488642,24.3335241436,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  19:00:00,68.389145255,4.38030152765,20.5507084437,0.0,15.863942322,22.030085,6.08788554707,0.0,3.20568,2.88220554707
 08/20  20:00:00,62.151867129,2.07755973205,10.9342585443,0.0,15.863942322,22.030085,3.26393903459,0.0382590345853,3.20568,0.02
 08/20  21:00:00,53.4910250424,0.430392858331,4.10011559498,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  22:00:00,48.7090817659,0.0,0.0,0.0,15.863942322,22.030085,6.08779462365,0.0,3.20568,2.88211462365
 08/20  23:00:00,49.3660185203,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  24:00:00,48.672138796,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  01:00:00,48.6307948096,0.0,0.0,0.0,15.863942322,22.030085,6.08904508701,0.0,3.20568,2.88336508701
 08/21  02:00:00,48.5976920887,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  03:00:00,48.5844579196,0.0,0.0,0.0,15.863942322,22.030085,6.08904872916,0.0,3.20568,2.88336872916
 08/21  04:00:00,48.8332101756,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  05:00:00,48.812930075,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  06:00:00,85.7387631066,7.62410615592,33.0307336455,0.0,15.863942322,22.606085,6.12433692908,0.0352828543726,3.20568,2.88337407471
 08/21  07:00:00,90.7905126829,7.62410615592,42.4065708466,0.0,15.863942322,22.606085,6.0916770141,0.0,3.20568,2.8859970141
 08/21  08:00:00,156.779659505,7.77769268091,59.9551098892,0.0,44.73757,41.8366005,18.9146544053,0.0,16.0284,2.88625440529
 08/21  09:00:00,166.399229046,7.96199289176,69.3614310558,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/21  10:00:00,172.660421319,8.25441515471,72.5273376277,0.0,44.73757,44.63617,26.9287912724,0.0,24.0426,2.88619127241
 08/21  11:00:00,181.607577378,8.83749544284,80.1850148759,0.0,44.73757,44.63617,26.928728344,0.0,24.0426,2.88612834395
 08/21  12:00:00,178.816766499,9.81176673413,77.1134380217,0.0,44.73757,44.63617,26.9302845834,0.00161904491907,24.0426,2.88606553848
 08/21  13:00:00,173.39384808,10.8609487244,73.4436815217,0.0,44.73757,41.8366005,18.9518708941,0.0374680766583,16.0284,2.88600281748
 08/21  14:00:00,184.229807266,11.8705197115,83.265694904,0.0,44.73757,41.8366005,18.9282696605,0.0136093424394,16.0284,2.88626031806
 08/21  15:00:00,187.391887055,13.0405872003,86.4530820255,0.0,44.73757,40.636785,3.25600528056,0.0303252805632,3.20568,0.02
 08/21  16:00:00,183.694934778,13.6575991779,82.1987156259,0.0,44.73757,40.636785,6.10524324672,0.0133660432583,3.20568,2.88619720346
 08/21  17:00:00,153.579297686,11.7871566619,72.0563021893,0.0,44.73757,22.606085,6.11049444811,0.0186801669751,3.20568,2.88613428114
 08/21  18:00:00,118.227869319,7.62410615592,40.853479729,0.0,44.73757,22.606085,8.96815638117,0.0,3.20568,5.76247638117
 08/21  19:00:00,119.64861631,7.62410615592,39.1283747195,0.0,44.73757,22.606085,8.97460838111,0.0,3.20568,5.76892838111
 08/21  20:00:00,91.6967730662,7.62410615592,34.4995790694,0.0,15.863942322,22.606085,6.09879267758,0.0,3.20568,2.89311267758
 08/21  21:00:00,48.8426472949,0.0,0.0,0.0,15.863942322,22.030085,8.97202989851,0.0,3.20568,5.76634989851
 08/21  22:00:00,48.6624133917,0.0,0.0,0.0,15.863942322,22.030085,6.09277049208,0.0,3.20568,2.88709049208
 08/21  23:00:00,49.3896955618,0.0,0.0,0.0,15.863942322,22.030085,6.09110800972,0.0,3.20568,2.88542800972
 08/21  24:00:00,48.6810560028,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  01:00:00,48.6698636368,0.0,0.0,0.0,15.863942322,22.030085,6.08895607234,0.0,3.20568,2.88327607234
 08/22  02:00:00,48.661123215,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  03:00:00,48.650996536,0.0,0.0,0.0,15.863942322,22.030085,6.08896145034,0.0,3.20568,2.88328145034
 08/22  04:00:00,49.9983450323,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  05:00:00,49.7985869651,0.0,0.0,0.0,15.863942322,22.030085,6.08896679646,0.0,3.20568,2.88328679646
 08/22  06:00:00,88.7594944144,7.62410615592,35.5533403459,0.0,15.863942322,22.606085,3.23133524232,0.00565524231996,3.20568,0.02
 08/22  07:00:00,88.6729515283,7.62410615592,40.2831581316,0.0,15.863942322,22.606085,6.09177281745,0.0,3.20568,2.88609281745
 08/22  08:00:00,144.881289577,7.70615856103,48.1586707862,0.0,44.73757,41.8366005,18.9144317398,0.0,16.0284,2.88603173975
 08/22  09:00:00,155.678578453,7.97288637975,58.6513867686,0.0,44.73757,41.8366005,18.9143707623,0.0,16.0284,2.8859707623
 08/22  10:00:00,170.460318898,8.3791999736,70.2015546697,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/22  11:00:00,177.54151952,8.71449603131,76.2331748506,0.0,44.73757,44.63617,26.9288301346,0.0,24.0426,2.88623013461
 08/22  12:00:00,181.027055268,9.05705800665,80.0794376133,0.0,44.73757,44.63617,26.9287688826,0.0,24.0426,2.88616888256
 08/22  13:00:00,184.517480578,9.36613413578,86.0592430692,0.0,44.73757,41.8366005,18.9366794229,0.0221716527525,16.0284,2.88610777011
 08/22  14:00:00,203.703394447,10.2279391112,104.364024785,0.0,44.73757,41.8366005,18.9144467494,0.0,16.0284,2.88604674945
 08/22  15:00:00,221.73766411,11.136963418,122.667818373,0.0,44.73757,40.636785,6.091665798,0.0,3.20568,2.885985798
 08/22  16:00:00,229.069594297,11.5487199238,129.58484789,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/22  17:00:00,199.743230084,10.3578648507,119.530087947,0.0,44.73757,22.606085,6.0919252375,0.0,3.20568,2.8862452375
 08/22  18:00:00,148.68845692,7.62410615592,71.2180848254,0.0,44.73757,22.606085,8.96839245572,0.0,3.20568,5.76271245572
 08/22  19:00:00,151.465292077,7.62410615592,71.1347719918,0.0,44.73757,22.606085,8.97485598527,0.0,3.20568,5.76917598527
 08/22  20:00:00,123.385119901,7.62410615592,66.3378718289,0.0,15.863942322,22.606085,6.09892058603,0.0,3.20568,2.89324058603
 08/22  21:00:00,48.7455379108,0.0,0.0,0.0,15.863942322,22.030085,8.97215576128,0.0,3.20568,5.76647576128
 08/22  22:00:00,48.7543946537,0.0,0.0,0.0,15.863942322,22.030085,6.0928958746,0.0,3.20568,2.8872158746
 08/22  23:00:00,49.443351418,0.0,0.0,0.0,15.863942322,22.030085,6.09123418113,0.0,3.20568,2.88555418113
 08/22  24:00:00,48.7365350613,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  01:00:00,48.716910695,0.0,0.0,0.0,15.863942322,22.030085,6.08890429735,0.0,3.20568,2.88322429735
 08/23  02:00:00,48.7074235179,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  03:00:00,48.7024142208,0.0,0.0,0.0,15.863942322,22.030085,6.08891149754,0.0,3.20568,2.88323149754
 08/23  04:00:00,48.9802379656,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  05:00:00,48.9474756955,0.0,0.0,0.0,15.863942322,22.030085,6.08891866149,0.0,3.20568,2.88323866149
 08/23  06:00:00,101.391150586,7.62410615592,48.5394488455,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/23  07:00:00,103.543842303,7.62410615592,55.1003331712,0.0,15.863942322,22.606085,6.11330442031,0.0213975629281,3.20568,2.88622685738
 08/23  08:00:00,155.721929163,7.8114089642,58.8702797378,0.0,44.73757,41.8366005,18.9145674471,0.0,16.0284,2.8861674471
 08/23  09:00:00,155.899072282,8.07230946043,58.7878895544,0.0,44.73757,41.8366005,18.9145081964,0.0,16.0284,2.88610819642
 08/23  10:00:00,155.16038209,8.32419645646,55.0024982994,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/23  11:00:00,156.434359062,8.70419348089,55.1970829772,0.0,44.73757,44.63617,26.9286490519,0.0,24.0426,2.8860490519
 08/23  12:00:00,161.493062201,9.28899227542,60.3779867475,0.0,44.73757,44.63617,26.9285899828,0.0,24.0426,2.88598998277
 08/23  13:00:00,166.395024812,9.9723734645,67.3693887978,0.0,44.73757,41.8366005,18.9364149881,0.0217634001899,16.0284,2.88625158788
 08/23  14:00:00,168.120137482,10.4885540392,68.5800850704,0.0,44.73757,41.8366005,18.9145921812,0.0,16.0284,2.88619218122
 08/23  15:00:00,164.962971967,11.1652571295,65.9571470105,0.0,44.73757,40.636785,6.1115179523,0.019705025118,3.20568,2.88613292718
 08/23  16:00:00,162.384842671,11.6861164215,62.9459168552,0.0,44.73757,40.636785,3.24260473901,0.0169247390128,3.20568,0.02
 08/23  17:00:00,130.673820575,10.4337247941,50.5637417692,0.0,44.73757,22.606085,6.10087275402,0.00911898355152,3.20568,2.88607377047
 08/23  18:00:00,106.024641244,7.62410615592,28.7233184767,0.0,44.73757,22.606085,8.97714169102,0.00841710330014,3.20568,5.76304458772
 08/23  19:00:00,107.391589853,7.62410615592,26.9644125054,0.0,44.73757,22.606085,8.97518393546,0.0,3.20568,5.76950393546
 08/23  20:00:00,82.6673789238,7.62410615592,25.5603073117,0.0,15.863942322,22.606085,6.12078914019,0.0223686868987,3.20568,2.8927404533
 08/23  21:00:00,48.7723544186,0.0,0.0,0.0,15.863942322,22.030085,8.97169538401,0.0,3.20568,5.76601538401
 08/23  22:00:00,48.5838475802,0.0,0.0,0.0,15.863942322,22.030085,6.09306406009,0.0,3.20568,2.88738406009
 08/23  23:00:00,49.2776312956,0.0,0.0,0.0,15.863942322,22.030085,6.09111004293,0.0,3.20568,2.88543004293
 08/23  24:00:00,48.5714835939,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  01:00:00,48.5613865822,0.0,0.0,0.0,15.863942322,22.030085,6.08889407155,0.0,3.20568,2.88321407155
 08/24  02:00:00,48.5609473526,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  03:00:00,48.5847888324,0.0,0.0,0.0,15.863942322,22.030085,6.08890319349,0.0,3.20568,2.88322319349
 08/24  04:00:00,48.8700324256,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  05:00:00,48.8530365991,0.0,0.0,0.0,15.863942322,22.030085,6.08891227271,0.0,3.20568,2.88323227271
 08/24  06:00:00,75.8560941932,7.62410615592,23.1672164539,0.0,15.863942322,22.606085,3.2355710015,0.00989100149658,3.20568,0.02
 08/24  07:00:00,71.6266820135,7.62410615592,23.338117772,0.0,15.863942322,22.606085,6.09813861451,0.00637663392721,3.20568,2.88608198058
 08/24  08:00:00,122.800605555,7.63129433391,26.2575085273,0.0,44.73757,41.8366005,18.9144249696,0.0,16.0284,2.88602496964
 08/24  09:00:00,126.45429353,7.74107035107,29.7693445247,0.0,44.73757,41.8366005,18.914689016,0.0,16.0284,2.88628901596
 08/24  10:00:00,135.41534596,7.85745653877,35.7937152694,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/24  11:00:00,138.29266538,8.05552344985,37.7573627381,0.0,44.73757,44.63617,26.9288315454,0.0,24.0426,2.8862315454
 08/24  12:00:00,137.109412993,8.59170736443,36.7628273383,0.0,44.73757,44.63617,26.9287742637,0.0,24.0426,2.88617426374
 08/24  13:00:00,133.822464723,9.09892351617,35.7596116357,0.0,44.73757,41.8366005,18.9378468226,0.0233297267378,16.0284,2.8861170959
 08/24  14:00:00,136.007635099,9.53535560987,37.5053956611,0.0,44.73757,41.8366005,18.9144600064,0.0,16.0284,2.88606000643
 08/24  15:00:00,138.680609687,10.0583911854,40.8697213509,0.0,44.73757,40.636785,6.1079860189,0.0163030403225,3.20568,2.88600297858
 08/24  16:00:00,140.069109548,10.6096527094,41.8086427538,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/24  17:00:00,116.326078199,9.71361868458,36.9986425176,0.0,44.73757,22.606085,6.09194695523,0.0,3.20568,2.88626695523
 08/24  18:00:00,100.877219022,7.62410615592,23.6343183445,0.0,44.73757,22.606085,8.9683193693,0.0,3.20568,5.7626393693
 08/24  19:00:00,101.766163558,7.62410615592,21.4190186593,0.0,44.73757,22.606085,8.99182895459,0.0162199866461,3.20568,5.76992896794
 08/24  20:00:00,75.2473294064,7.62410615592,18.2475913098,0.0,15.863942322,22.606085,8.67068543309,0.0541235642327,3.20568,5.41088186886
 08/24  21:00:00,48.6807495901,0.0,0.0,0.0,15.863942322,22.030085,6.45319537005,0.0,3.20568,3.24751537005
 08/24  22:00:00,48.5218636425,0.0,0.0,0.0,15.863942322,22.030085,6.09289752882,0.0,3.20568,2.88721752882
 08/24  23:00:00,49.2547092531,0.0,0.0,0.0,15.863942322,22.030085,6.09132218972,0.0,3.20568,2.88564218972
 08/24  24:00:00,48.5451063075,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  01:00:00,48.5393554259,0.0,0.0,0.0,15.863942322,22.030085,6.08892769365,0.0,3.20568,2.88324769365
 08/25  02:00:00,48.5288455874,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  03:00:00,48.5184250865,0.0,0.0,0.0,15.863942322,22.030085,6.08893882518,0.0,3.20568,2.88325882518
 08/25  04:00:00,49.7209152587,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  05:00:00,49.5247661444,0.0,0.0,0.0,15.863942322,22.030085,6.08894990912,0.0,3.20568,2.88326990912
 08/25  06:00:00,64.4056542385,7.62410615592,11.4755797459,0.0,15.863942322,22.606085,3.32467355577,0.098993555771,3.20568,0.02
 08/25  07:00:00,65.1199460876,7.62410615592,16.9247601436,0.0,15.863942322,22.606085,13.5778262931,7.48587672779,3.20568,2.8862695653
 08/25  08:00:00,122.17880075,7.62784921011,25.6598124374,0.0,44.73757,41.8366005,18.9344160135,0.019764763933,16.0284,2.88625124961
 08/25  09:00:00,130.125198047,7.70601304705,33.4473966821,0.0,44.73757,41.8366005,18.9145923426,0.0,16.0284,2.88619234259
 08/25  10:00:00,138.032546157,7.79382556892,38.4450931212,0.0,44.73757,44.63617,26.9287373638,0.0,24.0426,2.88613736381
 08/25  11:00:00,142.236563708,7.86396361234,41.8653795008,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/25  12:00:00,147.903373848,8.34345011452,47.7464235611,0.0,44.73757,44.63617,26.9286824525,0.0,24.0426,2.88608245251
 08/25  13:00:00,152.214982894,9.05692102435,54.1037445518,0.0,44.73757,41.8366005,18.9359901844,0.0215625874509,16.0284,2.88602759697
 08/25  14:00:00,157.462262097,9.71327178305,58.6880622449,0.0,44.73757,41.8366005,18.9267810162,0.0120868700623,16.0284,2.88629414614
 08/25  15:00:00,162.02475983,10.4899382437,63.6792406028,0.0,44.73757,40.636785,6.11055109292,0.0186322216785,3.20568,2.88623887124
 08/25  16:00:00,164.319785007,10.7180068549,65.8530607669,0.0,44.73757,40.636785,6.10833593445,0.0164721583516,3.20568,2.88618377609
 08/25  17:00:00,135.726193846,9.42616397711,56.5889890049,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/25  18:00:00,111.182539694,7.62410615592,33.8385330408,0.0,44.73757,22.606085,8.98712214324,0.0185406319494,3.20568,5.76290151129
 08/25  19:00:00,114.125008035,7.62410615592,33.9247356242,0.0,44.73757,22.606085,8.97461418493,0.0,3.20568,5.76893418493
 08/25  20:00:00,90.613999546,7.62410615592,33.6880914954,0.0,15.863942322,22.606085,8.98801961493,0.0162368875689,3.20568,5.76610272736
 08/25  21:00:00,48.6428563857,0.0,0.0,0.0,15.863942322,22.030085,6.09892970137,0.0,3.20568,2.89324970137
 08/25  22:00:00,48.6639393834,0.0,0.0,0.0,15.863942322,22.030085,6.09277744124,0.0,3.20568,2.88709744124
 08/25  23:00:00,49.382595957,0.0,0.0,0.0,15.863942322,22.030085,6.09128859014,0.0,3.20568,2.88560859014
 08/25  24:00:00,48.6680677573,0.0,0.0,0.0,15.863942322,22.030085,6.08900744162,0.0,3.20568,2.88332744162
 08/26  01:00:00,48.6588664132,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  02:00:00,48.6442578989,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  03:00:00,48.6234676831,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  04:00:00,48.8821767663,0.0,0.0,0.0,15.863942322,22.030085,6.08789186408,0.0,3.20568,2.88221186408
 08/26  05:00:00,48.8543340207,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  06:00:00,44.5682112303,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  07:00:00,40.2039929032,0.0,0.0,0.0,15.863942322,22.030085,6.08788309178,0.0,3.20568,2.88220309178
 08/26  08:00:00,40.2129616031,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  09:00:00,40.2172190451,0.0,0.0,0.0,15.863942322,22.030085,6.08896563321,0.0,3.20568,2.88328563321
 08/26  10:00:00,40.2223063241,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  11:00:00,40.9131234686,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  12:00:00,40.2371957726,0.0,0.0,0.0,15.863942322,22.030085,6.08897882787,0.0,3.20568,2.88329882787
 08/26  13:00:00,48.6949473724,0.65280874273,7.78553300375,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  14:00:00,48.7565090134,0.68676755189,7.81571388373,0.0,15.863942322,22.030085,6.08790713212,0.0,3.20568,2.88222713212
 08/26  15:00:00,55.2346534969,1.28386603729,13.6986274493,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  16:00:00,53.6981115881,1.16229284191,12.2735120718,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  17:00:00,54.2338292819,1.24073505648,12.7265347691,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  18:00:00,44.3989412619,0.374171573756,3.7639296601,0.0,15.863942322,22.030085,6.08789854164,0.0,3.20568,2.88221854164
 08/26  19:00:00,49.2654322025,0.412540143965,4.04956426648,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  20:00:00,49.0118366539,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  21:00:00,48.8304730467,0.0,0.0,0.0,15.863942322,22.030085,6.08788932308,0.0,3.20568,2.88220932308
 08/26  22:00:00,48.6275802255,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  23:00:00,49.3095325538,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  24:00:00,48.6208229518,0.0,0.0,0.0,15.863942322,22.030085,6.08788069081,0.0,3.20568,2.88220069081
 08/27  01:00:00,48.6165993566,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  02:00:00,48.6224709469,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  03:00:00,48.6265554045,0.0,0.0,0.0,15.863942322,22.030085,6.08787409503,0.0,3.20568,2.88219409503
 08/27  04:00:00,48.9144147326,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  05:00:00,48.9037649973,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  06:00:00,44.6148856159,0.0,0.0,0.0,15.863942322,22.030085,6.08786728978,0.0,3.20568,2.88218728978
 08/27  07:00:00,40.2541133351,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  08:00:00,40.2785151087,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  09:00:00,40.3113093488,0.0,0.0,0.0,15.863942322,22.030085,6.0889474604,0.0,3.20568,2.8832674604
 08/27  10:00:00,50.8986184093,1.85190794081,8.6986722372,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  11:00:00,70.3783734504,3.58079776716,25.7414558614,0.0,15.863942322,22.030085,6.08905318979,0.0,3.20568,2.88337318979
 08/27  12:00:00,76.4016858635,4.56448362454,31.4427864226,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  13:00:00,77.4398164323,4.7007091642,32.3270773168,0.0,15.863942322,22.030085,6.0890686171,0.0,3.20568,2.8833886171
 08/27  14:00:00,88.083451259,5.58795699956,42.0813978817,0.0,15.863942322,22.030085,3.22610546094,0.000425460944572,3.20568,0.02
 08/27  15:00:00,80.8040339673,5.03198253319,35.3571436427,0.0,15.863942322,22.030085,3.22646300562,0.000783005619675,3.20568,0.02
 08/27  16:00:00,88.6194442062,5.68845790595,42.5152702847,0.0,15.863942322,22.030085,6.08819506521,0.000290515537261,3.20568,2.88222454967
 08/27  17:00:00,79.6280695292,5.14273380984,34.0691684978,0.0,15.863942322,22.030085,3.22655175785,0.000871757849445,3.20568,0.02
 08/27  18:00:00,83.2095362148,5.54361866081,37.2639732965,0.0,15.863942322,22.030085,3.22617040852,0.000490408522328,3.20568,0.02
 08/27  19:00:00,73.1418026333,4.2262890264,23.933058381,0.0,15.863942322,22.030085,6.08789799778,0.0,3.20568,2.88221799778
 08/27  20:00:00,79.0804656752,4.64922505271,25.2071752668,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  21:00:00,70.7509833292,3.21888139658,18.5086929733,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  22:00:00,61.477416149,2.21863717507,10.4643637871,0.0,15.863942322,22.030085,6.08790347288,0.0,3.20568,2.88222347288
 08/27  23:00:00,58.135570186,1.09863296376,7.62931366168,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  24:00:00,48.7014920679,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  01:00:00,48.6981581806,0.0,0.0,0.0,15.863942322,22.030085,6.08899402063,0.0,3.20568,2.88331402063
 08/28  02:00:00,48.6978968735,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  03:00:00,48.7018897449,0.0,0.0,0.0,15.863942322,22.030085,6.08901200253,0.0,3.20568,2.88333200253
 08/28  04:00:00,48.9889858804,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  05:00:00,48.9245123166,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  06:00:00,93.1892300456,7.62410615592,40.4010231112,0.0,15.863942322,22.606085,6.09570150224,0.00663413158493,3.20568,2.88338737066
 08/28  07:00:00,97.9664611481,7.62410615592,49.5510673098,0.0,15.863942322,22.606085,6.09168992095,0.0,3.20568,2.88600992095
 08/28  08:00:00,164.850457625,8.04932040072,67.7586103222,0.0,44.73757,41.8366005,18.914684827,0.0,16.0284,2.88628482696
 08/28  09:00:00,186.145567901,8.49043329166,88.5843742189,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/28  10:00:00,208.469509568,9.03735112751,107.539767903,0.0,44.73757,44.63617,26.9288370842,0.0,24.0426,2.88623708423
 08/28  11:00:00,228.022982145,10.0110220747,125.382683077,0.0,44.73757,44.63617,26.9287894698,0.0,24.0426,2.88618946976
 08/28  12:00:00,246.739956479,11.3419838029,143.440185322,0.0,44.73757,44.63617,26.9287419371,0.0,24.0426,2.88614193713
 08/28  13:00:00,249.537222994,12.9925408109,147.382533834,0.0,44.73757,41.8366005,18.9310212158,0.0165267514043,16.0284,2.88609446444
 08/28  14:00:00,249.362631025,13.9929501048,146.202952488,0.0,44.73757,41.8366005,18.9178336698,0.00338662844346,16.0284,2.8860470414
 08/28  15:00:00,264.379150558,17.5229528282,158.876378539,0.0,44.73757,40.636785,3.22843123024,0.00275123024129,3.20568,0.02
 08/28  16:00:00,265.343037281,18.1261209292,159.237697615,0.0,44.73757,40.636785,6.09501414327,0.00301200707455,3.20568,2.8863221362
 08/28  17:00:00,235.987538869,12.909498375,153.139476033,0.0,44.73757,22.606085,6.09195429459,0.0,3.20568,2.88627429459
 08/28  18:00:00,164.273638614,7.62410615592,86.7147102673,0.0,44.73757,22.606085,8.96857580842,0.0,3.20568,5.76289580842
 08/28  19:00:00,163.312742423,7.62410615592,81.1655689951,0.0,44.73757,22.606085,8.97513046651,0.0,3.20568,5.76945046651
 08/28  20:00:00,134.691177161,7.62410615592,77.3235965613,0.0,15.863942322,22.606085,6.09840251639,0.0,3.20568,2.89272251639
 08/28  21:00:00,48.982564504,0.0,0.0,0.0,15.863942322,22.030085,8.97183125894,0.0,3.20568,5.76615125894
 08/28  22:00:00,48.7711318585,0.0,0.0,0.0,15.863942322,22.030085,6.09305096614,0.0,3.20568,2.88737096614
 08/28  23:00:00,49.4302936191,0.0,0.0,0.0,15.863942322,22.030085,6.09139171136,0.0,3.20568,2.88571171136
 08/28  24:00:00,48.7120062803,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  01:00:00,48.6855515094,0.0,0.0,0.0,15.863942322,22.030085,6.08905927676,0.0,3.20568,2.88337927676
 08/29  02:00:00,48.6610517817,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  03:00:00,48.6565966171,0.0,0.0,0.0,15.863942322,22.030085,6.08907980051,0.0,3.20568,2.88339980051
 08/29  04:00:00,50.0208244026,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  05:00:00,49.8182363337,0.0,0.0,0.0,15.863942322,22.030085,6.08892154316,0.0,3.20568,2.88324154316
 08/29  06:00:00,96.7697453178,7.62410615592,43.5309262109,0.0,15.863942322,22.606085,3.23289967338,0.00721967337911,3.20568,0.02
 08/29  07:00:00,98.0871503857,7.62410615592,49.6714732222,0.0,15.863942322,22.606085,6.09180073495,0.0,3.20568,2.88612073495
 08/29  08:00:00,157.074107056,7.83885553288,60.2087302423,0.0,44.73757,41.8366005,18.9144761427,0.0,16.0284,2.88607614273
 08/29  09:00:00,167.407818431,8.23434899132,70.1259071978,0.0,44.73757,41.8366005,18.9144315432,0.0,16.0284,2.88603154319
 08/29  10:00:00,183.139541103,8.79380487126,82.4711326984,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/29  11:00:00,189.958256401,9.46830526915,87.9107691169,0.0,44.73757,44.63617,26.9289097692,0.0,24.0426,2.88630976921
 08/29  12:00:00,194.460517356,10.2426322273,92.333516869,0.0,44.73757,44.63617,26.9288647835,0.0,24.0426,2.88626478352
 08/29  13:00:00,199.265452301,11.3166385552,98.8609963585,0.0,44.73757,41.8366005,18.9373802983,0.0227603784335,16.0284,2.88621991986
 08/29  14:00:00,202.987452419,11.8992496951,102.000927002,0.0,44.73757,41.8366005,18.9145751341,0.0,16.0284,2.88617513406
 08/29  15:00:00,201.643242666,12.2799176607,101.486432001,0.0,44.73757,40.636785,6.11023866232,0.0184282569874,3.20568,2.88613040533
 08/29  16:00:00,193.84321881,12.3106112353,93.6634916595,0.0,44.73757,40.636785,6.09176572386,0.0,3.20568,2.88608572386
 08/29  17:00:00,156.320104799,10.5632452529,75.9540398177,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/29  18:00:00,118.15720793,7.62410615592,40.7799374875,0.0,44.73757,22.606085,8.96858796047,0.0,3.20568,5.76290796047
 08/29  19:00:00,122.429118469,7.62410615592,40.7636248889,0.0,44.73757,22.606085,8.9745821366,0.0,3.20568,5.7689021366
 08/29  20:00:00,94.7982511761,7.62410615592,37.8418899445,0.0,15.863942322,22.606085,8.97177763916,0.0,3.20568,5.76609763916
 08/29  21:00:00,48.6709391482,0.0,0.0,0.0,15.863942322,22.030085,6.09894484866,0.0,3.20568,2.89326484866
 08/29  22:00:00,48.6953896117,0.0,0.0,0.0,15.863942322,22.030085,6.09315364207,0.0,3.20568,2.88747364207
 08/29  23:00:00,49.4104596191,0.0,0.0,0.0,15.863942322,22.030085,6.09128682168,0.0,3.20568,2.88560682168
 08/29  24:00:00,48.7026702794,0.0,0.0,0.0,15.863942322,22.030085,6.08900400964,0.0,3.20568,2.88332400964
 08/30  01:00:00,48.6834586243,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  02:00:00,48.6617279874,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  03:00:00,48.6458652593,0.0,0.0,0.0,15.863942322,22.030085,6.08902855094,0.0,3.20568,2.88334855094
 08/30  04:00:00,48.9063624408,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  05:00:00,48.8737927497,0.0,0.0,0.0,15.863942322,22.030085,6.08905178819,0.0,3.20568,2.88337178819
 08/30  06:00:00,75.2504380943,7.62410615592,22.5613844458,0.0,15.863942322,22.606085,3.24253685561,0.0168568556116,3.20568,0.02
 08/30  07:00:00,70.1832539726,7.62410615592,21.9022292999,0.0,15.863942322,22.606085,6.09197129612,0.0,3.20568,2.88629129612
 08/30  08:00:00,122.114863828,7.67106570587,25.5428412394,0.0,44.73757,41.8366005,18.9146495931,0.0,16.0284,2.88624959309
 08/30  09:00:00,128.460960676,7.83364447985,31.6724063661,0.0,44.73757,41.8366005,18.9146078151,0.0,16.0284,2.88620781511
 08/30  10:00:00,137.16750176,8.16794899715,37.2239492108,0.0,44.73757,44.63617,26.9287660295,0.0,24.0426,2.88616602948
 08/30  11:00:00,139.68368864,8.55551581473,38.6677202309,0.0,44.73757,44.63617,26.9287242596,0.0,24.0426,2.88612425955
 08/30  12:00:00,142.836700488,9.06447148713,42.0131293443,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/30  13:00:00,148.058473765,9.78672559116,49.2650604091,0.0,44.73757,41.8366005,18.936517525,0.0220350087177,16.0284,2.88608251632
 08/30  14:00:00,150.736645859,10.2334859439,51.4916047564,0.0,44.73757,41.8366005,18.9144408049,0.0,16.0284,2.88604080495
 08/30  15:00:00,153.619503469,10.7207748338,55.0943157351,0.0,44.73757,40.636785,6.1086801577,0.0166777843393,3.20568,2.88632237336
 08/30  16:00:00,154.576222827,10.9550769119,55.9229770787,0.0,44.73757,40.636785,6.09196029057,0.0,3.20568,2.88628029057
 08/30  17:00:00,128.234205372,9.80206850516,48.7765872984,0.0,44.73757,22.606085,6.09191832817,0.0,3.20568,2.88623832817
 08/30  18:00:00,106.475761056,7.62410615592,29.1955601638,0.0,44.73757,22.606085,6.09696955386,0.0,3.20568,2.89128955386
 08/30  19:00:00,109.350535645,7.62410615592,27.524866201,0.0,44.73757,22.606085,8.9756717464,0.0,3.20568,5.7699917464
 08/30  20:00:00,82.8384166077,7.62410615592,25.7624454331,0.0,15.863942322,22.606085,9.00644216312,0.0349051555759,3.20568,5.76585700754
 08/30  21:00:00,48.7508635905,0.0,0.0,0.0,15.863942322,22.030085,8.97167237317,0.0,3.20568,5.76599237317
 08/30  22:00:00,48.5922243648,0.0,0.0,0.0,15.863942322,22.030085,6.09291598511,0.0,3.20568,2.88723598511
 08/30  23:00:00,49.3091731576,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  24:00:00,48.6046932154,0.0,0.0,0.0,15.863942322,22.030085,6.08901054751,0.0,3.20568,2.88333054751
 08/31  01:00:00,48.6072353879,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  02:00:00,48.6011830936,0.0,0.0,0.0,15.863942322,22.030085,6.08903730232,0.0,3.20568,2.88335730232
 08/31  03:00:00,48.5932514584,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  04:00:00,48.8563647597,0.0,0.0,0.0,15.863942322,22.030085,6.0890633811,0.0,3.20568,2.8833833811
 08/31  05:00:00,48.8430808282,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  06:00:00,84.9076708021,7.62410615592,32.1846328403,0.0,15.863942322,22.606085,6.10446863313,0.0153792368121,3.20568,2.88340939632
 08/31  07:00:00,81.8473045163,7.62410615592,33.4939089783,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/31  08:00:00,134.900769359,7.62410615592,38.2990094131,0.0,44.73757,41.8366005,18.9147291347,0.0,16.0284,2.88632913473
 08/31  09:00:00,140.016672629,7.62410615592,43.3779203699,0.0,44.73757,41.8366005,18.9145247382,0.0,16.0284,2.88612473825
 08/31  10:00:00,145.69745255,7.63021666604,46.2464153183,0.0,44.73757,44.63617,26.9286862169,0.0,24.0426,2.88608621685
 08/31  11:00:00,153.758356192,7.83685122969,53.3992371203,0.0,44.73757,44.63617,26.9286476391,0.0,24.0426,2.88604763911
 08/31  12:00:00,164.123056051,8.25184779215,64.0331511972,0.0,44.73757,44.63617,26.9289327576,0.0,24.0426,2.88633275757
 08/31  13:00:00,169.935044043,8.62835312762,72.2533146389,0.0,44.73757,41.8366005,16.0698863268,0.0214863267825,16.0284,0.02
 08/31  14:00:00,170.200240411,8.65403938632,72.5027938702,0.0,44.73757,41.8366005,18.9146937503,0.0,16.0284,2.88629375032
 08/31  15:00:00,164.768010026,8.62265635469,68.3204208226,0.0,44.73757,40.636785,6.1111243651,0.019189517781,3.20568,2.88625484732
 08/31  16:00:00,155.317231785,8.63055070737,58.8882993598,0.0,44.73757,40.636785,6.09189601152,0.0,3.20568,2.88621601152
 08/31  17:00:00,125.727814726,7.99368645787,48.0594486806,0.0,44.73757,22.606085,6.09185722546,0.0,3.20568,2.88617722546
 08/31  18:00:00,114.216664545,7.62410615592,36.9179135003,0.0,44.73757,22.606085,6.09698433045,0.0,3.20568,2.89130433045
 08/31  19:00:00,117.056889818,7.62410615592,35.212629954,0.0,44.73757,22.606085,8.97537152947,0.0,3.20568,5.76969152947
 08/31  20:00:00,92.7951138139,7.62410615592,35.680585343,0.0,15.863942322,22.606085,8.97209297265,0.0,3.20568,5.76641297265
 08/31  21:00:00,48.7975522726,0.0,0.0,0.0,15.863942322,22.030085,8.97158451007,0.0,3.20568,5.76590451007
 08/31  22:00:00,48.6303293751,0.0,0.0,0.0,15.863942322,22.030085,6.09314811618,0.0,3.20568,2.88746811618
 08/31  23:00:00,49.3272162436,0.0,0.0,0.0,15.863942322,22.030085,6.09131679892,0.0,3.20568,2.88563679892
