Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/31  24:00:00,48.6228196928,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  01:00:00,48.6177005658,0.0,0.0,0.0,15.863942322,22.030085,6.08893235396,0.0,3.20568,2.88325235396
 09/01  02:00:00,48.612812505,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  03:00:00,48.6073592958,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  04:00:00,49.9452206262,0.0,0.0,0.0,15.863942322,22.030085,6.0889615511,0.0,3.20568,2.8832815511
 09/01  05:00:00,49.7422793578,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  06:00:00,83.7119697565,7.62410615592,30.5448400116,0.0,15.863942322,22.606085,6.09716559918,0.00808417677651,3.20568,2.8834014224
 09/01  07:00:00,83.3116403423,7.62410615592,34.9476829944,0.0,15.863942322,22.606085,6.17485985288,0.083037154211,3.20568,2.88614269867
 09/01  08:00:00,138.876476418,7.63542027261,42.2409536436,0.0,44.73757,41.8366005,18.9145072204,0.0,16.0284,2.88610722043
 09/01  09:00:00,143.898264683,7.73149074894,47.1363515586,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 09/01  10:00:00,148.269020754,7.83775270546,48.5989809291,0.0,44.73757,44.63617,26.92867175,0.0,24.0426,2.88607174997
 09/01  11:00:00,152.868075507,8.16161209609,52.1818757178,0.0,44.73757,44.63617,26.9283776012,0.0,24.0426,2.88577760123
 09/01  12:00:00,158.465142863,8.71752843245,57.9250454219,0.0,44.73757,44.63617,26.9289247732,0.0,24.0426,2.88632477319
 09/01  13:00:00,161.604487458,9.50908770833,63.0499285702,0.0,44.73757,41.8366005,18.9363973999,0.0217083792887,16.0284,2.88628902061
 09/01  14:00:00,164.024818477,10.096110913,64.8806263685,0.0,44.73757,41.8366005,18.9146533454,0.0,16.0284,2.88625334542
 09/01  15:00:00,165.835359201,10.6592141836,67.3295935785,0.0,44.73757,40.636785,3.24247506291,0.0167950629113,3.20568,0.02
 09/01  16:00:00,163.620293306,10.941395449,64.9141059041,0.0,44.73757,40.636785,6.09189772348,0.0,3.20568,2.88621772348
 09/01  17:00:00,136.598756573,9.87354704169,57.0364539514,0.0,44.73757,22.606085,6.09186214342,0.0,3.20568,2.88618214342
 09/01  18:00:00,111.258826328,7.62410615592,33.9332617198,0.0,44.73757,22.606085,8.97659158715,0.00790093257208,3.20568,5.76301065458
 09/01  19:00:00,113.440346981,7.62410615592,31.8406254557,0.0,44.73757,22.606085,8.97513761916,0.0,3.20568,5.76945761916
 09/01  20:00:00,86.8824940895,7.62410615592,30.0231048864,0.0,15.863942322,22.606085,6.14865432439,0.0495681500905,3.20568,2.8934061743
 09/01  21:00:00,48.5700130922,0.0,0.0,0.0,15.863942322,22.030085,8.97189567812,0.0,3.20568,5.76621567812
 09/01  22:00:00,48.5914218018,0.0,0.0,0.0,15.863942322,22.030085,6.09306801726,0.0,3.20568,2.88738801726
 09/01  23:00:00,49.3105969275,0.0,0.0,0.0,15.863942322,22.030085,6.09141133133,0.0,3.20568,2.88573133133
 09/01  24:00:00,48.5886985102,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/02  01:00:00,55.789318056,0.0,0.0,0.0,15.863942322,29.242365,6.08790628209,0.0,3.20568,2.88222628209
 09/02  02:00:00,55.7857750635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  03:00:00,55.7797966587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  04:00:00,56.0289548351,0.0,0.0,0.0,15.863942322,29.242365,6.0879138372,0.0,3.20568,2.8822338372
 09/02  05:00:00,56.0093461093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  06:00:00,51.7275480917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  07:00:00,47.3736084833,0.0,0.0,0.0,15.863942322,29.242365,6.08792159729,0.0,3.20568,2.88224159729
 09/02  08:00:00,47.4068954243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  09:00:00,47.4532172729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  10:00:00,47.4871811411,0.0,0.0,0.0,15.863942322,29.242365,6.08908523048,0.0,3.20568,2.88340523048
 09/02  11:00:00,48.1944906016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  12:00:00,58.390972491,0.830013621109,10.0382779208,0.0,15.863942322,29.242365,6.08908315026,0.0,3.20568,2.88340315026
 09/02  13:00:00,68.9032600689,2.27977705692,19.0827388815,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  14:00:00,76.350038344,3.22998130322,25.5658491762,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  15:00:00,79.4937526021,4.55745910421,27.3673207752,0.0,15.863942322,29.242365,6.08736986462,0.0,3.20568,2.88168986462
 09/02  16:00:00,80.8303556741,4.92011390522,28.3387320693,0.0,15.863942322,29.242365,3.22617737728,0.000497377280511,3.20568,0.02
 09/02  17:00:00,79.746660334,4.94922823239,27.2337265928,0.0,15.863942322,29.242365,3.2264226725,0.000742672501259,3.20568,0.02
 09/02  18:00:00,79.7861162334,4.91466258462,27.3217346285,0.0,15.863942322,29.242365,6.0879108599,0.0,3.20568,2.8822308599
 09/02  19:00:00,76.0513207413,3.6680599141,18.8381316971,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  20:00:00,73.465613515,2.25402136099,14.8543696107,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  21:00:00,61.3822727944,0.49345276152,4.7161489654,0.0,15.863942322,29.242365,6.08789436561,0.0,3.20568,2.88221436561
 09/02  22:00:00,55.9543308513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  23:00:00,56.5824990149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  24:00:00,55.8855361082,0.0,0.0,0.0,15.863942322,29.242365,6.08790204414,0.0,3.20568,2.88222204414
 09/03  01:00:00,55.8719142391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  02:00:00,55.8635816747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  03:00:00,55.8587210515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  04:00:00,56.1277964303,0.0,0.0,0.0,15.863942322,29.242365,6.08791327922,0.0,3.20568,2.88223327922
 09/03  05:00:00,56.1078054191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  06:00:00,53.2452477673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  07:00:00,47.4432961523,0.0,0.0,0.0,15.863942322,29.242365,6.08792384856,0.0,3.20568,2.88224384856
 09/03  08:00:00,47.4635593669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  09:00:00,47.4903299683,0.0,0.0,0.0,15.863942322,29.242365,6.08902866779,0.0,3.20568,2.88334866779
 09/03  10:00:00,47.5074497274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  11:00:00,60.137753832,0.810834762098,11.137680575,0.0,15.863942322,29.242365,6.08910176369,0.0,3.20568,2.88342176369
 09/03  12:00:00,65.1177384348,1.32532091794,16.2890927689,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  13:00:00,65.0325884876,1.38581561854,16.1430387906,0.0,15.863942322,29.242365,6.08910087442,0.0,3.20568,2.88342087442
 09/03  14:00:00,67.7242004266,1.66010038473,18.5600465164,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  15:00:00,68.6163664735,2.73793659555,18.3786916214,0.0,15.863942322,29.242365,3.2707861712,0.0451061711989,3.20568,0.02
 09/03  16:00:00,65.395599855,1.56951853206,16.3350355323,0.0,15.863942322,29.242365,6.0879079016,0.0,3.20568,2.8822279016
 09/03  17:00:00,59.6892192717,1.10329843056,11.1092535484,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  18:00:00,56.7633846698,0.858604309842,8.4414522612,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  19:00:00,55.1437550039,0.157581090145,1.53403154363,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  20:00:00,56.2752554648,0.0,0.0,0.0,15.863942322,29.242365,6.08787774292,0.0,3.20568,2.88219774292
 09/03  21:00:00,56.0591865979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  22:00:00,55.8551809168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  23:00:00,56.5338918503,0.0,0.0,0.0,15.863942322,29.242365,6.08788865269,0.0,3.20568,2.88220865269
 09/03  24:00:00,55.8420841372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  01:00:00,55.8296094494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  02:00:00,55.8271679319,0.0,0.0,0.0,15.863942322,29.242365,6.08790157678,0.0,3.20568,2.88222157678
 09/04  03:00:00,55.8275172435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  04:00:00,56.0994491853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  05:00:00,56.0720850063,0.0,0.0,0.0,15.863942322,29.242365,6.0879150012,0.0,3.20568,2.8822350012
 09/04  06:00:00,53.2083721779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  07:00:00,47.417819427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  08:00:00,47.430954013,0.0,0.0,0.0,15.863942322,29.242365,6.08898262687,0.0,3.20568,2.88330262687
 09/04  09:00:00,47.439876742,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  10:00:00,47.4464260139,0.0,0.0,0.0,15.863942322,29.242365,6.0890214659,0.0,3.20568,2.8833414659
 09/04  11:00:00,48.1433665318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  12:00:00,63.5615392541,1.36955127138,14.7277488866,0.0,15.863942322,29.242365,6.08906171424,0.0,3.20568,2.88338171424
 09/04  13:00:00,67.5433940487,2.29152770422,17.7833303357,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  14:00:00,67.3470496957,2.40817214242,17.4700559958,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  15:00:00,67.7504528685,2.41305966074,17.8682227661,0.0,15.863942322,29.242365,6.08791079482,0.0,3.20568,2.88223079482
 09/04  16:00:00,68.6812034728,2.53854261045,18.6836202317,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  17:00:00,62.2590715926,1.4567971994,13.3458526947,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  18:00:00,55.0286496315,0.767681818545,6.81650791366,0.0,15.863942322,29.242365,6.08792457685,0.0,3.20568,2.88224457685
 09/04  19:00:00,53.4174943741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  20:00:00,56.2463968737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  21:00:00,56.0774059883,0.0,0.0,0.0,15.863942322,29.242365,6.08789727776,0.0,3.20568,2.88221727776
 09/04  22:00:00,55.8226637244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  23:00:00,56.4953687632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  24:00:00,55.8033066422,0.0,0.0,0.0,15.863942322,29.242365,6.08791108637,0.0,3.20568,2.88223108637
 09/05  01:00:00,55.7880653044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  02:00:00,55.7618260307,0.0,0.0,0.0,15.863942322,29.242365,6.08902031131,0.0,3.20568,2.88334031131
 09/05  03:00:00,55.7413577767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  04:00:00,56.9552834217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  05:00:00,56.7597072703,0.0,0.0,0.0,15.863942322,29.242365,6.08906265532,0.0,3.20568,2.88338265532
 09/05  06:00:00,77.536604971,7.66584718562,15.875631319,0.0,15.863942322,29.818365,7.61680974078,4.39112974078,3.20568,0.02
 09/05  07:00:00,143.306226838,7.62410615592,22.9210764187,0.0,80.527626,29.818365,6.09205131289,0.0,3.20568,2.88637131289
 09/05  08:00:00,214.122801879,9.78168068415,46.1987643977,0.0,80.527626,75.0917375,32.7161311155,0.0124624374006,24.0426,8.66106867805
 09/05  09:00:00,223.82768276,11.1094208897,54.557784003,0.0,80.527626,75.0917375,38.5389265428,0.0,24.0426,14.4963265428
 09/05  10:00:00,237.007861108,12.9541773177,61.8809846502,0.0,80.527626,79.0911225,43.6666265129,0.00184991316583,32.0568,11.6079765997
 09/05  11:00:00,258.022486352,15.5506116861,79.566060539,0.0,80.527626,79.0911225,49.4994068188,0.00665071149344,32.0568,17.4359561073
 09/05  12:00:00,273.937442501,18.6976564296,93.0343966538,0.0,80.527626,79.0911225,49.5254044937,0.0113089287509,32.0568,17.457295565
 09/05  13:00:00,271.041054644,20.5897877166,92.2459886401,0.0,80.527626,75.0917375,33.5137653177,0.0116543772793,16.0284,17.4737109404
 09/05  14:00:00,278.470440884,22.3478691332,97.907383286,0.0,80.527626,75.0917375,30.5367075694,0.00795190382501,16.0284,14.5003556656
 09/05  15:00:00,285.578402816,24.3599502356,104.99159015,0.0,80.527626,73.092045,17.751086264,0.0334030371179,3.20568,14.5120032269
 09/05  16:00:00,279.297200179,20.402343094,102.65995498,0.0,80.527626,73.092045,6.11459219001,0.0225752138232,3.20568,2.88633697619
 09/05  17:00:00,214.806820817,14.4074772184,87.4503489971,0.0,80.527626,29.818365,3.2319591711,0.00627917110073,3.20568,0.02
 09/05  18:00:00,196.911229116,12.1485529606,71.8420322607,0.0,80.527626,29.818365,8.96903142277,0.0,3.20568,5.76335142277
 09/05  19:00:00,186.557090629,10.5364479056,57.4856411365,0.0,80.527626,29.818365,8.9754446333,0.0,3.20568,5.7697646333
 09/05  20:00:00,176.428208077,9.49995989587,45.5703634824,0.0,80.527626,29.818365,8.97203874668,0.0,3.20568,5.76635874668
 09/05  21:00:00,55.7916248837,0.0,0.0,0.0,15.863942322,29.242365,6.09877404235,0.0,3.20568,2.89309404235
 09/05  22:00:00,55.8127087175,0.0,0.0,0.0,15.863942322,29.242365,6.09323511492,0.0,3.20568,2.88755511492
 09/05  23:00:00,56.5276655992,0.0,0.0,0.0,15.863942322,29.242365,6.09145857693,0.0,3.20568,2.88577857693
 09/05  24:00:00,55.8193010957,0.0,0.0,0.0,15.863942322,29.242365,6.08910818638,0.0,3.20568,2.88342818638
 09/06  01:00:00,55.8111496192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  02:00:00,55.8044972637,0.0,0.0,0.0,15.863942322,29.242365,6.08897446348,0.0,3.20568,2.88329446348
 09/06  03:00:00,55.7985821032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  04:00:00,56.0578204318,0.0,0.0,0.0,15.863942322,29.242365,6.08902049465,0.0,3.20568,2.88334049465
 09/06  05:00:00,56.029545531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  06:00:00,88.0857179269,7.79496553328,26.6064325781,0.0,15.863942322,29.818365,6.12932711143,0.0402606851907,3.20568,2.88338642624
 09/06  07:00:00,147.650931944,7.62410615592,27.2176347512,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/06  08:00:00,219.393335872,10.0328736655,51.2086234864,0.0,80.527626,75.0917375,32.7143186766,0.0110105026532,24.0426,8.66070817398
 09/06  09:00:00,240.729396434,11.7898022653,70.7413165107,0.0,80.527626,75.0917375,38.5391818315,0.0,24.0426,14.4965818315
 09/06  10:00:00,270.6152019,14.344637931,94.0344424097,0.0,80.527626,79.0911225,45.3670045456,0.00155693426502,32.0568,13.3086476113
 09/06  11:00:00,304.848840108,17.8139115208,124.05920679,0.0,80.527626,79.0911225,47.7957555111,0.00389264142508,32.0568,15.7350628697
 09/06  12:00:00,325.808864293,21.3380997962,142.181520481,0.0,80.527626,79.0911225,49.5223006332,0.0051479127671,32.0568,17.4603527205
 09/06  13:00:00,331.874763025,24.3478548593,149.214267133,0.0,80.527626,75.0917375,33.5093426302,0.00383987039127,16.0284,17.4771027598
 09/06  14:00:00,332.212040423,26.3867875184,147.526408089,0.0,80.527626,75.0917375,30.5304961129,0.000954794099551,16.0284,14.5011413188
 09/06  15:00:00,324.503205227,27.5867248152,140.635558664,0.0,80.527626,73.092045,17.7185047572,0.0,3.20568,14.5128247572
 09/06  16:00:00,324.776922168,26.3600355879,142.131267012,0.0,80.527626,73.092045,6.12282822541,0.0309649586046,3.20568,2.88618326681
 09/06  17:00:00,272.14001216,20.5185488345,138.610641194,0.0,80.527626,29.818365,6.09184536595,0.0,3.20568,2.88616536595
 09/06  18:00:00,257.78587082,15.2712648905,129.523238672,0.0,80.527626,29.818365,6.09731183404,0.0,3.20568,2.89163183404
 09/06  19:00:00,241.005084406,12.3780896273,109.648829792,0.0,80.527626,29.818365,8.97499180709,0.0,3.20568,5.76931180709
 09/06  20:00:00,224.393680022,10.7627949146,91.8416283018,0.0,80.527626,29.818365,8.97244355817,0.0,3.20568,5.76676355817
 09/06  21:00:00,56.1472592145,0.0,0.0,0.0,15.863942322,29.242365,8.97248315928,0.0,3.20568,5.76680315928
 09/06  22:00:00,55.9077597384,0.0,0.0,0.0,15.863942322,29.242365,6.09300588291,0.0,3.20568,2.88732588291
 09/06  23:00:00,56.6034650923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  24:00:00,55.8908351102,0.0,0.0,0.0,15.863942322,29.242365,6.0891021482,0.0,3.20568,2.8834221482
 09/07  01:00:00,55.883222035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  02:00:00,55.8727948737,0.0,0.0,0.0,15.863942322,29.242365,6.08897101453,0.0,3.20568,2.88329101453
 09/07  03:00:00,55.8590292775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  04:00:00,56.1278041932,0.0,0.0,0.0,15.863942322,29.242365,6.08902081574,0.0,3.20568,2.88334081574
 09/07  05:00:00,56.0998488859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  06:00:00,111.130113026,8.28751544984,49.0500472953,0.0,15.863942322,29.818365,6.09813088077,0.00906037106637,3.20568,2.88339050971
 09/07  07:00:00,172.215868038,7.62670571616,51.6851989202,0.0,80.527626,29.818365,6.09210165974,0.0,3.20568,2.88642165974
 09/07  08:00:00,265.426422369,11.8521246356,95.3749478637,0.0,80.527626,75.0917375,29.823508835,0.0,24.0426,5.78090883502
 09/07  09:00:00,284.884092061,13.8869276261,112.769599781,0.0,80.527626,75.0917375,38.5406460012,0.0,24.0426,14.4980460012
 09/07  10:00:00,314.137015769,17.8381454229,134.03934078,0.0,80.527626,79.0911225,46.5623698273,0.0,32.0568,14.5055698273
 09/07  11:00:00,339.656031512,23.2642230088,153.392929044,0.0,80.527626,79.0911225,46.5907150755,0.0,32.0568,14.5339150755
 09/07  12:00:00,355.206243675,27.5588636765,165.316787212,0.0,80.527626,79.0911225,49.5217492129,0.0,32.0568,17.4649492129
 09/07  13:00:00,357.752840187,29.0979085765,170.300493269,0.0,80.527626,75.0917375,36.4156381902,0.0,16.0284,20.3872381902
 09/07  14:00:00,360.473890473,29.1044774766,173.009817668,0.0,80.527626,75.0917375,27.6323823112,0.0,16.0284,11.6039823112
 09/07  15:00:00,357.693540391,29.569020165,171.765303433,0.0,80.527626,73.092045,17.718619041,0.0,3.20568,14.512939041
 09/07  16:00:00,353.70672302,29.3548785263,167.993380258,0.0,80.527626,73.092045,6.09194626668,0.0,3.20568,2.88626626668
 09/07  17:00:00,300.32794452,27.2802535373,159.96892747,0.0,80.527626,29.818365,6.09329794649,0.00136315394355,3.20568,2.88625479255
 09/07  18:00:00,265.082871487,19.7103134056,132.353793727,0.0,80.527626,29.818365,8.9705046254,0.00204181019086,3.20568,5.76278281521
 09/07  19:00:00,231.141323702,14.1236830416,98.0432389779,0.0,80.527626,29.818365,8.97594397484,0.000958217612199,3.20568,5.76930575723
 09/07  20:00:00,216.725939519,11.7707210784,83.1971965869,0.0,80.527626,29.818365,6.09902696629,0.0,3.20568,2.89334696629
 09/07  21:00:00,56.1131043076,0.0,0.0,0.0,15.863942322,29.242365,8.97266855513,0.0,3.20568,5.76698855513
 09/07  22:00:00,55.9168243061,0.0,0.0,0.0,15.863942322,29.242365,6.09301875283,0.0,3.20568,2.88733875283
 09/07  23:00:00,56.6283157483,0.0,0.0,0.0,15.863942322,29.242365,6.09136630548,0.0,3.20568,2.88568630548
 09/07  24:00:00,55.9267591357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  01:00:00,55.8877973783,0.0,0.0,0.0,15.863942322,29.242365,6.08902807504,0.0,3.20568,2.88334807504
 09/08  02:00:00,55.8632590984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  03:00:00,55.8543496825,0.0,0.0,0.0,15.863942322,29.242365,6.08908174425,0.0,3.20568,2.88340174425
 09/08  04:00:00,57.2154410981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  05:00:00,57.0415386695,0.0,0.0,0.0,15.863942322,29.242365,6.08913528156,0.0,3.20568,2.88345528156
 09/08  06:00:00,118.509682038,8.61777864994,55.6234018088,0.0,15.863942322,29.818365,3.23727605576,0.0115960557565,3.20568,0.02
 09/08  07:00:00,173.90893189,7.703007244,53.2904537038,0.0,80.527626,29.818365,6.09191738539,0.0,3.20568,2.88623738539
 09/08  08:00:00,257.519165805,12.3699826105,86.9596598313,0.0,80.527626,75.0917375,32.7037250226,0.0,24.0426,8.66112502257
 09/08  09:00:00,265.693607927,13.7393924891,93.7576612224,0.0,80.527626,75.0917375,35.644714634,0.0,24.0426,11.602114634
 09/08  10:00:00,270.372400764,15.0295106961,93.1478994312,0.0,80.527626,79.0911225,46.5632307966,0.0,32.0568,14.5064307966
 09/08  11:00:00,283.830109806,17.3533233895,103.571887503,0.0,80.527626,79.0911225,49.4915824651,0.0,32.0568,17.4347824651
 09/08  12:00:00,292.203568481,20.1223130766,109.873925261,0.0,80.527626,79.0911225,49.5176910947,0.00421834699284,32.0568,17.4566727477
 09/08  13:00:00,278.138800069,21.0858470697,98.8575250443,0.0,80.527626,75.0917375,33.5099781263,0.00798082728637,16.0284,17.473597299
 09/08  14:00:00,271.168867053,21.2082788002,91.778966941,0.0,80.527626,75.0917375,30.5380618138,0.00928956227767,16.0284,14.5003722515
 09/08  15:00:00,267.850673058,21.7540712029,89.9197743386,0.0,80.527626,73.092045,17.752456438,0.0343404894943,3.20568,14.5124359485
 09/08  16:00:00,246.857900702,14.5039835723,76.1842585008,0.0,80.527626,73.092045,6.10631984618,0.0143701248559,3.20568,2.88626972132
 09/08  17:00:00,184.157919457,10.3422444551,60.9286375465,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/08  18:00:00,177.348006265,9.47162998809,54.9925232838,0.0,80.527626,29.818365,8.96899786972,0.0,3.20568,5.76331786972
 09/08  19:00:00,179.099016,8.98310190171,51.5153065204,0.0,80.527626,29.818365,8.97550371412,0.0,3.20568,5.76982371412
 09/08  20:00:00,180.091021286,8.64229989371,50.0031814133,0.0,80.527626,29.818365,8.97212828234,0.0,3.20568,5.76644828234
 09/08  21:00:00,55.8169076377,0.0,0.0,0.0,15.863942322,29.242365,6.09883794124,0.0,3.20568,2.89315794124
 09/08  22:00:00,55.8324711816,0.0,0.0,0.0,15.863942322,29.242365,6.09327883569,0.0,3.20568,2.88759883569
 09/08  23:00:00,56.5402215592,0.0,0.0,0.0,15.863942322,29.242365,6.09150420736,0.0,3.20568,2.88582420736
 09/08  24:00:00,55.8318336502,0.0,0.0,0.0,15.863942322,29.242365,6.08897038004,0.0,3.20568,2.88329038003
 09/09  01:00:00,55.8253641105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  02:00:00,55.8202629252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  03:00:00,55.8109133911,0.0,0.0,0.0,15.863942322,29.242365,6.08792097514,0.0,3.20568,2.88224097514
 09/09  04:00:00,56.0700394788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  05:00:00,56.0365716757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  06:00:00,53.1699968574,0.0,0.0,0.0,15.863942322,29.242365,6.08782809378,0.0,3.20568,2.88214809378
 09/09  07:00:00,47.3917297444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  08:00:00,47.4185362956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  09:00:00,47.4469679562,0.0,0.0,0.0,15.863942322,29.242365,6.08904606401,0.0,3.20568,2.88336606401
 09/09  10:00:00,47.4700600983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  11:00:00,48.1701576161,0.0,0.0,0.0,15.863942322,29.242365,6.08910362324,0.0,3.20568,2.88342362324
 09/09  12:00:00,67.2914050316,1.99967647187,17.8052836542,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  13:00:00,69.2796809451,2.60932048036,19.1779964025,0.0,15.863942322,29.242365,6.08793742268,0.0,3.20568,2.88225742268
 09/09  14:00:00,69.1427334997,2.44811680199,19.1931225651,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  15:00:00,74.5106179261,3.97596983559,23.0338381019,0.0,15.863942322,29.242365,3.27397293336,0.0482929333559,3.20568,0.02
 09/09  16:00:00,73.3207144836,4.39723646913,21.4311113672,0.0,15.863942322,29.242365,3.32141567291,0.0957356729122,3.20568,0.02
 09/09  17:00:00,71.1517765823,4.0237292597,19.6498404673,0.0,15.863942322,29.242365,6.2268736827,0.1389386388,3.20568,2.8822550439
 09/09  18:00:00,65.4826840019,1.7918928626,16.2362459284,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  19:00:00,59.6527205929,0.49345276152,4.2995252875,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  20:00:00,63.4391983244,0.74017914228,6.44004242493,0.0,15.863942322,29.242365,6.08791599528,0.0,3.20568,2.88223599528
 09/09  21:00:00,56.0974985483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  22:00:00,55.9063132513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  23:00:00,56.5605697229,0.0,0.0,0.0,15.863942322,29.242365,6.08794589504,0.0,3.20568,2.88226589504
 09/09  24:00:00,55.8382593841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  01:00:00,55.8329158538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  02:00:00,55.8280750782,0.0,0.0,0.0,15.863942322,29.242365,6.08785587979,0.0,3.20568,2.88217587979
 09/10  03:00:00,55.8288825622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  04:00:00,56.103949815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  05:00:00,56.0886033187,0.0,0.0,0.0,15.863942322,29.242365,6.08788934901,0.0,3.20568,2.88220934901
 09/10  06:00:00,53.2390721307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  07:00:00,47.4483877727,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  08:00:00,47.4518034644,0.0,0.0,0.0,15.863942322,29.242365,6.08899051342,0.0,3.20568,2.88331051342
 09/10  09:00:00,47.4762582476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  10:00:00,47.5023859799,0.0,0.0,0.0,15.863942322,29.242365,6.08905227863,0.0,3.20568,2.88337227863
 09/10  11:00:00,51.7984864489,0.224883780872,3.35988781693,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  12:00:00,66.5468348794,1.28540373273,17.7159442185,0.0,15.863942322,29.242365,6.0891150172,0.0,3.20568,2.8834350172
 09/10  13:00:00,70.3460447965,1.63281736873,21.1526618531,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  14:00:00,77.5023113095,2.21080183657,27.7214760584,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  15:00:00,71.1826530319,2.42116436341,21.2323768492,0.0,15.863942322,29.242365,6.08782898052,0.0,3.20568,2.88214898052
 09/10  16:00:00,74.0112062285,3.88475646518,22.6195956535,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  17:00:00,71.5580525429,3.04708558802,20.9964857971,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  18:00:00,65.1806882498,1.91360699273,15.768511792,0.0,15.863942322,29.242365,6.08794044796,0.0,3.20568,2.88226044796
 09/10  19:00:00,66.9495574644,1.10297770192,10.9627466475,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  20:00:00,59.1528861915,0.275026762643,2.61588953973,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  21:00:00,56.0774666477,0.0,0.0,0.0,15.863942322,29.242365,6.08787536093,0.0,3.20568,2.88219536093
 09/10  22:00:00,55.8455997805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  23:00:00,56.5066057495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  24:00:00,55.8289290394,0.0,0.0,0.0,15.863942322,29.242365,6.08790928492,0.0,3.20568,2.88222928492
 09/11  01:00:00,55.8391852052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  02:00:00,55.8382680316,0.0,0.0,0.0,15.863942322,29.242365,6.08899619095,0.0,3.20568,2.88331619095
 09/11  03:00:00,55.8344114377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  04:00:00,56.0959477229,0.0,0.0,0.0,15.863942322,29.242365,6.08906226131,0.0,3.20568,2.88338226131
 09/11  05:00:00,56.0535760094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  06:00:00,96.5225538009,8.10738039472,34.692740192,0.0,15.863942322,29.818365,3.25034544744,0.0246654474447,3.20568,0.02
 09/11  07:00:00,158.271148238,7.63316444005,37.7793096179,0.0,80.527626,29.818365,6.09212940297,0.0,3.20568,2.88644940297
 09/11  08:00:00,243.262735914,11.218969007,73.8581576654,0.0,80.527626,75.0917375,32.7122256262,0.00835693337589,24.0426,8.66126869286
 09/11  09:00:00,253.842273915,13.1009390058,82.5293005666,0.0,80.527626,75.0917375,38.5409629026,0.0,24.0426,14.4983629026
 09/11  10:00:00,270.293160179,15.4610983307,92.6063017553,0.0,80.527626,79.0911225,46.5708607827,0.00664747338134,32.0568,14.5074133093
 09/11  11:00:00,286.027232802,18.6431772432,104.44955668,0.0,80.527626,79.0911225,46.6076289225,0.0128619492826,32.0568,14.5379669732
 09/11  12:00:00,293.989629861,20.5025284635,111.254893127,0.0,80.527626,79.0911225,49.5354800756,0.0131259937939,32.0568,17.4655540818
 09/11  13:00:00,295.899960856,22.0639090555,115.597083388,0.0,80.527626,75.0917375,36.4288748792,0.00826050132869,16.0284,20.3922143779
 09/11  14:00:00,294.125029292,23.7370004097,112.140521533,0.0,80.527626,75.0917375,27.6434983624,0.010031858402,16.0284,11.605066504
 09/11  15:00:00,287.584080268,25.2197894888,106.121933023,0.0,80.527626,73.092045,17.7303815466,0.0100436901566,3.20568,14.5146578565
 09/11  16:00:00,277.829725413,21.9262632286,99.6663958815,0.0,80.527626,73.092045,6.12068979265,0.0286175560777,3.20568,2.88639223657
 09/11  17:00:00,211.360814297,15.3518644603,83.0518605777,0.0,80.527626,29.818365,6.10725717301,0.0151824737504,3.20568,2.88639469926
 09/11  18:00:00,200.451461151,12.9010635451,74.6185458593,0.0,80.527626,29.818365,8.97578173597,0.00720894077374,3.20568,5.7628927952
 09/11  19:00:00,195.782032975,10.8719617397,64.5954253775,0.0,80.527626,29.818365,8.97553785331,0.0,3.20568,5.76985785331
 09/11  20:00:00,185.994490564,9.654880875,54.6992921381,0.0,80.527626,29.818365,6.09932395408,0.0,3.20568,2.89364395408
 09/11  21:00:00,56.0084226979,0.0,0.0,0.0,15.863942322,29.242365,8.97248814543,0.0,3.20568,5.76680814543
 09/11  22:00:00,55.8231999061,0.0,0.0,0.0,15.863942322,29.242365,6.09331651734,0.0,3.20568,2.88763651734
 09/11  23:00:00,56.5384652968,0.0,0.0,0.0,15.863942322,29.242365,6.0913666545,0.0,3.20568,2.8856866545
 09/11  24:00:00,55.8233577035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  01:00:00,55.8116420512,0.0,0.0,0.0,15.863942322,29.242365,6.08914300344,0.0,3.20568,2.88346300344
 09/12  02:00:00,55.7940948752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  03:00:00,55.7754352137,0.0,0.0,0.0,15.863942322,29.242365,6.08903073458,0.0,3.20568,2.88335073458
 09/12  04:00:00,57.0157051745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  05:00:00,56.8280943128,0.0,0.0,0.0,15.863942322,29.242365,6.08910113232,0.0,3.20568,2.88342113232
 09/12  06:00:00,87.6118444036,7.6800776427,25.8581541701,0.0,15.863942322,29.818365,3.29193428988,0.0662542898775,3.20568,0.02
 09/12  07:00:00,150.705349714,7.62410615592,30.2810556052,0.0,80.527626,29.818365,6.09195869984,0.0,3.20568,2.88627869984
 09/12  08:00:00,231.29972048,9.7133358981,63.4255681777,0.0,80.527626,75.0917375,32.7169281533,0.0118049283018,24.0426,8.66252322499
 09/12  09:00:00,251.792488047,11.2447442688,82.3509858102,0.0,80.527626,75.0917375,35.6458054449,0.0,24.0426,11.6032054449
 09/12  10:00:00,270.171824911,13.4095639366,94.5555727523,0.0,80.527626,79.0911225,46.5656213541,0.0,32.0568,14.5088213541
 09/12  11:00:00,293.809353612,16.6204397453,114.265774805,0.0,80.527626,79.0911225,49.4976040532,0.0,32.0568,17.4408040532
 09/12  12:00:00,306.188448694,19.6195982193,124.337437674,0.0,80.527626,79.0911225,49.5228901828,0.00239627320475,32.0568,17.4636939096
 09/12  13:00:00,305.665869642,21.7197285815,125.705096234,0.0,80.527626,75.0917375,33.5162358353,0.00603541688527,16.0284,17.4818004184
 09/12  14:00:00,310.96168411,23.3837867147,129.337645134,0.0,80.527626,75.0917375,30.5348014622,0.00336360207277,16.0284,14.5030378601
 09/12  15:00:00,307.544574022,24.5460387582,126.767407203,0.0,80.527626,73.092045,17.7438512538,0.0246098918417,3.20568,14.5135613619
 09/12  16:00:00,294.397495699,19.9934136318,118.177657296,0.0,80.527626,73.092045,6.10861105619,0.0164886984334,3.20568,2.88644235775
 09/12  17:00:00,231.665790641,13.7039105433,105.014915554,0.0,80.527626,29.818365,6.09213219352,0.0,3.20568,2.88645219352
 09/12  18:00:00,220.359125182,11.6451053749,95.7813391924,0.0,80.527626,29.818365,6.09742981067,0.0,3.20568,2.89174981067
 09/12  19:00:00,214.883025153,10.2338402219,84.5837045065,0.0,80.527626,29.818365,8.97658934586,0.0,3.20568,5.77090934586
 09/12  20:00:00,206.144779016,9.39819179064,75.260753053,0.0,80.527626,29.818365,8.9727438107,0.0,3.20568,5.7670638107
 09/12  21:00:00,55.9227782217,0.0,0.0,0.0,15.863942322,29.242365,8.97299277897,0.0,3.20568,5.76731277897
 09/12  22:00:00,55.9131702039,0.0,0.0,0.0,15.863942322,29.242365,6.09308111297,0.0,3.20568,2.88740111297
 09/12  23:00:00,56.571281455,0.0,0.0,0.0,15.863942322,29.242365,6.09143300783,0.0,3.20568,2.88575300783
 09/12  24:00:00,55.8679466271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  01:00:00,55.8553834432,0.0,0.0,0.0,15.863942322,29.242365,6.0890906337,0.0,3.20568,2.8834106337
 09/13  02:00:00,55.8428660706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  03:00:00,55.8378544686,0.0,0.0,0.0,15.863942322,29.242365,6.08916552122,0.0,3.20568,2.88348552122
 09/13  04:00:00,56.1142892325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  05:00:00,56.0967857777,0.0,0.0,0.0,15.863942322,29.242365,6.08905729682,0.0,3.20568,2.88337729682
 09/13  06:00:00,112.818649843,8.15668977069,50.862847996,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 09/13  07:00:00,173.403727681,7.62410615592,52.874327607,0.0,80.527626,29.818365,6.09207502841,0.0,3.20568,2.88639502841
 09/13  08:00:00,260.229812967,10.9730151426,91.05636557,0.0,80.527626,75.0917375,32.7048440633,0.0,24.0426,8.66224406334
 09/13  09:00:00,269.481570396,12.5338494925,98.7354763968,0.0,80.527626,75.0917375,35.645359554,0.0,24.0426,11.602759554
 09/13  10:00:00,281.22950168,13.8496607834,105.162677344,0.0,80.527626,79.0911225,46.5671001497,0.0,32.0568,14.5103001497
 09/13  11:00:00,298.461897275,15.6501802368,119.887418609,0.0,80.527626,79.0911225,49.497285918,0.0,32.0568,17.440485918
 09/13  12:00:00,299.176127484,16.508964013,120.439879143,0.0,80.527626,79.0911225,49.5204447029,0.0,32.0568,17.4636447029
 09/13  13:00:00,291.972939775,17.8541437298,115.890987978,0.0,80.527626,75.0917375,33.5103693718,0.0,16.0284,17.4819693718
 09/13  14:00:00,296.223966253,19.2059799119,118.789559097,0.0,80.527626,75.0917375,30.5316140271,0.0,16.0284,14.5032140271
 09/13  15:00:00,290.477028055,19.5685216157,114.691358052,0.0,80.527626,73.092045,17.7432611446,0.023658837622,3.20568,14.513922307
 09/13  16:00:00,266.486051424,13.2741304521,97.0147920599,0.0,80.527626,73.092045,6.10704383396,0.0149188377915,3.20568,2.88644499617
 09/13  17:00:00,202.504130269,9.83864039734,79.7606075123,0.0,80.527626,29.818365,6.09213969142,0.0,3.20568,2.88645969142
 09/13  18:00:00,195.76365056,9.2309599787,73.63438815,0.0,80.527626,29.818365,6.09745468967,0.0,3.20568,2.89177468967
 09/13  19:00:00,195.959941156,8.83065510034,66.813762337,0.0,80.527626,29.818365,8.97667199368,0.0,3.20568,5.77099199368
 09/13  20:00:00,191.965033485,8.53957595625,61.7029744784,0.0,80.527626,29.818365,8.97283765907,0.0,3.20568,5.76715765907
 09/13  21:00:00,56.1052253273,0.0,0.0,0.0,15.863942322,29.242365,8.97307093997,0.0,3.20568,5.76739093997
 09/13  22:00:00,55.9095247934,0.0,0.0,0.0,15.863942322,29.242365,6.09313119295,0.0,3.20568,2.88745119295
 09/13  23:00:00,56.5873184038,0.0,0.0,0.0,15.863942322,29.242365,6.0914842303,0.0,3.20568,2.8858042303
 09/13  24:00:00,55.8488540559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  01:00:00,55.8434240011,0.0,0.0,0.0,15.863942322,29.242365,6.08914088554,0.0,3.20568,2.88346088554
 09/14  02:00:00,55.839338409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  03:00:00,55.8357600781,0.0,0.0,0.0,15.863942322,29.242365,6.08903700915,0.0,3.20568,2.88335700915
 09/14  04:00:00,56.1007879295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  05:00:00,56.0753438068,0.0,0.0,0.0,15.863942322,29.242365,6.0891165114,0.0,3.20568,2.8834365114
 09/14  06:00:00,106.860065697,8.12907800314,44.9566398424,0.0,15.863942322,29.818365,3.23805001354,0.0123700135446,3.20568,0.02
 09/14  07:00:00,165.148264373,7.62410615592,44.6437321131,0.0,80.527626,29.818365,6.09214594843,0.0,3.20568,2.88646594843
 09/14  08:00:00,243.71369746,10.6099466832,74.9377813269,0.0,80.527626,75.0917375,32.7049538963,0.0,24.0426,8.66235389626
 09/14  09:00:00,252.612588409,11.7711756781,82.6676954388,0.0,80.527626,75.0917375,35.6460358442,0.0,24.0426,11.6034358442
 09/14  10:00:00,267.306066299,12.8960664388,92.2250051779,0.0,80.527626,79.0911225,46.5661826807,0.0,32.0568,14.5093826807
 09/14  11:00:00,285.266631377,14.5322490398,107.846500335,0.0,80.527626,79.0911225,49.4987937718,0.0,32.0568,17.4419937718
 09/14  12:00:00,285.304362236,15.4527932335,107.672789859,0.0,80.527626,79.0911225,49.5222036053,0.0,32.0568,17.4654036053
 09/14  13:00:00,291.397137264,17.9876066521,115.204223334,0.0,80.527626,75.0917375,33.5286809091,0.0162328684303,16.0284,17.4840480406
 09/14  14:00:00,302.934758878,20.8423602421,123.873622372,0.0,80.527626,75.0917375,30.5331805685,0.0,16.0284,14.5047805685
 09/14  15:00:00,297.383143578,21.2778854124,119.884107113,0.0,80.527626,73.092045,17.7428358771,0.0215121013377,3.20568,14.5156437757
 09/14  16:00:00,284.017611504,15.3610409315,112.419350892,0.0,80.527626,73.092045,6.10598412986,0.0139004924769,3.20568,2.88640363738
 09/14  17:00:00,228.774481042,11.6332682194,104.180877181,0.0,80.527626,29.818365,6.09210035968,0.0,3.20568,2.88642035968
 09/14  18:00:00,215.818914802,10.4250502547,92.4626566068,0.0,80.527626,29.818365,8.96874018065,0.0,3.20568,5.76306018065
 09/14  19:00:00,210.430973612,9.47726918163,80.6151382664,0.0,80.527626,29.818365,8.97581536505,0.0,3.20568,5.77013536505
 09/14  20:00:00,202.029648081,8.94703378968,71.3444505328,0.0,80.527626,29.818365,6.09878715338,0.0,3.20568,2.89310715338
 09/14  21:00:00,56.1088120088,0.0,0.0,0.0,15.863942322,29.242365,8.97269904475,0.0,3.20568,5.76701904475
 09/14  22:00:00,55.913797869,0.0,0.0,0.0,15.863942322,29.242365,6.09308164411,0.0,3.20568,2.88740164411
 09/14  23:00:00,56.613399847,0.0,0.0,0.0,15.863942322,29.242365,6.09152485682,0.0,3.20568,2.88584485682
 09/14  24:00:00,55.861968906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  01:00:00,55.8570123015,0.0,0.0,0.0,15.863942322,29.242365,6.08911531897,0.0,3.20568,2.88343531897
 09/15  02:00:00,55.8509432957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  03:00:00,55.8387139726,0.0,0.0,0.0,15.863942322,29.242365,6.08901583947,0.0,3.20568,2.88333583947
 09/15  04:00:00,57.1742167348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  05:00:00,56.9643619495,0.0,0.0,0.0,15.863942322,29.242365,6.08910011493,0.0,3.20568,2.88342011493
 09/15  06:00:00,106.356042243,8.09139409771,42.6236798911,0.0,15.863942322,29.818365,3.2352555446,0.00957554460258,3.20568,0.02
 09/15  07:00:00,165.626439799,7.62410615592,45.1096385031,0.0,80.527626,29.818365,6.09217533263,0.0,3.20568,2.88649533263
 09/15  08:00:00,249.298553874,11.0815217509,80.0294675322,0.0,80.527626,75.0917375,32.704871565,0.0,24.0426,8.66227156499
 09/15  09:00:00,259.351639633,12.9540120699,88.1981526819,0.0,80.527626,75.0917375,38.5434137372,0.0,24.0426,14.5008137372
 09/15  10:00:00,270.546022622,15.5029842845,92.8281810575,0.0,80.527626,79.0911225,46.5694928906,0.00291244219943,32.0568,14.5097804484
 09/15  11:00:00,286.670179269,18.6733822282,105.056750121,0.0,80.527626,79.0911225,46.6065679684,0.00904852899389,32.0568,14.5407194395
 09/15  12:00:00,292.898560128,20.5507227278,110.106498124,0.0,80.527626,79.0911225,49.5359969466,0.0101580118819,32.0568,17.4690389347
 09/15  13:00:00,293.105546938,22.2022748858,112.651614815,0.0,80.527626,75.0917375,36.4293343696,0.00662386950158,16.0284,20.3943105001
 09/15  14:00:00,299.228473675,23.9108881458,117.058636835,0.0,80.527626,75.0917375,27.6398592626,0.00448769925155,16.0284,11.6069715633
 09/15  15:00:00,298.306693731,25.1143454524,116.934300607,0.0,80.527626,73.092045,20.6266482064,0.00574177451364,3.20568,17.4152264319
 09/15  16:00:00,285.845992584,21.5029260433,108.086854643,0.0,80.527626,73.092045,3.25092987081,0.0252498708137,3.20568,0.02
 09/15  17:00:00,215.443571954,14.831049043,87.6417979763,0.0,80.527626,29.818365,6.10930572091,0.0173103331042,3.20568,2.8863153878
 09/15  18:00:00,199.0855347,12.598673223,73.540587119,0.0,80.527626,29.818365,8.98726272788,0.0185635187763,3.20568,5.76301920911
 09/15  19:00:00,192.956475728,10.8757469972,62.0160595522,0.0,80.527626,29.818365,8.97807943597,0.00262226869555,3.20568,5.76977716728
 09/15  20:00:00,181.271854785,9.68987936296,50.2089635115,0.0,80.527626,29.818365,8.97285292801,0.0,3.20568,5.76717292801
 09/15  21:00:00,55.7899990135,0.0,0.0,0.0,15.863942322,29.242365,6.0989089373,0.0,3.20568,2.8932289373
 09/15  22:00:00,55.8048819069,0.0,0.0,0.0,15.863942322,29.242365,6.09329365612,0.0,3.20568,2.88761365612
 09/15  23:00:00,56.5144547209,0.0,0.0,0.0,15.863942322,29.242365,6.09152467265,0.0,3.20568,2.88584467265
 09/15  24:00:00,55.7975860884,0.0,0.0,0.0,15.863942322,29.242365,6.08916656651,0.0,3.20568,2.88348656651
 09/16  01:00:00,55.7845771344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  02:00:00,55.7760645873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  03:00:00,55.7689862152,0.0,0.0,0.0,15.863942322,29.242365,6.0879441465,0.0,3.20568,2.8822641465
 09/16  04:00:00,56.0187864303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  05:00:00,56.0091281559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  06:00:00,54.6004507752,0.0,0.0,0.0,15.863942322,29.242365,6.08787726347,0.0,3.20568,2.88219726347
 09/16  07:00:00,47.3969693546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  08:00:00,47.4267455391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  09:00:00,47.4498607949,0.0,0.0,0.0,15.863942322,29.242365,6.08914261379,0.0,3.20568,2.88346261379
 09/16  10:00:00,47.4696964769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  11:00:00,48.1635639777,0.0,0.0,0.0,15.863942322,29.242365,6.08904744107,0.0,3.20568,2.88336744107
 09/16  12:00:00,64.5221773132,1.47860708705,15.5769618265,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  13:00:00,61.3311065748,1.24289354291,12.6238291312,0.0,15.863942322,29.242365,6.08796835928,0.0,3.20568,2.88228835928
 09/16  14:00:00,63.8226715625,1.50789023548,14.8459807663,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  15:00:00,67.5189889714,2.38529294641,17.6645565167,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  16:00:00,67.4643390617,1.90381644472,18.0911415869,0.0,15.863942322,29.242365,6.0879764512,0.0,3.20568,2.8822964512
 09/16  17:00:00,67.1426381429,1.90386414863,17.7692494794,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  18:00:00,59.6048913237,1.21575646206,10.935823864,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  19:00:00,60.7246588661,0.465152379637,3.99281401577,0.0,15.863942322,29.242365,6.0878596916,0.0,3.20568,2.8821796916
 09/16  20:00:00,56.2234535457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  21:00:00,56.0522263943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  22:00:00,55.8174928201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  23:00:00,56.4852384042,0.0,0.0,0.0,15.863942322,29.242365,6.0879175966,0.0,3.20568,2.8822375966
 09/16  24:00:00,55.7866272614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  01:00:00,55.7726621726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  02:00:00,55.7546809849,0.0,0.0,0.0,15.863942322,29.242365,6.08797818461,0.0,3.20568,2.88229818461
 09/17  03:00:00,55.7374084484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  04:00:00,55.9640669604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  05:00:00,55.9289525828,0.0,0.0,0.0,15.863942322,29.242365,6.08791528663,0.0,3.20568,2.88223528663
 09/17  06:00:00,54.5001377564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  07:00:00,47.2889832643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  08:00:00,47.3137158474,0.0,0.0,0.0,15.863942322,29.242365,6.08912764165,0.0,3.20568,2.88344764165
 09/17  09:00:00,47.3406291253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  10:00:00,47.3535818308,0.0,0.0,0.0,15.863942322,29.242365,6.08903706838,0.0,3.20568,2.88335706838
 09/17  11:00:00,48.0534522697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  12:00:00,47.3711150122,0.0,0.0,0.0,15.863942322,29.242365,6.08913106342,0.0,3.20568,2.88345106342
 09/17  13:00:00,58.2042313948,1.17093259765,9.65298681485,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  14:00:00,62.7950422074,1.72788972742,13.676830854,0.0,15.863942322,29.242365,6.08797904992,0.0,3.20568,2.88229904992
 09/17  15:00:00,57.9915904249,1.17682911533,9.42007405349,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  16:00:00,58.4283090107,1.24002690485,9.79328864821,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  17:00:00,57.1667518198,1.111458744,8.69231941554,0.0,15.863942322,29.242365,6.08796654441,0.0,3.20568,2.88228654441
 09/17  18:00:00,52.520545519,0.602665760959,4.59936453331,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  19:00:00,56.1198955189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  20:00:00,56.0833196038,0.0,0.0,0.0,15.863942322,29.242365,6.08795342167,0.0,3.20568,2.88227342167
 09/17  21:00:00,55.9297001056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  22:00:00,55.7403884407,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  23:00:00,56.4147772923,0.0,0.0,0.0,15.863942322,29.242365,6.08789110375,0.0,3.20568,2.88221110375
 09/17  24:00:00,55.7206275465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  01:00:00,55.7106891363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  02:00:00,55.7026040877,0.0,0.0,0.0,15.863942322,29.242365,6.08915732758,0.0,3.20568,2.88347732758
 09/18  03:00:00,55.6938956297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  04:00:00,55.91306292,0.0,0.0,0.0,15.863942322,29.242365,6.08907146268,0.0,3.20568,2.88339146268
 09/18  05:00:00,55.8839423219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  06:00:00,68.2038042622,7.62410615592,5.64665569737,0.0,15.863942322,29.818365,28.5409697556,22.4517992506,3.20568,2.88349050497
 09/18  07:00:00,127.177801362,7.62410615592,6.95428549966,0.0,80.527626,29.818365,15.3890417096,9.29689543909,3.20568,2.8864662705
 09/18  08:00:00,176.14272732,8.47830254071,9.74751514455,0.0,80.527626,75.0917375,32.9940876402,3.16958492002,24.0426,5.78190272016
 09/18  09:00:00,180.407870338,9.52827874585,12.9212118378,0.0,80.527626,75.0917375,40.5046724059,1.95848231016,24.0426,14.5035900957
 09/18  10:00:00,189.308290995,10.7094878205,16.6214691491,0.0,80.527626,79.0911225,46.568603097,0.0,32.0568,14.511803097
 09/18  11:00:00,197.292930988,12.3694262791,22.1972064624,0.0,80.527626,79.0911225,49.4980743576,0.0,32.0568,17.4412743576
 09/18  12:00:00,206.476186202,14.9860375326,29.4456100458,0.0,80.527626,79.0911225,49.5214182384,0.0,32.0568,17.4646182384
 09/18  13:00:00,209.460282168,17.0840503491,34.303665978,0.0,80.527626,75.0917375,33.5334810057,0.0195064999685,16.0284,17.4855745058
 09/18  14:00:00,212.637470884,18.4979340179,36.0696197436,0.0,80.527626,75.0917375,30.5362909275,0.00275733414049,16.0284,14.5051335934
 09/18  15:00:00,214.937510855,19.8742245375,39.0289255094,0.0,80.527626,73.092045,17.7373409493,0.015015179316,3.20568,14.51664577
