Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  16:00:00,201.656271388,14.0477344392,31.6968099209,0.0,80.527626,73.092045,6.10629803589,0.014118087768,3.20568,2.88649994813
 09/18  17:00:00,145.491883892,10.2853386546,22.5752153301,0.0,80.527626,29.818365,6.092049581,0.0,3.20568,2.886369581
 09/18  18:00:00,139.64228188,9.14264917543,17.8874592271,0.0,80.527626,29.818365,8.96880828834,0.0,3.20568,5.76312828834
 09/18  19:00:00,140.858892427,8.38422722722,11.0901293129,0.0,80.527626,29.818365,12.1847055223,3.2086627515,3.20568,5.77036277084
 09/18  20:00:00,133.101818546,7.88507572097,3.90430804419,0.0,80.527626,29.818365,19.4792441425,13.3803298759,3.20568,2.89323426666
 09/18  21:00:00,55.7364312313,0.0,0.0,0.0,15.863942322,29.242365,8.97302751441,0.0,3.20568,5.76734751441
 09/18  22:00:00,55.631545779,0.0,0.0,0.0,15.863942322,29.242365,6.09321715167,0.0,3.20568,2.88753715167
 09/18  23:00:00,56.3925473689,0.0,0.0,0.0,15.863942322,29.242365,6.09136044905,0.0,3.20568,2.88568044905
 09/18  24:00:00,55.6803652199,0.0,0.0,0.0,15.863942322,29.242365,6.08906425912,0.0,3.20568,2.88338425912
 09/19  01:00:00,55.6719046882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  02:00:00,55.6634347953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  03:00:00,55.6533081364,0.0,0.0,0.0,15.863942322,29.242365,6.08917093359,0.0,3.20568,2.88349093359
 09/19  04:00:00,56.7670105211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  05:00:00,56.5865858196,0.0,0.0,0.0,15.863942322,29.242365,6.08908983193,0.0,3.20568,2.88340983193
 09/19  06:00:00,65.9862265906,7.62410615592,3.07338768757,0.0,15.863942322,29.818365,39.261931803,36.036251803,3.20568,0.02
 09/19  07:00:00,126.218739139,7.62410615592,5.99042945759,0.0,80.527626,29.818365,25.4634146401,19.371177741,3.20568,2.88655689908
 09/19  08:00:00,175.794089481,8.05577481525,9.81413921827,0.0,80.527626,75.0917375,40.5531564816,7.84820068978,24.0426,8.66235579185
 09/19  09:00:00,182.41688312,8.93917434764,15.4984587414,0.0,80.527626,75.0917375,42.0809281402,3.53599066783,24.0426,14.5023374723
 09/19  10:00:00,192.228586653,9.481153534,20.7313165751,0.0,80.527626,79.0911225,46.5696487239,0.0,32.0568,14.5128487239
 09/19  11:00:00,202.154451872,10.1547186327,29.2098605885,0.0,80.527626,79.0911225,46.5953663927,0.0,32.0568,14.5385663927
 09/19  12:00:00,212.577988378,11.4066862472,39.049846407,0.0,80.527626,79.0911225,52.4447976346,0.00865466501926,32.0568,20.3793429696
 09/19  13:00:00,213.179268189,12.9534227035,42.0890585372,0.0,80.527626,75.0917375,33.5380208622,0.0271224011432,16.0284,17.482498461
 09/19  14:00:00,214.38358103,13.124655655,43.1268723788,0.0,80.527626,75.0917375,30.5465996981,0.0127027658929,16.0284,14.5054969322
 09/19  15:00:00,215.74180441,13.3823460713,46.2223087495,0.0,80.527626,73.092045,17.7559024658,0.0316411548711,3.20568,14.5185813109
 09/19  16:00:00,206.627897166,10.2121374261,40.3426380411,0.0,80.527626,73.092045,6.10634767727,0.014142712859,3.20568,2.88652496441
 09/19  17:00:00,154.832236409,8.46461705981,33.6144082811,0.0,80.527626,29.818365,6.09224975785,0.0,3.20568,2.88656975785
 09/19  18:00:00,151.793533418,8.19688713023,30.8511917094,0.0,80.527626,29.818365,6.09734175818,0.0,3.20568,2.89166175818
 09/19  19:00:00,157.72187006,7.99137964791,28.4220982085,0.0,80.527626,29.818365,8.97665432711,0.0,3.20568,5.77097432711
 09/19  20:00:00,156.752368327,7.86687469805,27.5803301112,0.0,80.527626,29.818365,8.97290180079,0.0,3.20568,5.76722180079
 09/19  21:00:00,55.7526916425,0.0,0.0,0.0,15.863942322,29.242365,8.97327155474,0.0,3.20568,5.76759155474
 09/19  22:00:00,55.7806384702,0.0,0.0,0.0,15.863942322,29.242365,6.09318557832,0.0,3.20568,2.88750557832
 09/19  23:00:00,56.5066303764,0.0,0.0,0.0,15.863942322,29.242365,6.09154465925,0.0,3.20568,2.88586465925
 09/19  24:00:00,55.796197174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  01:00:00,55.7895135636,0.0,0.0,0.0,15.863942322,29.242365,6.08919535166,0.0,3.20568,2.88351535166
 09/20  02:00:00,55.7858031131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  03:00:00,55.7827183293,0.0,0.0,0.0,15.863942322,29.242365,6.0891191946,0.0,3.20568,2.8834391946
 09/20  04:00:00,56.0374392297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  05:00:00,56.0061240518,0.0,0.0,0.0,15.863942322,29.242365,6.08904299806,0.0,3.20568,2.88336299806
 09/20  06:00:00,83.99219668,7.6718603496,21.2439011256,0.0,15.863942322,29.818365,3.33290074166,0.107220741664,3.20568,0.02
 09/20  07:00:00,142.760649714,7.62410615592,22.3743527275,0.0,80.527626,29.818365,6.09199798549,0.0,3.20568,2.88631798549
 09/20  08:00:00,204.879724719,9.42534987349,37.3525973321,0.0,80.527626,75.0917375,32.715584985,0.00918274656398,24.0426,8.66380223848
 09/20  09:00:00,216.942319183,10.4728504034,48.3260704241,0.0,80.527626,75.0917375,38.5453720385,0.0,24.0426,14.5027720385
 09/20  10:00:00,227.890949412,11.7100991335,54.0326569247,0.0,80.527626,79.0911225,46.5693733846,0.0,32.0568,14.5125733846
 09/20  11:00:00,242.358444434,14.3482143411,65.1427003727,0.0,80.527626,79.0911225,46.6020595958,0.00270903927886,32.0568,14.5425505565
 09/20  12:00:00,245.86576957,16.1425768019,67.5571229356,0.0,80.527626,79.0911225,49.5401072499,0.00803575495244,32.0568,17.4752714949
 09/20  13:00:00,241.698013701,17.9834741036,65.5556744511,0.0,80.527626,75.0917375,36.4624728092,0.0392276050278,16.0284,20.3948452042
 09/20  14:00:00,242.22997659,19.4682690142,64.6139712408,0.0,80.527626,75.0917375,30.5424860271,0.00806014111179,16.0284,14.506025886
 09/20  15:00:00,241.300030287,20.6142979932,64.5334337843,0.0,80.527626,73.092045,17.7582714017,0.0344527061339,3.20568,14.5181386956
 09/20  16:00:00,223.221237919,14.9970072572,52.0782848348,0.0,80.527626,73.092045,6.12395598027,0.031908237615,3.20568,2.88636774266
 09/20  17:00:00,162.632682976,10.6489792309,39.1847494524,0.0,80.527626,29.818365,6.10387358566,0.0117758609575,3.20568,2.8864177247
 09/20  18:00:00,156.103102922,9.48794245142,33.8762093915,0.0,80.527626,29.818365,6.09754626374,0.0,3.20568,2.89186626374
 09/20  19:00:00,159.07259966,8.76729676173,28.7511091932,0.0,80.527626,29.818365,8.97642438131,0.0,3.20568,5.77074438131
 09/20  20:00:00,156.361075492,8.35890762631,26.4820933637,0.0,80.527626,29.818365,8.97268872569,0.0,3.20568,5.76700872569
 09/20  21:00:00,55.9076061935,0.0,0.0,0.0,15.863942322,29.242365,8.97324574699,0.0,3.20568,5.76756574699
 09/20  22:00:00,55.7428297268,0.0,0.0,0.0,15.863942322,29.242365,6.09348071721,0.0,3.20568,2.88780071721
 09/20  23:00:00,56.4519712391,0.0,0.0,0.0,15.863942322,29.242365,6.09144295809,0.0,3.20568,2.88576295809
 09/20  24:00:00,55.7540579098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  01:00:00,55.7579110172,0.0,0.0,0.0,15.863942322,29.242365,6.0890927738,0.0,3.20568,2.8834127738
 09/21  02:00:00,55.728565463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  03:00:00,55.700350221,0.0,0.0,0.0,15.863942322,29.242365,6.08920782493,0.0,3.20568,2.88352782493
 09/21  04:00:00,55.9214460681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  05:00:00,55.8959253619,0.0,0.0,0.0,15.863942322,29.242365,6.08913654232,0.0,3.20568,2.88345654232
 09/21  06:00:00,72.3507970507,7.62410615592,9.74526953745,0.0,15.863942322,29.818365,20.987993037,17.762313037,3.20568,0.02
 09/21  07:00:00,136.79689155,7.62410615592,16.4731887508,0.0,80.527626,29.818365,7.94665782923,1.85440114186,3.20568,2.88657668738
 09/21  08:00:00,195.296305343,8.79436280551,28.4335115484,0.0,80.527626,75.0917375,32.7182791408,0.0118998902478,24.0426,8.6637792505
 09/21  09:00:00,207.537174611,10.0405802057,39.361776784,0.0,80.527626,75.0917375,38.5455911818,0.0,24.0426,14.5029911818
 09/21  10:00:00,222.020727639,11.6300041539,48.2399359551,0.0,80.527626,79.0911225,46.5704472114,0.000684003810023,32.0568,14.5129632076
 09/21  11:00:00,234.775036284,14.2206347906,57.6914526654,0.0,80.527626,79.0911225,46.6074731753,0.00748493778171,32.0568,14.5431882375
 09/21  12:00:00,244.125076468,16.9874802414,64.9764600856,0.0,80.527626,79.0911225,51.1580010366,0.00982694487711,32.0568,19.0913740917
 09/21  13:00:00,243.768523763,18.7553957201,66.8499325684,0.0,80.527626,75.0917375,34.8397395503,0.0333822296847,16.0284,18.7779573206
 09/21  14:00:00,250.022582386,20.3244151562,71.5304655193,0.0,80.527626,75.0917375,30.5469659175,0.0114270031,16.0284,14.5071389144
 09/21  15:00:00,246.253148796,21.0290549682,69.0641573576,0.0,80.527626,73.092045,17.7606244268,0.0355042542551,3.20568,14.5194401726
 09/21  16:00:00,227.171841094,14.9224177478,56.0996048956,0.0,80.527626,73.092045,6.11876333776,0.0265343848233,3.20568,2.88654895294
 09/21  17:00:00,164.020420121,10.4521505347,40.7838953955,0.0,80.527626,29.818365,6.09441580261,0.0021306422037,3.20568,2.88660516041
 09/21  18:00:00,154.051554899,9.34999683678,31.9737265058,0.0,80.527626,29.818365,6.09741671939,0.0,3.20568,2.89173671939
 09/21  19:00:00,155.896114912,8.69098189997,25.6803364236,0.0,80.527626,29.818365,8.97688250011,0.0,3.20568,5.77120250011
 09/21  20:00:00,151.332745121,8.2616430964,21.5948520375,0.0,80.527626,29.818365,8.97315638004,0.0,3.20568,5.76747638004
 09/21  21:00:00,55.8918422543,0.0,0.0,0.0,15.863942322,29.242365,8.97361284568,0.0,3.20568,5.76793284568
 09/21  22:00:00,55.751055623,0.0,0.0,0.0,15.863942322,29.242365,6.09332047227,0.0,3.20568,2.88764047227
 09/21  23:00:00,56.4777041377,0.0,0.0,0.0,15.863942322,29.242365,6.09168218944,0.0,3.20568,2.88600218944
 09/21  24:00:00,55.772252815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  01:00:00,55.7688436688,0.0,0.0,0.0,15.863942322,29.242365,6.08914384429,0.0,3.20568,2.88346384429
 09/22  02:00:00,55.7642342422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  03:00:00,55.7644982224,0.0,0.0,0.0,15.863942322,29.242365,6.08907780506,0.0,3.20568,2.88339780506
 09/22  04:00:00,57.0533500177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  05:00:00,56.869510048,0.0,0.0,0.0,15.863942322,29.242365,6.08919830644,0.0,3.20568,2.88351830644
 09/22  06:00:00,88.3926470771,7.6954981952,25.179310866,0.0,15.863942322,29.818365,3.26183447161,0.0361544716132,3.20568,0.02
 09/22  07:00:00,149.063865744,7.62410615592,28.6339303091,0.0,80.527626,29.818365,6.09217974444,0.0,3.20568,2.88649974444
 09/22  08:00:00,217.083981955,9.51334263378,49.4332911246,0.0,80.527626,75.0917375,32.7154694258,0.00953233026003,24.0426,8.66333709558
 09/22  09:00:00,231.01712134,10.4744393322,62.3904799619,0.0,80.527626,75.0917375,38.5456115254,0.0,24.0426,14.5030115254
 09/22  10:00:00,249.694046925,11.2358082011,76.2926253716,0.0,80.527626,79.0911225,46.5708914701,0.0,32.0568,14.5140914701
 09/22  11:00:00,270.506727844,12.09611056,95.5311383651,0.0,80.527626,79.0911225,46.5956685586,0.0,32.0568,14.5388685586
 09/22  12:00:00,278.456679148,12.9604590786,103.309368671,0.0,80.527626,79.0911225,52.4362456926,0.0,32.0568,20.3794456926
 09/22  13:00:00,266.520039382,13.7459618215,94.5884742244,0.0,80.527626,75.0917375,33.5442397985,0.0304298762175,16.0284,17.4854099223
 09/22  14:00:00,275.480443067,15.15848989,102.128792072,0.0,80.527626,75.0917375,30.5365753537,0.0,16.0284,14.5081753537
 09/22  15:00:00,275.837938219,16.2326880003,103.410372013,0.0,80.527626,73.092045,17.7467965084,0.022610324596,3.20568,14.5185061838
 09/22  16:00:00,253.517466489,11.8783926342,85.4505206746,0.0,80.527626,73.092045,6.10675144218,0.0144892025363,3.20568,2.88658223965
 09/22  17:00:00,188.633227038,9.2244035505,66.5005731656,0.0,80.527626,29.818365,6.092153212,0.0,3.20568,2.886473212
 09/22  18:00:00,183.699536026,8.79627266153,60.5751328576,0.0,80.527626,29.818365,8.96919895312,0.0,3.20568,5.76351895312
 09/22  19:00:00,184.977202776,8.47772090663,55.0343775861,0.0,80.527626,29.818365,8.9766097393,0.0,3.20568,5.7709297393
 09/22  20:00:00,178.483681675,8.21760104314,48.8150802585,0.0,80.527626,29.818365,6.09921066003,0.0,3.20568,2.89353066003
 09/22  21:00:00,55.8218442891,0.0,0.0,0.0,15.863942322,29.242365,8.97356265969,0.0,3.20568,5.76788265969
 09/22  22:00:00,55.8094390324,0.0,0.0,0.0,15.863942322,29.242365,6.09352378611,0.0,3.20568,2.88784378611
 09/22  23:00:00,56.5171561092,0.0,0.0,0.0,15.863942322,29.242365,6.09166910531,0.0,3.20568,2.88598910531
 09/22  24:00:00,55.8026748984,0.0,0.0,0.0,15.863942322,29.242365,6.08918251481,0.0,3.20568,2.88350251481
 09/23  01:00:00,55.7937915332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  02:00:00,55.7868585207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  03:00:00,55.7733290743,0.0,0.0,0.0,15.863942322,29.242365,6.08790972082,0.0,3.20568,2.88222972082
 09/23  04:00:00,56.0179507108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  05:00:00,55.9862416294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  06:00:00,54.5124394227,0.0,0.0,0.0,15.863942322,29.242365,6.08799950018,0.0,3.20568,2.88231950018
 09/23  07:00:00,47.3024953397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  08:00:00,47.3620997461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  09:00:00,47.4009211392,0.0,0.0,0.0,15.863942322,29.242365,6.08906897141,0.0,3.20568,2.88338897141
 09/23  10:00:00,47.4286257203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  11:00:00,48.1401564333,0.0,0.0,0.0,15.863942322,29.242365,6.08919503241,0.0,3.20568,2.88351503241
 09/23  12:00:00,50.4828482732,0.254735169961,2.76509271661,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  13:00:00,66.5496708124,1.70987593635,17.3621191599,0.0,15.863942322,29.242365,6.08799912107,0.0,3.20568,2.88231912107
 09/23  14:00:00,62.3409952223,1.40110330577,13.4704042895,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  15:00:00,63.9001449162,1.63940459938,14.8174932387,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  16:00:00,61.3075295203,1.41807285749,12.4520995306,0.0,15.863942322,29.242365,6.08800748877,0.0,3.20568,2.88232748877
 09/23  17:00:00,59.8889568898,1.31897792823,11.1444587702,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  18:00:00,55.0933324586,0.699722833503,5.56631743196,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  19:00:00,56.1826981197,0.0,0.0,0.0,15.863942322,29.242365,6.08789552801,0.0,3.20568,2.88221552801
 09/23  20:00:00,56.1037702734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  21:00:00,55.9391497816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  22:00:00,55.7447219526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  23:00:00,56.4087658097,0.0,0.0,0.0,15.863942322,29.242365,6.08798584763,0.0,3.20568,2.88230584763
 09/23  24:00:00,55.7110627441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  01:00:00,55.6994793421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  02:00:00,55.6751454923,0.0,0.0,0.0,15.863942322,29.242365,6.0879530766,0.0,3.20568,2.8822730766
 09/24  03:00:00,55.6587086623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  04:00:00,55.8769622713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  05:00:00,55.8531022092,0.0,0.0,0.0,15.863942322,29.242365,6.08792141492,0.0,3.20568,2.88224141492
 09/24  06:00:00,54.4246382881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  07:00:00,47.2306723016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  08:00:00,47.2752361885,0.0,0.0,0.0,15.863942322,29.242365,6.08912819627,0.0,3.20568,2.88344819627
 09/24  09:00:00,47.321168115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  10:00:00,47.3399000341,0.0,0.0,0.0,15.863942322,29.242365,6.08902591722,0.0,3.20568,2.88334591722
 09/24  11:00:00,48.0152994692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  12:00:00,47.325662608,0.0,0.0,0.0,15.863942322,29.242365,6.08920425776,0.0,3.20568,2.88352425776
 09/24  13:00:00,56.7092521279,1.11878726433,8.22919942151,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  14:00:00,63.4152026003,1.94525269325,14.0937492724,0.0,15.863942322,29.242365,6.08800029707,0.0,3.20568,2.88232029707
 09/24  15:00:00,61.4100554094,1.69068877227,12.3352367727,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  16:00:00,58.976686226,1.36346021516,10.2376743064,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  17:00:00,55.5126532295,0.974675237643,7.2303174707,0.0,15.863942322,29.242365,6.08798608353,0.0,3.20568,2.88230608353
 09/24  18:00:00,53.0808978916,0.529857094666,3.83487202748,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  19:00:00,56.0493612083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  20:00:00,55.9800374266,0.0,0.0,0.0,15.863942322,29.242365,6.08791251679,0.0,3.20568,2.88223251679
 09/24  21:00:00,55.8355151202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  22:00:00,55.6590565723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  23:00:00,56.3247251807,0.0,0.0,0.0,15.863942322,29.242365,6.08800783582,0.0,3.20568,2.88232783582
 09/24  24:00:00,55.6231830764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  01:00:00,55.6072826161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  02:00:00,55.5944511903,0.0,0.0,0.0,15.863942322,29.242365,6.08921070618,0.0,3.20568,2.88353070618
 09/25  03:00:00,55.5847564675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  04:00:00,55.7906285532,0.0,0.0,0.0,15.863942322,29.242365,6.08916036209,0.0,3.20568,2.88348036209
 09/25  05:00:00,55.7687928835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  06:00:00,62.555537827,7.62410615592,0.00403779117501,0.0,15.863942322,29.818365,162.382188448,156.29293588,3.20568,2.88357256752
 09/25  07:00:00,120.179881361,7.62410615592,0.00190477366455,0.0,80.527626,29.818365,79.2322629959,73.1401969469,3.20568,2.88638604904
 09/25  08:00:00,170.8513245,7.71732844305,5.2376241015,0.0,80.527626,75.0917375,44.2466475823,11.5395101044,24.0426,8.66453747794
 09/25  09:00:00,180.78793293,8.54600281804,14.2575586525,0.0,80.527626,75.0917375,36.8240073407,1.17271927586,24.0426,11.6086880649
 09/25  10:00:00,194.77565965,10.0548052442,22.6856576935,0.0,80.527626,79.0911225,46.5721894222,0.0,32.0568,14.5153894222
 09/25  11:00:00,210.470809405,12.3683872531,35.2968734596,0.0,80.527626,79.0911225,49.5095385917,0.0,32.0568,17.4527385917
 09/25  12:00:00,222.412392814,14.9540712725,45.3385904356,0.0,80.527626,79.0911225,52.4465002844,0.0,32.0568,20.3897002844
 09/25  13:00:00,225.652983843,16.8326399547,50.6627400778,0.0,80.527626,75.0917375,33.528665286,0.0128835480067,16.0284,17.487381738
 09/25  14:00:00,231.203036142,18.579933762,54.4656587998,0.0,80.527626,75.0917375,30.5371769321,0.0,16.0284,14.5087769321
 09/25  15:00:00,234.113037709,20.5693244675,57.3979422402,0.0,80.527626,73.092045,17.7479061551,0.0204579279849,3.20568,14.5217682271
 09/25  16:00:00,225.514791485,16.5100081472,52.9745197206,0.0,80.527626,73.092045,6.10690898344,0.0146408767658,3.20568,2.88658810667
 09/25  17:00:00,163.98670091,11.5979556305,39.6500556177,0.0,80.527626,29.818365,6.092175965,0.0,3.20568,2.886495965
 09/25  18:00:00,153.242079774,10.0009616969,29.1050545249,0.0,80.527626,29.818365,8.96939205762,0.0,3.20568,5.76371205762
 09/25  19:00:00,150.639000326,8.79598096392,20.3594341557,0.0,80.527626,29.818365,9.05477186288,0.0778283131309,3.20568,5.77126354974
 09/25  20:00:00,144.090156416,8.19336233649,14.4858022023,0.0,80.527626,29.818365,9.20741621053,0.23450320492,3.20568,5.76723300561
 09/25  21:00:00,55.8304056981,0.0,0.0,0.0,15.863942322,29.242365,6.09972736225,0.0,3.20568,2.89404736225
 09/25  22:00:00,55.6937970582,0.0,0.0,0.0,15.863942322,29.242365,6.09330647622,0.0,3.20568,2.88762647622
 09/25  23:00:00,56.4267020345,0.0,0.0,0.0,15.863942322,29.242365,6.09154651907,0.0,3.20568,2.88586651907
 09/25  24:00:00,55.7151661398,0.0,0.0,0.0,15.863942322,29.242365,6.08917864835,0.0,3.20568,2.88349864835
 09/26  01:00:00,55.7088633364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  02:00:00,55.6996724803,0.0,0.0,0.0,15.863942322,29.242365,6.08913549008,0.0,3.20568,2.88345549008
 09/26  03:00:00,55.6890701983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  04:00:00,56.8522428221,0.0,0.0,0.0,15.863942322,29.242365,6.08909065355,0.0,3.20568,2.88341065355
 09/26  05:00:00,56.6514514015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  06:00:00,66.5469905097,7.62410615592,3.62090324625,0.0,15.863942322,29.818365,37.2514599391,31.1622257606,3.20568,2.88355417851
 09/26  07:00:00,124.940179272,7.62410615592,4.71230881851,0.0,80.527626,29.818365,25.3978294721,19.3056948488,3.20568,2.88645462332
 09/26  08:00:00,179.754790869,8.30987971036,13.4882135795,0.0,80.527626,75.0917375,32.6584152551,2.83255861608,24.0426,5.783256639
 09/26  09:00:00,191.964565562,9.55847634906,24.3554810504,0.0,80.527626,75.0917375,38.5490327104,0.0,24.0426,14.5064327104
 09/26  10:00:00,210.09149354,11.3148350737,36.652129952,0.0,80.527626,79.0911225,46.5774680271,0.00458911914108,32.0568,14.5160789079
 09/26  11:00:00,230.832065911,14.2649082181,53.6943411856,0.0,80.527626,79.0911225,49.5186874045,0.0117834642085,32.0568,17.4501039402
 09/26  12:00:00,244.947244419,17.0405282277,65.7179924612,0.0,80.527626,79.0911225,49.5466018867,0.0126165896659,32.0568,17.477185297
 09/26  13:00:00,247.363371412,18.8286810437,70.3361992051,0.0,80.527626,75.0917375,36.4391986475,0.0087631686571,16.0284,20.4020354789
 09/26  14:00:00,258.077830056,20.4761179923,79.3886678606,0.0,80.527626,75.0917375,30.5469527807,0.00944897140688,16.0284,14.5091038093
 09/26  15:00:00,257.167584577,21.3864292037,79.5731484602,0.0,80.527626,73.092045,17.7665401749,0.0383975729538,3.20568,14.522462602
 09/26  16:00:00,239.546950396,15.6844872749,67.6976763469,0.0,80.527626,73.092045,6.11957047048,0.0274775035675,3.20568,2.88641296691
 09/26  17:00:00,177.210160619,10.8861302051,53.5123766611,0.0,80.527626,29.818365,6.10502784148,0.012847707346,3.20568,2.88650013413
 09/26  18:00:00,161.986290121,9.45943964342,38.3560506045,0.0,80.527626,29.818365,6.13839772157,0.0406373815989,3.20568,2.89208033997
 09/26  19:00:00,157.832773358,8.66662953931,27.9041574034,0.0,80.527626,29.818365,11.8529874132,0.0,3.20568,8.6473074132
 09/26  20:00:00,154.980805447,8.23067457731,25.5014891952,0.0,80.527626,29.818365,6.09981039284,0.0,3.20568,2.89413039284
 09/26  21:00:00,55.7137788823,0.0,0.0,0.0,15.863942322,29.242365,8.97356720535,0.0,3.20568,5.76788720535
 09/26  22:00:00,55.7365739234,0.0,0.0,0.0,15.863942322,29.242365,6.0934210867,0.0,3.20568,2.8877410867
 09/26  23:00:00,56.4504745858,0.0,0.0,0.0,15.863942322,29.242365,6.09156975183,0.0,3.20568,2.88588975183
 09/26  24:00:00,55.7302713411,0.0,0.0,0.0,15.863942322,29.242365,6.08926597282,0.0,3.20568,2.88358597282
 09/27  01:00:00,55.719086124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  02:00:00,55.7130072042,0.0,0.0,0.0,15.863942322,29.242365,6.08922928093,0.0,3.20568,2.88354928093
 09/27  03:00:00,55.7074757745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  04:00:00,55.94502412,0.0,0.0,0.0,15.863942322,29.242365,6.08918990946,0.0,3.20568,2.88350990946
 09/27  05:00:00,55.919190435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  06:00:00,77.8095578561,7.62410615592,13.7456541689,0.0,15.863942322,29.818365,19.7589143955,13.6697639009,3.20568,2.88347049459
 09/27  07:00:00,136.952412844,7.62410615592,16.6270252269,0.0,80.527626,29.818365,6.91438321396,3.68870321396,3.20568,0.02
 09/27  08:00:00,191.421561126,8.60785258438,24.7926259024,0.0,80.527626,75.0917375,32.7822262373,0.0751947600006,24.0426,8.66443147731
 09/27  09:00:00,199.392367528,9.70491628909,31.6154515366,0.0,80.527626,75.0917375,38.5501902726,0.0,24.0426,14.5075902726
 09/27  10:00:00,213.038298232,11.425466266,39.5056237756,0.0,80.527626,79.0911225,46.574321329,0.0,32.0568,14.517521329
 09/27  11:00:00,230.910638434,14.3774305326,53.697050403,0.0,80.527626,79.0911225,49.5099534869,0.00335113968568,32.0568,17.4498023472
 09/27  12:00:00,241.576821702,16.7433332308,62.6901791586,0.0,80.527626,79.0911225,49.538319038,0.00434861186847,32.0568,17.4771704261
 09/27  13:00:00,241.235405791,18.2538075979,64.8358691723,0.0,80.527626,75.0917375,36.4540914637,0.0205853770643,16.0284,20.4051060867
 09/27  14:00:00,246.847549215,19.7169666016,68.9902801761,0.0,80.527626,75.0917375,30.5451700298,0.00740055345579,16.0284,14.5093694763
 09/27  15:00:00,249.056400966,21.3928836555,71.5263167422,0.0,80.527626,73.092045,17.7566508489,0.0280178934505,3.20568,14.5229529554
 09/27  16:00:00,238.819884669,17.1575820715,65.5260854925,0.0,80.527626,73.092045,6.12140437309,0.0292968281002,3.20568,2.88642754499
 09/27  17:00:00,174.333729166,11.8401925407,49.7000688008,0.0,80.527626,29.818365,6.09220110087,0.0,3.20568,2.88652110087
 09/27  18:00:00,163.579648776,10.1719813872,39.2390489145,0.0,80.527626,29.818365,6.09780458627,0.0,3.20568,2.89212458627
 09/27  19:00:00,161.347931289,8.9077611626,30.8983815665,0.0,80.527626,29.818365,11.852566534,0.0,3.20568,8.64688653399
 09/27  20:00:00,158.202883075,8.36624837451,28.3243752156,0.0,80.527626,29.818365,6.09988871013,0.0,3.20568,2.89420871013
 09/27  21:00:00,55.9119823119,0.0,0.0,0.0,15.863942322,29.242365,8.97377305385,0.0,3.20568,5.76809305385
 09/27  22:00:00,55.7330128743,0.0,0.0,0.0,15.863942322,29.242365,6.09349896327,0.0,3.20568,2.88781896327
 09/27  23:00:00,56.4428210035,0.0,0.0,0.0,15.863942322,29.242365,6.09164827082,0.0,3.20568,2.88596827082
 09/27  24:00:00,55.7292031583,0.0,0.0,0.0,15.863942322,29.242365,6.08915457107,0.0,3.20568,2.88347457107
 09/28  01:00:00,55.7078833664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  02:00:00,55.6940545716,0.0,0.0,0.0,15.863942322,29.242365,6.0891231621,0.0,3.20568,2.8834431621
 09/28  03:00:00,55.6826225485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  04:00:00,55.9144385211,0.0,0.0,0.0,15.863942322,29.242365,6.08927886365,0.0,3.20568,2.88359886365
 09/28  05:00:00,55.8989573694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  06:00:00,75.8111931396,7.62410615592,11.7622645414,0.0,15.863942322,29.818365,24.9588835621,18.8696385532,3.20568,2.88356500891
 09/28  07:00:00,138.67532575,7.62410615592,18.3413290889,0.0,80.527626,29.818365,6.56354789644,3.33786789644,3.20568,0.02
 09/28  08:00:00,196.171777894,8.49575870015,29.6157734197,0.0,80.527626,75.0917375,32.7189577506,0.0114364259853,24.0426,8.66492132457
 09/28  09:00:00,206.591168409,9.58441832536,38.8950859307,0.0,80.527626,75.0917375,38.5495089029,0.0,24.0426,14.5069089029
 09/28  10:00:00,217.436914079,10.6272822144,44.6840680512,0.0,80.527626,79.0911225,46.5727381188,0.0,32.0568,14.5159381188
 09/28  11:00:00,232.768183535,12.6921373399,57.2291351542,0.0,80.527626,79.0911225,49.5086510592,0.0,32.0568,17.4518510592
 09/28  12:00:00,242.711743024,14.9590984591,65.5933321274,0.0,80.527626,79.0911225,49.5397716826,0.00332809420625,32.0568,17.4796435884
 09/28  13:00:00,241.277447261,16.6886047306,66.4287334078,0.0,80.527626,75.0917375,36.4516450854,0.0177605587239,16.0284,20.4054845267
 09/28  14:00:00,243.450496265,18.0870497894,67.2080003799,0.0,80.527626,75.0917375,30.5462091016,0.00811515928037,16.0284,14.5096939424
 09/28  15:00:00,242.805175678,18.4473211191,68.1990965314,0.0,80.527626,73.092045,17.7634395664,0.0344000675499,3.20568,14.5233594988
 09/28  16:00:00,229.394431815,13.3708195861,59.8626099649,0.0,80.527626,73.092045,6.11203142223,0.0196951815606,3.20568,2.88665624067
 09/28  17:00:00,167.391702741,9.82781675937,44.7342932134,0.0,80.527626,29.818365,6.09226205755,0.0,3.20568,2.88658205755
 09/28  18:00:00,157.890098289,8.96214452171,34.7543435406,0.0,80.527626,29.818365,8.9697193268,0.0,3.20568,5.7640393268
 09/28  19:00:00,158.235672315,8.43027995678,28.2666643596,0.0,80.527626,29.818365,8.99382295331,0.0164025835568,3.20568,5.77174036975
 09/28  20:00:00,152.833980623,8.066229899,23.2807517166,0.0,80.527626,29.818365,8.97342886179,0.0,3.20568,5.76774886179
 09/28  21:00:00,55.8755954985,0.0,0.0,0.0,15.863942322,29.242365,6.09930528724,0.0,3.20568,2.89362528724
 09/28  22:00:00,55.7141152099,0.0,0.0,0.0,15.863942322,29.242365,6.09356069033,0.0,3.20568,2.88788069033
 09/28  23:00:00,56.4185781027,0.0,0.0,0.0,15.863942322,29.242365,6.09180399305,0.0,3.20568,2.88612399305
 09/28  24:00:00,55.7064767082,0.0,0.0,0.0,15.863942322,29.242365,6.08924324337,0.0,3.20568,2.88356324337
 09/29  01:00:00,55.6933095762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  02:00:00,55.6784898648,0.0,0.0,0.0,15.863942322,29.242365,6.08921651452,0.0,3.20568,2.88353651452
 09/29  03:00:00,55.6690166771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  04:00:00,56.7962382436,0.0,0.0,0.0,15.863942322,29.242365,6.0891885372,0.0,3.20568,2.8835085372
 09/29  05:00:00,56.6234442273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  06:00:00,67.4317784527,7.62410615592,3.07149741934,0.0,15.863942322,29.818365,40.8733490332,34.7841885363,3.20568,2.88348049683
 09/29  07:00:00,122.754941369,7.62410615592,2.5292939177,0.0,80.527626,29.818365,32.3798171274,26.2876754696,3.20568,2.88646165782
 09/29  08:00:00,179.489638586,8.08516005689,13.4524955922,0.0,80.527626,75.0917375,37.1902197874,7.36498107178,24.0426,5.78263871558
 09/29  09:00:00,194.429825067,9.10811659503,27.2563794437,0.0,80.527626,75.0917375,38.6309600741,0.0780900984469,24.0426,14.5102699757
 09/29  10:00:00,212.972795665,10.2719446447,40.576704222,0.0,80.527626,79.0911225,46.5741803927,0.0,32.0568,14.5173803927
 09/29  11:00:00,235.122228334,12.2491841249,60.0121178886,0.0,80.527626,79.0911225,49.5133349553,0.0,32.0568,17.4565349553
 09/29  12:00:00,239.047421655,13.6220739246,63.2721893767,0.0,80.527626,79.0911225,52.4472765148,0.0,32.0568,20.3904765148
 09/29  13:00:00,235.496695193,14.7342841557,62.6090023475,0.0,80.527626,75.0917375,33.538232268,0.0158903171378,16.0284,17.4939419508
 09/29  14:00:00,246.538846101,17.641229909,70.7257482239,0.0,80.527626,75.0917375,30.5473795754,0.00691462753735,16.0284,14.5120649479
 09/29  15:00:00,249.475513668,18.3086254183,74.990943174,0.0,80.527626,73.092045,20.6597694767,0.0305891426438,3.20568,17.423500334
 09/29  16:00:00,235.203209737,12.7430966383,66.2869569939,0.0,80.527626,73.092045,3.23980445561,0.0141244556093,3.20568,0.02
 09/29  17:00:00,171.384420245,9.59534248586,48.9482538102,0.0,80.527626,29.818365,6.09235591446,0.0,3.20568,2.88667591446
 09/29  18:00:00,162.816160833,8.89719757714,38.2951706415,0.0,80.527626,29.818365,8.97009009016,0.0,3.20568,5.76441009016
 09/29  19:00:00,162.802385,8.42078658714,33.0695805768,0.0,80.527626,29.818365,8.97746747334,0.0,3.20568,5.77178747334
 09/29  20:00:00,161.345104144,8.12723538342,31.9104576661,0.0,80.527626,29.818365,8.97367623392,0.0,3.20568,5.76799623392
 09/29  21:00:00,55.768628921,0.0,0.0,0.0,15.863942322,29.242365,8.97412689046,0.0,3.20568,5.76844689046
 09/29  22:00:00,55.7954509403,0.0,0.0,0.0,15.863942322,29.242365,6.09315003273,0.0,3.20568,2.88747003273
 09/29  23:00:00,56.5013966799,0.0,0.0,0.0,15.863942322,29.242365,6.0915841033,0.0,3.20568,2.8859041033
 09/29  24:00:00,55.7950308904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  01:00:00,55.7967626507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  02:00:00,55.7910019939,0.0,0.0,0.0,15.863942322,29.242365,6.08803690492,0.0,3.20568,2.88235690492
 09/30  03:00:00,55.7842464834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  04:00:00,56.0456599984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  05:00:00,56.0260328219,0.0,0.0,0.0,15.863942322,29.242365,6.08803524247,0.0,3.20568,2.88235524247
 09/30  06:00:00,56.0208844231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  07:00:00,47.3693548572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  08:00:00,47.3928213632,0.0,0.0,0.0,15.863942322,29.242365,6.08803394059,0.0,3.20568,2.88235394059
 09/30  09:00:00,47.4319942991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  10:00:00,47.4417287212,0.0,0.0,0.0,15.863942322,29.242365,6.08928122903,0.0,3.20568,2.88360122903
 09/30  11:00:00,48.1251403017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  12:00:00,47.4411102208,0.0,0.0,0.0,15.863942322,29.242365,6.08925886696,0.0,3.20568,2.88357886696
 09/30  13:00:00,47.4588283666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  14:00:00,47.4552465668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  15:00:00,47.4508794948,0.0,0.0,0.0,15.863942322,29.242365,6.08798798123,0.0,3.20568,2.88230798123
 09/30  16:00:00,47.4200431144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  17:00:00,47.3383778297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  18:00:00,50.1853979091,0.0,0.0,0.0,15.863942322,29.242365,6.08798710478,0.0,3.20568,2.88230710478
 09/30  19:00:00,56.1613600934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  20:00:00,56.1345206321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  21:00:00,55.9726438369,0.0,0.0,0.0,15.863942322,29.242365,6.08798625638,0.0,3.20568,2.88230625638
 09/30  22:00:00,55.7759296582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  23:00:00,56.4559013334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  24:00:00,55.7665722398,0.0,0.0,0.0,15.863942322,29.242365,6.08798542379,0.0,3.20568,2.88230542379
 10/01  01:00:00,55.7628316116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  02:00:00,55.7572016654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  03:00:00,55.7506322939,0.0,0.0,0.0,15.863942322,29.242365,6.08798935342,0.0,3.20568,2.88230935342
 10/01  04:00:00,56.0032861558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  05:00:00,55.9885609376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  06:00:00,55.9827416638,0.0,0.0,0.0,15.863942322,29.242365,6.08799320764,0.0,3.20568,2.88231320764
 10/01  07:00:00,47.326517343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  08:00:00,47.3441611884,0.0,0.0,0.0,15.863942322,29.242365,6.08925659935,0.0,3.20568,2.88357659935
 10/01  09:00:00,47.3834154376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  10:00:00,47.389984526,0.0,0.0,0.0,15.863942322,29.242365,6.08924017179,0.0,3.20568,2.88356017179
 10/01  11:00:00,48.0456501085,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  12:00:00,47.3560728553,0.0,0.0,0.0,15.863942322,29.242365,6.08922373791,0.0,3.20568,2.88354373791
 10/01  13:00:00,47.3900205828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  14:00:00,47.3985391022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  15:00:00,47.3731351097,0.0,0.0,0.0,15.863942322,29.242365,6.08794765003,0.0,3.20568,2.88226765003
 10/01  16:00:00,47.2511114263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  17:00:00,47.2412179356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  18:00:00,50.1019384984,0.0,0.0,0.0,15.863942322,29.242365,6.08795212343,0.0,3.20568,2.88227212343
 10/01  19:00:00,56.0810390575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  20:00:00,56.0649754209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  21:00:00,55.9193079799,0.0,0.0,0.0,15.863942322,29.242365,6.08795661695,0.0,3.20568,2.88227661695
 10/01  22:00:00,55.7264486332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  23:00:00,56.4182948777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  24:00:00,55.7398153135,0.0,0.0,0.0,15.863942322,29.242365,6.08796111947,0.0,3.20568,2.88228111947
 10/02  01:00:00,55.7319988853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  02:00:00,55.7188019502,0.0,0.0,0.0,15.863942322,29.242365,6.08922609548,0.0,3.20568,2.88354609548
 10/02  03:00:00,55.7137964534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  04:00:00,55.9682392316,0.0,0.0,0.0,15.863942322,29.242365,6.08921579918,0.0,3.20568,2.88353579918
 10/02  05:00:00,55.9501276201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  06:00:00,90.1669835866,7.62410615592,26.0368298512,0.0,15.863942322,29.818365,9.46009484581,3.3708894256,3.20568,2.8835254202
 10/02  07:00:00,146.022447989,7.62410615592,25.6323413414,0.0,80.527626,29.818365,7.22385226305,1.13161824041,3.20568,2.88655402264
 10/02  08:00:00,196.39947065,8.35466836198,29.9866025171,0.0,80.527626,75.0917375,32.7153609104,0.0084767175111,24.0426,8.66428419293
 10/02  09:00:00,203.594480473,9.17704850889,36.3154562268,0.0,80.527626,75.0917375,35.6543441406,0.0,24.0426,11.6117441406
 10/02  10:00:00,210.920456716,9.67200516697,39.1302229834,0.0,80.527626,79.0911225,49.4764971626,0.0,32.0568,17.4196971626
 10/02  11:00:00,217.49151184,10.3699026162,44.3002287263,0.0,80.527626,79.0911225,46.8866740333,0.0,32.0568,14.8298740333
 10/02  12:00:00,224.059682278,11.4696474871,50.463327541,0.0,80.527626,79.0911225,52.1598350788,0.0,32.0568,20.1030350788
 10/02  13:00:00,233.085155766,14.5714851263,60.3675144182,0.0,80.527626,75.0917375,36.4749657336,0.0350813951583,16.0284,20.4114843384
 10/02  14:00:00,241.874124538,16.4590087179,67.2585413628,0.0,80.527626,75.0917375,30.5515108084,0.0093074730105,16.0284,14.5138033354
 10/02  15:00:00,236.595974412,16.2360642864,64.2101937007,0.0,80.527626,73.092045,17.7597343375,0.0273866708622,3.20568,14.5266676667
 10/02  16:00:00,218.197078799,11.433049544,50.624898329,0.0,80.527626,73.092045,6.10705365974,0.0147021019255,3.20568,2.88667155781
 10/02  17:00:00,155.668508209,8.72013382058,34.1842914689,0.0,80.527626,29.818365,6.09247829155,0.0,3.20568,2.88679829155
 10/02  18:00:00,150.681292061,8.12169592576,26.9949797755,0.0,80.527626,29.818365,6.0978546189,0.0,3.20568,2.8921746189
 10/02  19:00:00,151.964266796,7.79463256676,22.6568817735,0.0,80.527626,29.818365,11.8539088661,0.0,3.20568,8.64822886614
 10/02  20:00:00,149.887471862,7.63715418809,20.7693146911,0.0,80.527626,29.818365,6.10010844923,0.0,3.20568,2.89442844923
 10/02  21:00:00,55.8802814921,0.0,0.0,0.0,15.863942322,29.242365,8.97430983288,0.0,3.20568,5.76862983288
 10/02  22:00:00,55.7246924482,0.0,0.0,0.0,15.863942322,29.242365,6.09372092086,0.0,3.20568,2.88804092086
 10/02  23:00:00,56.4285136615,0.0,0.0,0.0,15.863942322,29.242365,6.09187386428,0.0,3.20568,2.88619386428
 10/02  24:00:00,55.716453606,0.0,0.0,0.0,15.863942322,29.242365,6.08918084864,0.0,3.20568,2.88350084864
 10/03  01:00:00,55.6993390102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  02:00:00,55.6912374814,0.0,0.0,0.0,15.863942322,29.242365,6.08917851848,0.0,3.20568,2.88349851848
 10/03  03:00:00,55.6843901679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  04:00:00,56.8496847227,0.0,0.0,0.0,15.863942322,29.242365,6.08917433056,0.0,3.20568,2.88349433056
 10/03  05:00:00,56.6078006526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  06:00:00,64.7507168662,7.62410615592,0.413650067444,0.0,15.863942322,29.818365,60.2406581637,54.1514881111,3.20568,2.88349005262
 10/03  07:00:00,120.847226257,7.62410615592,0.642722540482,0.0,80.527626,29.818365,39.844565552,33.7521938425,3.20568,2.88669170959
 10/03  08:00:00,175.928128162,7.75469578318,10.2332122714,0.0,80.527626,75.0917375,37.7237049295,7.89690546556,24.0426,5.78419946399
 10/03  09:00:00,188.764729258,8.64806635255,22.0801747497,0.0,80.527626,75.0917375,38.6885441069,0.135553960448,24.0426,14.5103901464
 10/03  10:00:00,200.233504625,9.77942562823,28.3817357539,0.0,80.527626,79.0911225,49.4762372349,0.0,32.0568,17.4194372349
 10/03  11:00:00,214.938825063,11.9087761544,40.219183268,0.0,80.527626,79.0911225,46.6072317043,0.000604956163416,32.0568,14.5498267481
 10/03  12:00:00,226.185124088,14.3865299655,49.6734912576,0.0,80.527626,79.0911225,52.4503936216,0.00350530861294,32.0568,20.390088313
 10/03  13:00:00,226.066023133,15.7555963088,52.1789468257,0.0,80.527626,75.0917375,36.4597993575,0.0176620034965,16.0284,20.413737354
 10/03  14:00:00,232.234864121,17.1124967608,56.9874931543,0.0,80.527626,75.0917375,30.5482466291,0.00540158018122,16.0284,14.5144450489
 10/03  15:00:00,235.712339326,18.505800234,61.0673815087,0.0,80.527626,73.092045,17.7622300524,0.0290032079635,3.20568,14.5275468444
 10/03  16:00:00,219.005915433,13.5022297834,49.4081293551,0.0,80.527626,73.092045,6.1119344869,0.0195013466956,3.20568,2.8867531402
 10/03  17:00:00,154.394883983,9.51192932238,32.1696633846,0.0,80.527626,29.818365,6.09221785385,0.0,3.20568,2.88653785385
 10/03  18:00:00,147.997289812,8.50813629253,23.9619721349,0.0,80.527626,29.818365,6.0979679351,0.0,3.20568,2.8922879351
 10/03  19:00:00,146.515275952,7.96989548059,17.337963562,0.0,80.527626,29.818365,12.7465365316,0.893031046341,3.20568,8.64782548525
 10/03  20:00:00,141.258675169,7.69681269198,12.3854820744,0.0,80.527626,29.818365,12.0427708174,5.94324074844,3.20568,2.89385006897
 10/03  21:00:00,55.6455618434,0.0,0.0,0.0,15.863942322,29.242365,8.9744503743,0.0,3.20568,5.7687703743
 10/03  22:00:00,55.6757613111,0.0,0.0,0.0,15.863942322,29.242365,6.09345933661,0.0,3.20568,2.88777933661
 10/03  23:00:00,56.3851762298,0.0,0.0,0.0,15.863942322,29.242365,6.09170784262,0.0,3.20568,2.88602784262
 10/03  24:00:00,55.6773514944,0.0,0.0,0.0,15.863942322,29.242365,6.08933076739,0.0,3.20568,2.88365076739
 10/04  01:00:00,55.6632333109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  02:00:00,55.6589525612,0.0,0.0,0.0,15.863942322,29.242365,6.089334442,0.0,3.20568,2.883654442
 10/04  03:00:00,55.6548970074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  04:00:00,55.8744859411,0.0,0.0,0.0,15.863942322,29.242365,6.08933623747,0.0,3.20568,2.88365623747
 10/04  05:00:00,55.8437020491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  06:00:00,67.1430760833,7.62410615592,3.14863191108,0.0,15.863942322,29.818365,59.5053159616,53.4159780255,3.20568,2.88365793611
 10/04  07:00:00,126.840143241,7.62410615592,6.5960829722,0.0,80.527626,29.818365,32.5415781359,26.4496093695,3.20568,2.88628876642
 10/04  08:00:00,180.92706664,7.69627587608,15.2534809438,0.0,80.527626,75.0917375,37.1104356098,4.40246960371,24.0426,8.6653660061
 10/04  09:00:00,197.597140692,8.59773701376,30.9096907162,0.0,80.527626,75.0917375,35.6574887343,0.0,24.0426,11.6148887343
 10/04  10:00:00,217.628262499,9.82744490492,45.6471281424,0.0,80.527626,79.0911225,49.4785976248,0.0,32.0568,17.4217976248
 10/04  11:00:00,235.217458843,11.6348364748,60.6973699416,0.0,80.527626,79.0911225,49.5072822881,0.000483555555289,32.0568,17.4499987326
 10/04  12:00:00,246.70011378,14.1849941163,70.3298274843,0.0,80.527626,79.0911225,49.5398051421,0.00355154539133,32.0568,17.4794535967
 10/04  13:00:00,245.735343271,16.3400619069,71.2059161331,0.0,80.527626,75.0917375,36.4630255367,0.0209253909538,16.0284,20.4137001457
 10/04  14:00:00,249.111050538,17.6119268011,73.3137711192,0.0,80.527626,75.0917375,30.5504282122,0.00863476262005,16.0284,14.5133934496
 10/04  15:00:00,248.4610858,18.0997090753,74.1803750781,0.0,80.527626,73.092045,17.7614058617,0.0291952585207,3.20568,14.5265306032
 10/04  16:00:00,227.945442878,12.5561956292,59.2150427907,0.0,80.527626,73.092045,6.11605626198,0.0236199997835,3.20568,2.88675626219
 10/04  17:00:00,160.858528518,9.23553354148,38.828403583,0.0,80.527626,29.818365,6.09240018375,0.0,3.20568,2.88672018375
 10/04  18:00:00,154.569384438,8.45645540732,30.5297305453,0.0,80.527626,29.818365,8.98670537165,0.0163774552607,3.20568,5.76464791639
 10/04  19:00:00,154.294550868,7.99826989392,24.7743857315,0.0,80.527626,29.818365,8.97834911982,0.0,3.20568,5.77266911982
 10/04  20:00:00,149.857255603,7.71162796572,20.6741262937,0.0,80.527626,29.818365,8.9744433162,0.0,3.20568,5.7687633162
 10/04  21:00:00,55.8785823913,0.0,0.0,0.0,15.863942322,29.242365,8.9739275521,0.0,3.20568,5.7682475521
 10/04  22:00:00,55.7235534117,0.0,0.0,0.0,15.863942322,29.242365,6.09380853551,0.0,3.20568,2.88812853551
 10/04  23:00:00,56.4229233767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  24:00:00,55.7008067363,0.0,0.0,0.0,15.863942322,29.242365,6.08934465791,0.0,3.20568,2.88366465791
 10/05  01:00:00,55.6889070645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  02:00:00,55.6712957987,0.0,0.0,0.0,15.863942322,29.242365,6.08935289666,0.0,3.20568,2.88367289666
 10/05  03:00:00,55.6673628811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  04:00:00,55.915015545,0.0,0.0,0.0,15.863942322,29.242365,6.08936090434,0.0,3.20568,2.88368090434
 10/05  05:00:00,55.8928321293,0.0,0.0,0.0,15.863942322,29.242365,6.0891759315,0.0,3.20568,2.8834959315
 10/05  06:00:00,80.9110298899,7.62410615592,16.8343431347,0.0,15.863942322,29.818365,26.6299743666,23.4042943666,3.20568,0.02
 10/05  07:00:00,143.274024333,7.62410615592,22.9092927875,0.0,80.527626,29.818365,10.8210058638,4.72852404393,3.20568,2.88680181984
 10/05  08:00:00,197.044498818,7.93897817711,31.0209710101,0.0,80.527626,75.0917375,32.7168159375,0.00810094380228,24.0426,8.66611499372
 10/05  09:00:00,214.86721247,9.01837518448,47.7038857547,0.0,80.527626,75.0917375,38.5545205823,0.0,24.0426,14.5119205823
 10/05  10:00:00,235.851625794,10.2308708962,63.4430717001,0.0,80.527626,79.0911225,46.5797642594,0.0,32.0568,14.5229642594
 10/05  11:00:00,249.985828475,11.9219296866,75.1829955968,0.0,80.527626,79.0911225,49.5120594594,0.0,32.0568,17.4552594594
 10/05  12:00:00,257.054434168,13.9507228329,80.919318313,0.0,80.527626,79.0911225,49.5423081062,0.0,32.0568,17.4855081062
 10/05  13:00:00,249.7661497,14.2095284828,77.3743509314,0.0,80.527626,75.0917375,36.4531930021,0.0135304252645,16.0284,20.4112625769
 10/05  14:00:00,257.45964911,15.3886195051,83.8817769922,0.0,80.527626,75.0917375,30.5429410821,0.0,16.0284,14.5145410821
 10/05  15:00:00,263.645750919,17.2874914814,90.167354314,0.0,80.527626,73.092045,20.6557351367,0.0218871160064,3.20568,17.4281680207
 10/05  16:00:00,243.670250153,11.6245363081,75.8644846147,0.0,80.527626,73.092045,6.10693305841,0.0146671315619,3.20568,2.88658592685
 10/05  17:00:00,178.614237545,8.78944375876,56.9267502892,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/05  18:00:00,171.74892883,8.2804114613,47.7373816565,0.0,80.527626,29.818365,8.9703140151,0.0,3.20568,5.7646340151
 10/05  19:00:00,167.881956315,7.92622070964,38.3151828837,0.0,80.527626,29.818365,8.97781822887,0.0,3.20568,5.77213822887
 10/05  20:00:00,158.750929136,7.68848879285,29.5193199425,0.0,80.527626,29.818365,8.97421496901,0.0,3.20568,5.76853496901
 10/05  21:00:00,55.9260815532,0.0,0.0,0.0,15.863942322,29.242365,8.97447110201,0.0,3.20568,5.76879110201
 10/05  22:00:00,55.7731792087,0.0,0.0,0.0,15.863942322,29.242365,6.0935505533,0.0,3.20568,2.8878705533
 10/05  23:00:00,56.4669593218,0.0,0.0,0.0,15.863942322,29.242365,6.09193072126,0.0,3.20568,2.88625072126
