Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/05  24:00:00,55.7586993395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  01:00:00,55.7548774977,0.0,0.0,0.0,15.863942322,29.242365,6.08936757176,0.0,3.20568,2.88368757176
 10/06  02:00:00,55.7450592933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  03:00:00,55.7371655746,0.0,0.0,0.0,15.863942322,29.242365,6.08918854315,0.0,3.20568,2.88350854315
 10/06  04:00:00,56.9978876987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  05:00:00,56.8051354199,0.0,0.0,0.0,15.863942322,29.242365,6.08920297812,0.0,3.20568,2.88352297812
 10/06  06:00:00,88.8316328424,7.62410615592,24.2982420595,0.0,15.863942322,29.818365,8.58066036757,5.35498036757,3.20568,0.02
 10/06  07:00:00,145.138462303,7.62410615592,24.7596142648,0.0,80.527626,29.818365,7.30792023947,1.21548162317,3.20568,2.8867586163
 10/06  08:00:00,196.649306545,8.45280520509,30.1340502322,0.0,80.527626,75.0917375,32.7180326244,0.0092143929955,24.0426,8.66621823139
 10/06  09:00:00,204.114434501,9.36965604537,36.6476095684,0.0,80.527626,75.0917375,38.5545717026,0.0,24.0426,14.5119717026
 10/06  10:00:00,221.350844948,10.6308353609,48.5873326395,0.0,80.527626,79.0911225,46.5774303616,0.0,32.0568,14.5206303616
 10/06  11:00:00,240.344131934,13.0899824926,64.3964258882,0.0,80.527626,79.0911225,49.5199521357,0.0,32.0568,17.4631521357
 10/06  12:00:00,249.762182681,15.6724452146,71.930498569,0.0,80.527626,79.0911225,52.4584218099,0.00589281474176,32.0568,20.3957289951
 10/06  13:00:00,246.632056255,16.953196391,71.5206038014,0.0,80.527626,75.0917375,36.4791735663,0.032823919558,16.0284,20.4179496467
 10/06  14:00:00,253.136517296,18.3913922402,76.5770913419,0.0,80.527626,75.0917375,30.5561406615,0.0123006691113,16.0284,14.5154399924
 10/06  15:00:00,256.572156598,19.9372648565,80.4558217128,0.0,80.527626,73.092045,17.7657351865,0.0308621010423,3.20568,14.5291930855
 10/06  16:00:00,239.23597848,14.5366700622,68.523848887,0.0,80.527626,73.092045,6.12102892364,0.0284961001615,3.20568,2.88685282348
 10/06  17:00:00,173.396114395,10.1427760685,50.3991699462,0.0,80.527626,29.818365,6.09233723947,0.0,3.20568,2.88665723947
 10/06  18:00:00,166.858749271,9.02787388581,40.7786606948,0.0,80.527626,29.818365,8.97031849535,0.0,3.20568,5.76463849535
 10/06  19:00:00,161.581417304,8.39116877143,31.8666036635,0.0,80.527626,29.818365,8.97844903126,0.0,3.20568,5.77276903126
 10/06  20:00:00,153.37000128,8.01317719162,24.0758637289,0.0,80.527626,29.818365,8.97457726278,0.0,3.20568,5.76889726278
 10/06  21:00:00,55.7177817798,0.0,0.0,0.0,15.863942322,29.242365,8.97411611918,0.0,3.20568,5.76843611918
 10/06  22:00:00,55.7340002381,0.0,0.0,0.0,15.863942322,29.242365,6.09388415406,0.0,3.20568,2.88820415406
 10/06  23:00:00,56.4349506625,0.0,0.0,0.0,15.863942322,29.242365,6.09165801465,0.0,3.20568,2.88597801465
 10/06  24:00:00,55.7251818423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  01:00:00,55.7014776066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  02:00:00,55.6730010534,0.0,0.0,0.0,15.863942322,29.242365,6.08801171532,0.0,3.20568,2.88233171532
 10/07  03:00:00,55.6489905952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  04:00:00,55.8618569233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  05:00:00,55.8338007834,0.0,0.0,0.0,15.863942322,29.242365,6.08804873784,0.0,3.20568,2.88236873784
 10/07  06:00:00,55.8297663481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  07:00:00,47.1915615077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  08:00:00,47.2281823281,0.0,0.0,0.0,15.863942322,29.242365,6.08808605221,0.0,3.20568,2.88240605221
 10/07  09:00:00,47.2902356214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  10:00:00,47.3060333971,0.0,0.0,0.0,15.863942322,29.242365,6.08933702334,0.0,3.20568,2.88365702334
 10/07  11:00:00,47.9831710535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  12:00:00,47.2976694866,0.0,0.0,0.0,15.863942322,29.242365,6.08935753383,0.0,3.20568,2.88367753383
 10/07  13:00:00,47.3480529091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  14:00:00,53.1786507775,0.658089604917,5.14979168105,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  15:00:00,51.9323976532,0.521753143403,4.04583383705,0.0,15.863942322,29.242365,6.08807802705,0.0,3.20568,2.88239802705
 10/07  16:00:00,49.1387243048,0.218425998877,1.65659078492,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  17:00:00,47.2435924694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  18:00:00,51.500333583,0.0,0.0,0.0,15.863942322,29.242365,6.0880718254,0.0,3.20568,2.8823918254
 10/07  19:00:00,56.0111518225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  20:00:00,55.9743839715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  21:00:00,55.8105017018,0.0,0.0,0.0,15.863942322,29.242365,6.08797938266,0.0,3.20568,2.88229938266
 10/07  22:00:00,55.6281043552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  23:00:00,56.3102446928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  24:00:00,55.6054245654,0.0,0.0,0.0,15.863942322,29.242365,6.08801719553,0.0,3.20568,2.88233719553
 10/08  01:00:00,55.5925468543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  02:00:00,55.5819317521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  03:00:00,55.5688043342,0.0,0.0,0.0,15.863942322,29.242365,6.08806011909,0.0,3.20568,2.88238011909
 10/08  04:00:00,55.7900134441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  05:00:00,55.7682569301,0.0,0.0,0.0,15.863942322,29.242365,6.08797250906,0.0,3.20568,2.88229250906
 10/08  06:00:00,55.758550505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  07:00:00,47.121714354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  08:00:00,47.1723121933,0.0,0.0,0.0,15.863942322,29.242365,6.08924159636,0.0,3.20568,2.88356159636
 10/08  09:00:00,47.2314883707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  10:00:00,47.2458495167,0.0,0.0,0.0,15.863942322,29.242365,6.08926867012,0.0,3.20568,2.88358867012
 10/08  11:00:00,47.9189471357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  12:00:00,47.2433605888,0.0,0.0,0.0,15.863942322,29.242365,6.08929568627,0.0,3.20568,2.88361568627
 10/08  13:00:00,47.2933386686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  14:00:00,47.3197082898,0.0,0.0,0.0,15.863942322,29.242365,6.08809633858,0.0,3.20568,2.88241633858
 10/08  15:00:00,47.3086567059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  16:00:00,47.2061441072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  17:00:00,47.201821108,0.0,0.0,0.0,15.863942322,29.242365,6.08800934469,0.0,3.20568,2.88232934469
 10/08  18:00:00,51.4678053723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  19:00:00,55.9696400048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  20:00:00,55.9308397508,0.0,0.0,0.0,15.863942322,29.242365,6.08805289646,0.0,3.20568,2.88237289646
 10/08  21:00:00,55.7897025041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  22:00:00,55.6148625708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  23:00:00,56.288639405,0.0,0.0,0.0,15.863942322,29.242365,6.08809639384,0.0,3.20568,2.88241639384
 10/08  24:00:00,55.5877392381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  01:00:00,55.5795901448,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  02:00:00,55.5748645414,0.0,0.0,0.0,15.863942322,29.242365,6.08801382576,0.0,3.20568,2.88233382576
 10/09  03:00:00,55.5612757814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  04:00:00,55.7607433358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  05:00:00,55.7448524501,0.0,0.0,0.0,15.863942322,29.242365,6.08806248414,0.0,3.20568,2.88238248414
 10/09  06:00:00,55.7391104291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  07:00:00,48.5288662631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  08:00:00,47.143732333,0.0,0.0,0.0,15.863942322,29.242365,6.08877634344,0.0,3.20568,2.88309634344
 10/09  09:00:00,47.2031684928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  10:00:00,47.2136250532,0.0,0.0,0.0,15.863942322,29.242365,6.08924628978,0.0,3.20568,2.88356628978
 10/09  11:00:00,47.892610298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  12:00:00,47.2117926692,0.0,0.0,0.0,15.863942322,29.242365,6.08927984901,0.0,3.20568,2.88359984901
 10/09  13:00:00,47.2513186604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  14:00:00,47.2699499754,0.0,0.0,0.0,15.863942322,29.242365,6.08808064165,0.0,3.20568,2.88240064165
 10/09  15:00:00,52.5757613088,0.696493942505,4.61221666681,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  16:00:00,52.5745215097,0.718336542393,4.68834121767,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  17:00:00,47.1596394419,0.0,0.0,0.0,15.863942322,29.242365,6.08806501304,0.0,3.20568,2.88238501304
 10/09  18:00:00,51.410625883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  19:00:00,55.8719711623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  20:00:00,55.8418397074,0.0,0.0,0.0,15.863942322,29.242365,6.08804862881,0.0,3.20568,2.88236862881
 10/09  21:00:00,55.7141777998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  22:00:00,55.5468956228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  23:00:00,56.2413957989,0.0,0.0,0.0,15.863942322,29.242365,6.08809799579,0.0,3.20568,2.88241799579
 10/09  24:00:00,55.5353682135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  01:00:00,55.5184939029,0.0,0.0,0.0,15.863942322,29.242365,6.0893175551,0.0,3.20568,2.8836375551
 10/10  02:00:00,55.5020048377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  03:00:00,55.4955195251,0.0,0.0,0.0,15.863942322,29.242365,6.08935781545,0.0,3.20568,2.88367781545
 10/10  04:00:00,56.5512128367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  05:00:00,56.3762235948,0.0,0.0,0.0,15.863942322,29.242365,6.08939790552,0.0,3.20568,2.88371790552
 10/10  06:00:00,64.6087029342,7.62410615592,0.0,0.0,15.863942322,29.818365,387.269185573,384.043505573,3.20568,0.02
 10/10  07:00:00,121.824442095,7.62410615592,0.00130011433803,0.0,80.527626,29.818365,238.127446976,232.034815622,3.20568,2.88695135399
 10/10  08:00:00,165.511883958,7.62410615592,0.0153178290078,0.0,80.527626,75.0917375,123.934283795,91.2255841913,24.0426,8.66609960354
 10/10  09:00:00,168.438901653,7.62727959225,2.92134402953,0.0,80.527626,75.0917375,62.9980444471,24.4410753707,24.0426,14.5143690764
 10/10  10:00:00,180.227381169,8.09708360847,10.1783543301,0.0,80.527626,79.0911225,54.0441184784,7.46329945403,32.0568,14.5240190244
 10/10  11:00:00,186.73706039,8.89125178506,15.1409927947,0.0,80.527626,79.0911225,49.5351229174,0.0118955714472,32.0568,17.4664273459
 10/10  12:00:00,193.612511839,10.5383846312,21.0428049449,0.0,80.527626,79.0911225,52.4581010057,0.0,32.0568,20.4013010057
 10/10  13:00:00,194.847751987,12.1897544269,24.6084800807,0.0,80.527626,75.0917375,36.4759747372,0.0252084580522,16.0284,20.4223662791
 10/10  14:00:00,198.548604688,13.3144802761,27.1931585565,0.0,80.527626,75.0917375,30.5470980681,0.0,16.0284,14.5186980681
 10/10  15:00:00,198.074876495,14.1152409035,27.952589959,0.0,80.527626,73.092045,17.7514186952,0.0157566058403,3.20568,14.5299820893
 10/10  16:00:00,185.925160465,10.0738925181,19.9700810321,0.0,80.527626,73.092045,6.10819549123,0.0155396732961,3.20568,2.88697581793
 10/10  17:00:00,133.80738369,8.04852332843,13.1846645196,0.0,80.527626,29.818365,7.29086647469,1.19819651826,3.20568,2.88698995642
 10/10  18:00:00,131.288391755,7.74333892019,6.73026431481,0.0,80.527626,29.818365,19.461748319,10.4907549233,3.20568,5.76531339575
 10/10  19:00:00,129.703996437,7.62410615592,1.019676287,0.0,80.527626,29.818365,30.1999595059,21.2209888109,3.20568,5.77329069501
 10/10  20:00:00,128.674563118,7.62410615592,0.0,0.0,80.527626,29.818365,48.4948523627,39.5202363102,3.20568,5.76893605254
 10/10  21:00:00,55.5041257208,0.0,0.0,0.0,15.863942322,29.242365,8.97502394501,0.0,3.20568,5.76934394501
 10/10  22:00:00,55.5373734001,0.0,0.0,0.0,15.863942322,29.242365,6.09377084572,0.0,3.20568,2.88809084572
 10/10  23:00:00,56.2761386145,0.0,0.0,0.0,15.863942322,29.242365,6.09183399273,0.0,3.20568,2.88615399273
 10/10  24:00:00,55.5508823278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  01:00:00,55.5389634024,0.0,0.0,0.0,15.863942322,29.242365,6.08938934913,0.0,3.20568,2.88370934913
 10/11  02:00:00,55.5288307384,0.0,0.0,0.0,15.863942322,29.242365,6.08924008096,0.0,3.20568,2.88356008096
 10/11  03:00:00,55.5220286989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  04:00:00,55.7270336298,0.0,0.0,0.0,15.863942322,29.242365,6.08928700313,0.0,3.20568,2.88360700313
 10/11  05:00:00,55.7052532873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  06:00:00,64.1341214311,7.62410615592,0.0,0.0,15.863942322,29.818365,218.33764441,212.248310635,3.20568,2.88365377515
 10/11  07:00:00,121.699750414,7.62410615592,0.00144940707029,0.0,80.527626,29.818365,156.671783156,153.446103156,3.20568,0.02
 10/11  08:00:00,168.992975067,7.62410615592,3.50133791686,0.0,80.527626,75.0917375,66.9983339272,34.2875897462,24.0426,8.66814418109
 10/11  09:00:00,182.373009888,7.75244772802,16.6122987721,0.0,80.527626,75.0917375,40.9115607386,2.35118507209,24.0426,14.5177756665
 10/11  10:00:00,194.876465876,8.52033894532,24.2931957836,0.0,80.527626,79.0911225,49.4850044376,0.0,32.0568,17.4282044376
 10/11  11:00:00,206.283467698,9.99780950842,33.4792765698,0.0,80.527626,79.0911225,49.5170993017,0.0,32.0568,17.4602993017
 10/11  12:00:00,217.019422947,11.9496288464,42.9461458884,0.0,80.527626,79.0911225,49.5499893993,0.0016061974627,32.0568,17.4915832019
 10/11  13:00:00,218.231251261,13.8449683342,46.2513183396,0.0,80.527626,75.0917375,36.4650993749,0.015826753727,16.0284,20.4208726212
 10/11  14:00:00,218.815469443,14.5975822497,46.0951791207,0.0,80.527626,75.0917375,33.4496091305,0.00316064746844,16.0284,17.418048483
 10/11  15:00:00,212.675562925,14.0234635205,42.5387191798,0.0,80.527626,73.092045,17.7597564059,0.0194888497504,3.20568,14.5345875562
 10/11  16:00:00,200.035168712,10.4527778245,33.5774696242,0.0,80.527626,73.092045,6.1100089027,0.0173768257271,3.20568,2.88695207698
 10/11  17:00:00,145.928048895,8.29105437302,24.9554298591,0.0,80.527626,29.818365,6.09246719591,0.0,3.20568,2.88678719591
 10/11  18:00:00,142.492827331,7.85044202108,17.7164135932,0.0,80.527626,29.818365,9.87137023615,0.900555434201,3.20568,5.76513480194
 10/11  19:00:00,139.867876292,7.65378353577,10.8098340638,0.0,80.527626,29.818365,16.8983757731,7.91979801912,3.20568,5.77289775395
 10/11  20:00:00,135.642998618,7.62410615592,6.66676903006,0.0,80.527626,29.818365,22.9510834412,13.9762889684,3.20568,5.7691144728
 10/11  21:00:00,55.757274821,0.0,0.0,0.0,15.863942322,29.242365,8.97447615025,0.0,3.20568,5.76879615025
 10/11  22:00:00,55.6139250486,0.0,0.0,0.0,15.863942322,29.242365,6.09401577416,0.0,3.20568,2.88833577416
 10/11  23:00:00,56.3381701761,0.0,0.0,0.0,15.863942322,29.242365,6.09178728222,0.0,3.20568,2.88610728222
 10/11  24:00:00,55.6206462025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  01:00:00,55.6001483288,0.0,0.0,0.0,15.863942322,29.242365,6.08934947481,0.0,3.20568,2.88366947481
 10/12  02:00:00,55.5893392997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  03:00:00,55.5829146267,0.0,0.0,0.0,15.863942322,29.242365,6.08940302774,0.0,3.20568,2.88372302774
 10/12  04:00:00,55.796231921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  05:00:00,55.7594014874,0.0,0.0,0.0,15.863942322,29.242365,6.08925966176,0.0,3.20568,2.88357966176
 10/12  06:00:00,63.9927318231,7.62410615592,0.0,0.0,15.863942322,29.818365,114.610130491,111.384450491,3.20568,0.02
 10/12  07:00:00,121.62904189,7.62410615592,0.0,0.0,80.527626,29.818365,76.20586318,70.1133340958,3.20568,2.88684908417
 10/12  08:00:00,171.373852926,7.62927381684,5.84030633279,0.0,80.527626,75.0917375,49.6375770524,16.9270448219,24.0426,8.66793223055
 10/12  09:00:00,187.031047768,7.98695838447,21.0053600262,0.0,80.527626,75.0917375,39.9415823193,1.3803664182,24.0426,14.5186159011
 10/12  10:00:00,207.981567097,9.28518160164,36.5692761617,0.0,80.527626,79.0911225,46.5844914036,0.0,32.0568,14.5276914036
 10/12  11:00:00,229.25645962,11.4846775546,54.8948545142,0.0,80.527626,79.0911225,49.526299156,0.000392056194369,32.0568,17.4691070998
 10/12  12:00:00,244.345773971,14.046002948,68.1126652192,0.0,80.527626,79.0911225,52.4623846454,0.00305273782354,32.0568,20.4025319076
 10/12  13:00:00,247.089542632,15.5672772153,73.3181975791,0.0,80.527626,75.0917375,36.4886399243,0.0369651611697,16.0284,20.4232747631
 10/12  14:00:00,257.105800856,17.3662759944,81.5189849513,0.0,80.527626,75.0917375,30.5542938419,0.00676109182836,16.0284,14.51913275
 10/12  15:00:00,260.739079011,19.2277115544,85.2994042512,0.0,80.527626,73.092045,20.6685482603,0.028175813438,3.20568,17.4346924469
 10/12  16:00:00,248.890047562,15.3246069818,77.3602098366,0.0,80.527626,73.092045,6.11313505912,0.0204381061204,3.20568,2.887016953
 10/12  17:00:00,180.617637797,10.5724467199,57.2134187471,0.0,80.527626,29.818365,6.09253880371,0.0,3.20568,2.88685880371
 10/12  18:00:00,166.917301245,9.05457764152,39.3825103461,0.0,80.527626,29.818365,6.11872340215,0.020259818636,3.20568,2.89278358351
 10/12  19:00:00,159.457674417,8.24521869359,29.6577650727,0.0,80.527626,29.818365,8.9786558118,0.0,3.20568,5.7729758118
 10/12  20:00:00,152.972677664,7.85168912965,23.6218875822,0.0,80.527626,29.818365,8.97527894962,0.0,3.20568,5.76959894962
 10/12  21:00:00,55.8852206353,0.0,0.0,0.0,15.863942322,29.242365,8.9751979437,0.0,3.20568,5.7695179437
 10/12  22:00:00,55.7254327028,0.0,0.0,0.0,15.863942322,29.242365,6.09363727054,0.0,3.20568,2.88795727054
 10/12  23:00:00,56.4374006431,0.0,0.0,0.0,15.863942322,29.242365,6.09189612804,0.0,3.20568,2.88621612804
 10/12  24:00:00,55.7241894998,0.0,0.0,0.0,15.863942322,29.242365,6.08931078487,0.0,3.20568,2.88363078487
 10/13  01:00:00,55.7159023527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  02:00:00,55.7049171073,0.0,0.0,0.0,15.863942322,29.242365,6.08937252479,0.0,3.20568,2.88369252479
 10/13  03:00:00,55.6903951265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  04:00:00,56.8682027699,0.0,0.0,0.0,15.863942322,29.242365,6.08943279227,0.0,3.20568,2.88375279227
 10/13  05:00:00,56.6761831935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  06:00:00,75.7204891867,7.62410615592,11.2909520795,0.0,15.863942322,29.818365,31.1793696212,25.089974239,3.20568,2.88371538215
 10/13  07:00:00,135.717820324,7.62410615592,13.9875097639,0.0,80.527626,29.818365,17.5917870932,11.4990755536,3.20568,2.88703153952
 10/13  08:00:00,183.806431662,7.82997308897,17.9800220448,0.0,80.527626,75.0917375,36.2129765798,3.50265611431,24.0426,8.66772046547
 10/13  09:00:00,197.23104089,8.82675555544,30.3395166972,0.0,80.527626,75.0917375,38.8359992248,0.274756832413,24.0426,14.5186423924
 10/13  10:00:00,217.501558885,9.89111580953,45.4796432957,0.0,80.527626,79.0911225,46.5839330289,0.0,32.0568,14.5271330289
 10/13  11:00:00,233.812223283,10.9823537974,59.9562429811,0.0,80.527626,79.0911225,49.5241476325,0.0,32.0568,17.4673476325
 10/13  12:00:00,244.610232375,13.0573173694,69.364355785,0.0,80.527626,79.0911225,52.46255618,0.00112437328271,32.0568,20.4046318067
 10/13  13:00:00,251.04660683,15.8437837502,76.9921895428,0.0,80.527626,75.0917375,36.4891688884,0.0356761847641,16.0284,20.4250927036
 10/13  14:00:00,251.880442338,16.1503776393,77.5155736721,0.0,80.527626,75.0917375,30.5537808923,0.0059271623994,16.0284,14.5194537299
 10/13  15:00:00,245.16390476,16.1419108949,72.8238068988,0.0,80.527626,73.092045,20.6690184386,0.0291084071415,3.20568,17.4342300315
 10/13  16:00:00,220.200763006,10.9586975967,53.0645290977,0.0,80.527626,73.092045,6.11163651117,0.0191219444598,3.20568,2.88683456671
 10/13  17:00:00,162.263378476,8.62435232123,40.8216548137,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/13  18:00:00,163.07872696,8.17618739301,36.4154233658,0.0,80.527626,29.818365,8.9713009079,0.0,3.20568,5.7656209079
 10/13  19:00:00,160.425639644,7.89116433325,31.2119271146,0.0,80.527626,29.818365,8.97840100055,0.0,3.20568,5.77272100055
 10/13  20:00:00,158.097737859,7.70692927528,29.0843732359,0.0,80.527626,29.818365,8.97504211528,0.0,3.20568,5.76936211528
 10/13  21:00:00,55.754932903,0.0,0.0,0.0,15.863942322,29.242365,8.97518389001,0.0,3.20568,5.76950389001
 10/13  22:00:00,55.780430919,0.0,0.0,0.0,15.863942322,29.242365,6.09394891688,0.0,3.20568,2.88826891688
 10/13  23:00:00,56.4952550919,0.0,0.0,0.0,15.863942322,29.242365,6.09178376648,0.0,3.20568,2.88610376648
 10/13  24:00:00,55.7829168317,0.0,0.0,0.0,15.863942322,29.242365,6.08939372709,0.0,3.20568,2.88371372709
 10/14  01:00:00,55.7655919079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  02:00:00,55.7577087454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  03:00:00,55.7518474664,0.0,0.0,0.0,15.863942322,29.242365,6.08808490783,0.0,3.20568,2.88240490783
 10/14  04:00:00,56.0025995934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  05:00:00,55.9766040424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  06:00:00,55.9681003937,0.0,0.0,0.0,15.863942322,29.242365,6.0880311978,0.0,3.20568,2.8823511978
 10/14  07:00:00,48.7410680305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  08:00:00,47.3224796714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  09:00:00,47.3644345104,0.0,0.0,0.0,15.863942322,29.242365,6.08943098253,0.0,3.20568,2.88375098253
 10/14  10:00:00,47.3964164063,0.0,0.0,0.0,15.863942322,29.242365,6.08930001292,0.0,3.20568,2.88362001292
 10/14  11:00:00,48.1009944906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  12:00:00,59.5408958172,0.966800684614,11.1388423814,0.0,15.863942322,29.242365,6.0894480007,0.0,3.20568,2.8837680007
 10/14  13:00:00,66.3134022932,1.61647550828,17.2104355529,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  14:00:00,59.708733124,1.09618718301,11.1318147403,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  15:00:00,55.7544008171,0.768134528794,7.51813447873,0.0,15.863942322,29.242365,6.08810153665,0.0,3.20568,2.88242153665
 10/14  16:00:00,48.8120063448,0.137513381322,1.27260344734,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  17:00:00,47.3058269829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  18:00:00,52.9790857109,0.0,0.0,0.0,15.863942322,29.242365,6.08813630629,0.0,3.20568,2.88245630629
 10/14  19:00:00,56.084487492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  20:00:00,56.0557757275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  21:00:00,55.9063590257,0.0,0.0,0.0,15.863942322,29.242365,6.08808325427,0.0,3.20568,2.88240325427
 10/14  22:00:00,55.7060322339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  23:00:00,56.3708800815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  24:00:00,55.6766669573,0.0,0.0,0.0,15.863942322,29.242365,6.08803021976,0.0,3.20568,2.88235021976
 10/15  01:00:00,55.6615115457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  02:00:00,55.639748739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  03:00:00,55.6186419437,0.0,0.0,0.0,15.863942322,29.242365,6.0881158258,0.0,3.20568,2.8824358258
 10/15  04:00:00,55.8255611213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  05:00:00,55.8079147542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  06:00:00,55.8201103597,0.0,0.0,0.0,15.863942322,29.242365,6.08806797868,0.0,3.20568,2.88238797868
 10/15  07:00:00,48.5969684995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  08:00:00,47.1636686901,0.0,0.0,0.0,15.863942322,29.242365,6.08934348664,0.0,3.20568,2.88366348664
 10/15  09:00:00,47.2013535268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  10:00:00,47.2195316731,0.0,0.0,0.0,15.863942322,29.242365,6.08941733087,0.0,3.20568,2.88373733087
 10/15  11:00:00,47.9016491256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  12:00:00,47.2192008582,0.0,0.0,0.0,15.863942322,29.242365,6.08929258398,0.0,3.20568,2.88361258398
 10/15  13:00:00,47.2681522993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  14:00:00,49.5715171473,0.277983044746,2.00125731429,0.0,15.863942322,29.242365,6.0881091815,0.0,3.20568,2.8824291815
 10/15  15:00:00,52.9121002516,0.694341348507,4.93099806585,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  16:00:00,50.4545154717,0.410545879918,2.85740195838,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  17:00:00,47.1772460027,0.0,0.0,0.0,15.863942322,29.242365,6.08806140935,0.0,3.20568,2.88238140935
 10/15  18:00:00,52.8605451325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  19:00:00,55.9128912455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  20:00:00,55.8424737872,0.0,0.0,0.0,15.863942322,29.242365,6.08814705101,0.0,3.20568,2.88246705101
 10/15  21:00:00,55.6964003588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  22:00:00,55.5298802286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  23:00:00,56.2304640133,0.0,0.0,0.0,15.863942322,29.242365,6.08809981591,0.0,3.20568,2.88241981591
 10/15  24:00:00,55.5161150872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  01:00:00,55.5100165649,0.0,0.0,0.0,15.863942322,29.242365,6.08931571774,0.0,3.20568,2.88363571774
 10/16  02:00:00,55.4977919681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  03:00:00,55.4798177169,0.0,0.0,0.0,15.863942322,29.242365,6.08939674197,0.0,3.20568,2.88371674197
 10/16  04:00:00,55.6866690319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  05:00:00,55.6770940045,0.0,0.0,0.0,15.863942322,29.242365,6.08947753471,0.0,3.20568,2.88379753471
 10/16  06:00:00,64.1614997962,7.62410615592,0.0,0.0,15.863942322,29.818365,281.518606177,278.292926177,3.20568,0.02
 10/16  07:00:00,121.678638368,7.62410615592,0.00146503653071,0.0,80.527626,29.818365,168.01213058,161.919509342,3.20568,2.88694123738
 10/16  08:00:00,165.468130838,7.62410615592,0.00969256317081,0.0,80.527626,75.0917375,112.095374745,79.3854640017,24.0426,8.66731074346
 10/16  09:00:00,165.662951043,7.62410615592,0.187087179336,0.0,80.527626,75.0917375,77.9651514745,39.403368788,24.0426,14.5191826865
 10/16  10:00:00,172.90631727,7.63169433329,3.39068736693,0.0,80.527626,79.0911225,71.7382692219,22.2523657001,32.0568,17.4291035218
 10/16  11:00:00,177.820539322,7.76657167543,7.42388358057,0.0,80.527626,79.0911225,49.7741646074,0.25548279373,32.0568,17.4618818137
 10/16  12:00:00,180.475734949,8.44970220326,10.0796259285,0.0,80.527626,79.0911225,49.553314495,0.0,32.0568,17.496514495
 10/16  13:00:00,181.923965324,9.33408197216,14.6064078516,0.0,80.527626,75.0917375,40.0216428748,0.647147754561,16.0284,23.3460951203
 10/16  14:00:00,186.673182356,10.4859056658,18.1869185678,0.0,80.527626,75.0917375,30.5514986986,0.0,16.0284,14.5230986986
 10/16  15:00:00,187.31849237,11.4935093846,19.8530565563,0.0,80.527626,73.092045,17.7560565238,0.0141189467055,3.20568,14.5362575771
 10/16  16:00:00,179.452009077,8.87205697935,14.7363754582,0.0,80.527626,73.092045,6.94754261599,0.85476648458,3.20568,2.88709613141
 10/16  17:00:00,129.355479221,7.71656261496,9.1053061535,0.0,80.527626,29.818365,12.7283388069,6.63569395953,3.20568,2.8869648474
 10/16  18:00:00,132.211743219,7.62410615592,6.35961682519,0.0,80.527626,29.818365,20.6980942937,11.7264708943,3.20568,5.76594339938
 10/16  19:00:00,133.527114617,7.62410615592,4.5962588521,0.0,80.527626,29.818365,24.4446471784,15.4653570672,3.20568,5.77361011125
 10/16  20:00:00,132.720594104,7.62410615592,3.81122268925,0.0,80.527626,29.818365,26.5524557572,17.5766615943,3.20568,5.7701141629
 10/16  21:00:00,55.7295188697,0.0,0.0,0.0,15.863942322,29.242365,8.97562087949,0.0,3.20568,5.76994087949
 10/16  22:00:00,55.6017350024,0.0,0.0,0.0,15.863942322,29.242365,6.09400532808,0.0,3.20568,2.88832532808
 10/16  23:00:00,56.3370005603,0.0,0.0,0.0,15.863942322,29.242365,6.09207162324,0.0,3.20568,2.88639162324
 10/16  24:00:00,55.6283077269,0.0,0.0,0.0,15.863942322,29.242365,6.08941390448,0.0,3.20568,2.88373390448
 10/17  01:00:00,55.6215272547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  02:00:00,55.6097130122,0.0,0.0,0.0,15.863942322,29.242365,6.08930534857,0.0,3.20568,2.88362534857
 10/17  03:00:00,55.603152296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  04:00:00,56.709850883,0.0,0.0,0.0,15.863942322,29.242365,6.08939333508,0.0,3.20568,2.88371333508
 10/17  05:00:00,56.5182506959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  06:00:00,64.3257585397,7.62410615592,0.0,0.0,15.863942322,29.818365,81.1847407915,75.0952596952,3.20568,2.88380109633
 10/17  07:00:00,121.617728925,7.62410615592,0.0,0.0,80.527626,29.818365,63.00660221,56.9138639101,3.20568,2.88705829994
 10/17  08:00:00,165.482361133,7.62565596284,0.00460445325492,0.0,80.527626,75.0917375,73.4663685801,40.7558278097,24.0426,8.66794077047
 10/17  09:00:00,165.93436114,7.68101024148,0.37089056319,0.0,80.527626,75.0917375,67.3319337757,28.7681940906,24.0426,14.5211396852
 10/17  10:00:00,172.381301702,8.04904954349,2.4328413456,0.0,80.527626,79.0911225,68.6461603031,22.0575017775,32.0568,14.5318585256
 10/17  11:00:00,178.195336003,8.73668404896,6.83058899642,0.0,80.527626,79.0911225,49.8941613359,0.365292849278,32.0568,17.4720684866
 10/17  12:00:00,178.360169184,9.03302019281,7.39543430349,0.0,80.527626,79.0911225,52.4680136908,0.0,32.0568,20.4112136908
 10/17  13:00:00,174.801379832,9.52238428242,7.33469215562,0.0,80.527626,75.0917375,47.6482009568,11.1883399758,16.0284,20.431460981
 10/17  14:00:00,179.179842303,10.0197488426,11.1990029139,0.0,80.527626,75.0917375,37.9409296875,7.39070073301,16.0284,14.5218289545
 10/17  15:00:00,177.982609539,10.456195883,11.5947815522,0.0,80.527626,73.092045,30.9927502436,10.3438239666,3.20568,17.443246277
 10/17  16:00:00,170.835448549,8.23252430362,6.80219375118,0.0,80.527626,73.092045,19.7673011439,13.6747896571,3.20568,2.88683148689
 10/17  17:00:00,124.678116363,7.62410615592,4.54565124646,0.0,80.527626,29.818365,22.1359975012,16.0432451185,3.20568,2.88707238271
 10/17  18:00:00,128.910749708,7.62410615592,3.07398662745,0.0,80.527626,29.818365,27.5844865221,18.6133811761,3.20568,5.76542534601
 10/17  19:00:00,130.360762672,7.62410615592,1.6786209484,0.0,80.527626,29.818365,30.0139500437,21.0350757319,3.20568,5.7731943118
 10/17  20:00:00,129.826713099,7.62410615592,1.14945442755,0.0,80.527626,29.818365,31.5240862638,22.5494043788,3.20568,5.76900188497
 10/17  21:00:00,55.5375838065,0.0,0.0,0.0,15.863942322,29.242365,8.97508228605,0.0,3.20568,5.76940228605
 10/17  22:00:00,55.5717308922,0.0,0.0,0.0,15.863942322,29.242365,6.09388618263,0.0,3.20568,2.88820618263
 10/17  23:00:00,56.2951674565,0.0,0.0,0.0,15.863942322,29.242365,6.09185475565,0.0,3.20568,2.88617475565
 10/17  24:00:00,55.5867985602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  01:00:00,55.584726892,0.0,0.0,0.0,15.863942322,29.242365,6.0894676876,0.0,3.20568,2.8837876876
 10/18  02:00:00,55.574834805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  03:00:00,55.5623376921,0.0,0.0,0.0,15.863942322,29.242365,6.08936241123,0.0,3.20568,2.88368241123
 10/18  04:00:00,55.771973916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  05:00:00,55.7541359544,0.0,0.0,0.0,15.863942322,29.242365,6.089457344,0.0,3.20568,2.883777344
 10/18  06:00:00,63.9775967927,7.62410615592,0.0,0.0,15.863942322,29.818365,145.171040417,141.945360417,3.20568,0.02
 10/18  07:00:00,121.602565141,7.62410615592,0.0,0.0,80.527626,29.818365,120.411424602,114.318715434,3.20568,2.88702916824
 10/18  08:00:00,165.897417154,7.62410615592,0.451326088161,0.0,80.527626,75.0917375,71.9229658926,39.2107965356,24.0426,8.66956935697
 10/18  09:00:00,169.375116375,7.86472708829,3.62863465229,0.0,80.527626,75.0917375,57.1319713787,15.6692226383,24.0426,17.4201487403
 10/18  10:00:00,176.986775339,8.70560481782,6.37479213327,0.0,80.527626,79.0911225,58.1337477421,11.543614197,32.0568,14.5333335451
 10/18  11:00:00,183.229091927,10.2099081275,10.3715189232,0.0,80.527626,79.0911225,49.5280723644,0.0,32.0568,17.4712723644
 10/18  12:00:00,188.627447162,12.0138371164,14.6563300296,0.0,80.527626,79.0911225,52.4694920886,0.0,32.0568,20.4126920886
 10/18  13:00:00,189.224220261,13.5469047799,17.710152608,0.0,80.527626,75.0917375,38.7343309786,2.27456969132,16.0284,20.4313612873
 10/18  14:00:00,193.882155736,14.5047407727,21.4067056202,0.0,80.527626,75.0917375,31.5618640272,1.01019395456,16.0284,14.5232700726
 10/18  15:00:00,196.576351028,15.7388612559,24.8812423768,0.0,80.527626,73.092045,23.0663191042,2.41789331613,3.20568,17.4427457881
 10/18  16:00:00,183.800388436,11.3974157852,16.5683793518,0.0,80.527626,73.092045,9.77208029398,3.67937851409,3.20568,2.88702177989
 10/18  17:00:00,129.106824536,8.38603640117,8.19286978749,0.0,80.527626,29.818365,15.7858287545,9.69324412551,3.20568,2.88690462895
 10/18  18:00:00,128.079716713,7.84496191015,2.03112776908,0.0,80.527626,29.818365,27.7063381676,18.734841014,3.20568,5.76581715359
 10/18  19:00:00,128.902581992,7.63694782382,0.0,0.0,80.527626,29.818365,41.8167535035,32.8370771194,3.20568,5.77399638406
 10/18  20:00:00,128.86966403,7.62410615592,0.0,0.0,80.527626,29.818365,54.475544966,45.4995293491,3.20568,5.77033561684
 10/18  21:00:00,55.6561180602,0.0,0.0,0.0,15.863942322,29.242365,8.9759046774,0.0,3.20568,5.7702246774
 10/18  22:00:00,55.5418790933,0.0,0.0,0.0,15.863942322,29.242365,6.09379123664,0.0,3.20568,2.88811123664
 10/18  23:00:00,56.2800649026,0.0,0.0,0.0,15.863942322,29.242365,6.09209192412,0.0,3.20568,2.88641192412
 10/18  24:00:00,55.5643962651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  01:00:00,55.5609443009,0.0,0.0,0.0,15.863942322,29.242365,6.08937015802,0.0,3.20568,2.88369015802
 10/19  02:00:00,55.5625226261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  03:00:00,55.5558017922,0.0,0.0,0.0,15.863942322,29.242365,6.08947233606,0.0,3.20568,2.88379233606
 10/19  04:00:00,55.7580107101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  05:00:00,55.7342431367,0.0,0.0,0.0,15.863942322,29.242365,6.08937336908,0.0,3.20568,2.88369336908
 10/19  06:00:00,64.0131117311,7.62410615592,0.0,0.0,15.863942322,29.818365,172.209231702,168.983551702,3.20568,0.02
 10/19  07:00:00,121.627675886,7.62410615592,0.0015626057873,0.0,80.527626,29.818365,116.854322374,110.761494855,3.20568,2.88714751942
 10/19  08:00:00,165.4684162,7.62410615592,0.00986491623811,0.0,80.527626,75.0917375,79.2366018405,46.524434067,24.0426,8.66956777355
 10/19  09:00:00,167.657289533,7.66275409652,2.11675745387,0.0,80.527626,75.0917375,64.7792616044,23.3158713572,24.0426,17.4207902472
 10/19  10:00:00,177.172298171,8.19717122536,7.05937541813,0.0,80.527626,79.0911225,59.3153422003,12.7244075302,32.0568,14.5341346702
 10/19  11:00:00,181.967360008,8.79124050293,10.521642657,0.0,80.527626,79.0911225,49.5292821978,0.0,32.0568,17.4724821978
 10/19  12:00:00,186.979395132,9.51576286543,15.4745122575,0.0,80.527626,79.0911225,52.4712521685,0.0,32.0568,20.4144521685
 10/19  13:00:00,185.962151884,9.83443899106,18.101050241,0.0,80.527626,75.0917375,36.4988616092,0.0368478291811,16.0284,20.43361378
 10/19  14:00:00,190.928316984,11.165757484,21.7336594552,0.0,80.527626,75.0917375,30.5513468129,0.0,16.0284,14.5229468129
 10/19  15:00:00,195.737588913,12.674064011,27.038289472,0.0,80.527626,73.092045,20.6624546021,0.0114935258777,3.20568,17.4452810762
 10/19  16:00:00,188.909352386,9.45757742155,23.5337743663,0.0,80.527626,73.092045,6.10730068755,0.0146631651945,3.20568,2.88695752236
 10/19  17:00:00,137.332892071,7.85627313915,16.8570985456,0.0,80.527626,29.818365,6.09213081956,0.0,3.20568,2.88645081956
 10/19  18:00:00,139.574714867,7.66346049119,13.6050687574,0.0,80.527626,29.818365,9.37182560844,0.400307744283,3.20568,5.76583786416
 10/19  19:00:00,134.455231365,7.62410615592,5.49546161647,0.0,80.527626,29.818365,22.8445823382,13.8645503633,3.20568,5.77435197489
 10/19  20:00:00,128.888618525,7.62410615592,0.0,0.0,80.527626,29.818365,33.1803136551,24.2050680616,3.20568,5.76956559355
 10/19  21:00:00,55.6969472624,0.0,0.0,0.0,15.863942322,29.242365,8.97517025038,0.0,3.20568,5.76949025038
 10/19  22:00:00,55.5780929058,0.0,0.0,0.0,15.863942322,29.242365,6.09417890431,0.0,3.20568,2.88849890431
 10/19  23:00:00,56.3345949153,0.0,0.0,0.0,15.863942322,29.242365,6.09214663364,0.0,3.20568,2.88646663364
 10/19  24:00:00,55.631334638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  01:00:00,55.6288497819,0.0,0.0,0.0,15.863942322,29.242365,6.08935265037,0.0,3.20568,2.88367265037
 10/20  02:00:00,55.6281219705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  03:00:00,55.617467345,0.0,0.0,0.0,15.863942322,29.242365,6.08946204902,0.0,3.20568,2.88378204902
 10/20  04:00:00,56.7170454983,0.0,0.0,0.0,15.863942322,29.242365,6.08936964779,0.0,3.20568,2.88368964779
 10/20  05:00:00,56.5053124283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  06:00:00,64.3238295983,7.62410615592,0.0,0.0,15.863942322,29.818365,93.3359575148,87.2464787948,3.20568,2.88379871994
 10/20  07:00:00,123.036950673,7.62410615592,0.0,0.0,80.527626,29.818365,59.1798263565,53.0872355331,3.20568,2.88691082337
 10/20  08:00:00,167.954195559,7.62517037244,2.46436110342,0.0,80.527626,75.0917375,53.0232817196,20.3125259961,24.0426,8.66815572346
 10/20  09:00:00,174.008325444,7.94142773809,8.1376305707,0.0,80.527626,75.0917375,49.2726057253,10.7070854911,24.0426,14.5229202343
 10/20  10:00:00,183.158841645,8.87441976847,12.3289034968,0.0,80.527626,79.0911225,51.9891080759,5.4000672592,32.0568,14.5322408167
 10/20  11:00:00,190.645377391,10.3384648882,17.5978823121,0.0,80.527626,79.0911225,49.5338002632,0.0,32.0568,17.4770002632
 10/20  12:00:00,196.792620875,12.2038250293,22.5596723426,0.0,80.527626,79.0911225,52.4716544863,0.0,32.0568,20.4148544863
 10/20  13:00:00,198.149357647,13.7982528583,26.3068922014,0.0,80.527626,75.0917375,36.5050959378,0.0400337951478,16.0284,20.4366621426
 10/20  14:00:00,201.313180587,14.6918078375,28.5806455727,0.0,80.527626,75.0917375,33.4562849583,0.0,16.0284,17.4278849583
 10/20  15:00:00,200.749444173,15.3199865704,29.4210455405,0.0,80.527626,73.092045,17.759929958,0.0164859100562,3.20568,14.5377640479
 10/20  16:00:00,185.746450506,10.5316012967,19.3427631471,0.0,80.527626,73.092045,6.69707084147,0.60435404565,3.20568,2.88703679582
 10/20  17:00:00,132.38198,8.12780254575,11.6890924306,0.0,80.527626,29.818365,10.8783935269,4.78577454665,3.20568,2.88693898021
 10/20  18:00:00,134.039163111,7.76133841874,6.5989689427,0.0,80.527626,29.818365,20.993437437,12.0215332498,3.20568,5.76622418716
 10/20  19:00:00,131.085909644,7.6252756355,2.38589965169,0.0,80.527626,29.818365,27.4675330289,18.4879236478,3.20568,5.77392938112
 10/20  20:00:00,128.678541462,7.62410615592,0.0,0.0,80.527626,29.818365,50.8548655741,41.8793523602,3.20568,5.7698332139
 10/20  21:00:00,55.4998692606,0.0,0.0,0.0,15.863942322,29.242365,8.97588094269,0.0,3.20568,5.77020094269
 10/20  22:00:00,55.5304840341,0.0,0.0,0.0,15.863942322,29.242365,6.0942171174,0.0,3.20568,2.8885371174
 10/20  23:00:00,56.2711033138,0.0,0.0,0.0,15.863942322,29.242365,6.09205062689,0.0,3.20568,2.88637062689
 10/20  24:00:00,55.5444030485,0.0,0.0,0.0,15.863942322,29.242365,6.08944950155,0.0,3.20568,2.88376950155
 10/21  01:00:00,55.5343129668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  02:00:00,55.5230283135,0.0,0.0,0.0,15.863942322,29.242365,6.08808320484,0.0,3.20568,2.88240320484
 10/21  03:00:00,55.5100262488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  04:00:00,55.712038456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  05:00:00,55.6997481117,0.0,0.0,0.0,15.863942322,29.242365,6.08807122811,0.0,3.20568,2.88239122811
 10/21  06:00:00,55.7032130326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  07:00:00,49.920599803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  08:00:00,47.1131574788,0.0,0.0,0.0,15.863942322,29.242365,6.08805959357,0.0,3.20568,2.88237959357
 10/21  09:00:00,47.2106140105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  10:00:00,47.2597155132,0.0,0.0,0.0,15.863942322,29.242365,6.08953228577,0.0,3.20568,2.88385228577
 10/21  11:00:00,47.9533851521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  12:00:00,47.2747690272,0.0,0.0,0.0,15.863942322,29.242365,6.08944625517,0.0,3.20568,2.88376625517
 10/21  13:00:00,47.3311873954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  14:00:00,55.9923625897,1.02802567267,7.60595803624,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  15:00:00,57.7864203792,1.22659061744,9.20609664892,0.0,15.863942322,29.242365,6.08817219185,0.0,3.20568,2.88249219185
 10/21  16:00:00,54.0836569098,0.822421269201,6.01566072867,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  17:00:00,53.1704263981,0.74017914228,5.21009819685,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  18:00:00,54.3266886063,0.0,0.0,0.0,15.863942322,29.242365,6.08813321742,0.0,3.20568,2.88245321742
 10/21  19:00:00,55.9538036527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  20:00:00,55.9175495562,0.0,0.0,0.0,15.863942322,29.242365,6.08812192369,0.0,3.20568,2.88244192369
 10/21  21:00:00,55.7872861794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  22:00:00,55.6157015998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  23:00:00,56.2891811635,0.0,0.0,0.0,15.863942322,29.242365,6.08811065262,0.0,3.20568,2.88243065262
 10/21  24:00:00,55.5830025465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  01:00:00,55.570980427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  02:00:00,55.5568564672,0.0,0.0,0.0,15.863942322,29.242365,6.08810422145,0.0,3.20568,2.88242422145
 10/22  03:00:00,55.5454192113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  04:00:00,55.7554108455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  05:00:00,55.7340167827,0.0,0.0,0.0,15.863942322,29.242365,6.08809832431,0.0,3.20568,2.88241832431
 10/22  06:00:00,55.7354558451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  07:00:00,49.9550861149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  08:00:00,47.1488136219,0.0,0.0,0.0,15.863942322,29.242365,6.08951899858,0.0,3.20568,2.88383899858
 10/22  09:00:00,47.2391728636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  10:00:00,47.2914009759,0.0,0.0,0.0,15.863942322,29.242365,6.08943964864,0.0,3.20568,2.88375964864
 10/22  11:00:00,48.0060770558,0.0,0.0,0.0,15.863942322,29.242365,6.08936030682,0.0,3.20568,2.88368030682
 10/22  12:00:00,47.3390703507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  13:00:00,56.6289731718,0.989764810211,8.23418861525,0.0,15.863942322,29.242365,6.08952615581,0.0,3.20568,2.88384615581
 10/22  14:00:00,62.9992046501,1.68189932182,13.8760317381,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  15:00:00,65.2927220583,1.91652841471,15.9358459163,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  16:00:00,60.442134018,1.39343751705,11.7054644568,0.0,15.863942322,29.242365,6.08818581946,0.0,3.20568,2.88250581946
 10/22  17:00:00,55.8867053305,0.959203420372,7.61137028391,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  18:00:00,54.4006249585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  19:00:00,56.0467708982,0.0,0.0,0.0,15.863942322,29.242365,6.08818003335,0.0,3.20568,2.88250003335
 10/22  20:00:00,56.0049436616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  21:00:00,55.8327702888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  22:00:00,55.6503109698,0.0,0.0,0.0,15.863942322,29.242365,6.08817486731,0.0,3.20568,2.88249486731
 10/22  23:00:00,56.3292188834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  24:00:00,55.6340022421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  01:00:00,55.616081371,0.0,0.0,0.0,15.863942322,29.242365,6.08939767925,0.0,3.20568,2.88371767925
 10/23  02:00:00,55.6019922831,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  03:00:00,55.5978179718,0.0,0.0,0.0,15.863942322,29.242365,6.08952873973,0.0,3.20568,2.88384873973
 10/23  04:00:00,55.8209793429,0.0,0.0,0.0,15.863942322,29.242365,6.08945613972,0.0,3.20568,2.88377613972
 10/23  05:00:00,55.8028488389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  06:00:00,64.3558210651,7.62410615592,0.378008726368,0.0,15.863942322,29.818365,80.3647076068,74.2753241183,3.20568,2.88370348847
 10/23  07:00:00,124.57346683,7.62410615592,1.51095796472,0.0,80.527626,29.818365,47.2968137011,41.2040581851,3.20568,2.88707551605
 10/23  08:00:00,174.324410083,7.64294023106,8.75796154802,0.0,80.527626,75.0917375,43.2935014139,10.5815947087,24.0426,8.66930670528
 10/23  09:00:00,185.54818976,8.2494545385,19.2838899592,0.0,80.527626,75.0917375,39.6951638994,1.12708361694,24.0426,14.5254802825
 10/23  10:00:00,201.502379428,9.55723443133,29.8668796147,0.0,80.527626,79.0911225,46.5888129751,0.0,32.0568,14.5320129751
 10/23  11:00:00,221.204867772,11.4199743376,46.9324705064,0.0,80.527626,79.0911225,52.4434353459,0.0034696339175,32.0568,20.383165712
 10/23  12:00:00,237.697565992,13.8282289486,61.6858638117,0.0,80.527626,79.0911225,52.4869903439,0.00919596429573,32.0568,20.4209943796
 10/23  13:00:00,242.723259685,15.3061821704,69.2091978014,0.0,80.527626,75.0917375,36.5104888331,0.0434771036345,16.0284,20.4386117295
 10/23  14:00:00,252.297548675,16.9116374018,77.1633052828,0.0,80.527626,75.0917375,30.5638255718,0.00854421046863,16.0284,14.5268813613
 10/23  15:00:00,257.862033097,18.7080204644,82.923571989,0.0,80.527626,73.092045,20.6806360702,0.0285920046178,3.20568,17.4463640656
 10/23  16:00:00,242.76111603,14.76217938,71.8118986256,0.0,80.527626,73.092045,6.1322313465,0.0394600380534,3.20568,2.88709130845
 10/23  17:00:00,170.723377592,9.87943395925,48.0401045182,0.0,80.527626,29.818365,6.10133681047,0.00864698801356,3.20568,2.88700982246
 10/23  18:00:00,162.061363726,8.62420046835,33.5405820972,0.0,80.527626,29.818365,8.98401531088,0.0116221074898,3.20568,5.76671320339
