Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/23  19:00:00,153.274033064,8.02829581855,23.7172267858,0.0,80.527626,29.818365,9.01901291679,0.0384807683064,3.20568,5.77485214849
 10/23  20:00:00,146.016468094,7.74996834684,16.8188050927,0.0,80.527626,29.818365,9.27826353096,0.302864785397,3.20568,5.76971874556
 10/23  21:00:00,55.8500617582,0.0,0.0,0.0,15.863942322,29.242365,8.97585487604,0.0,3.20568,5.77017487604
 10/23  22:00:00,55.7061286328,0.0,0.0,0.0,15.863942322,29.242365,6.09427516614,0.0,3.20568,2.88859516614
 10/23  23:00:00,56.4269802598,0.0,0.0,0.0,15.863942322,29.242365,6.09224421,0.0,3.20568,2.88656421
 10/23  24:00:00,55.7280322832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  01:00:00,55.7095640085,0.0,0.0,0.0,15.863942322,29.242365,6.08943874817,0.0,3.20568,2.88375874817
 10/24  02:00:00,55.6656580292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  03:00:00,55.6379419504,0.0,0.0,0.0,15.863942322,29.242365,6.08957706278,0.0,3.20568,2.88389706278
 10/24  04:00:00,56.7510962106,0.0,0.0,0.0,15.863942322,29.242365,6.08951110919,0.0,3.20568,2.88383110919
 10/24  05:00:00,56.5654829907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  06:00:00,64.3065601912,7.62410615592,0.0043907801456,0.0,15.863942322,29.818365,70.8687381062,64.7792930066,3.20568,2.88376509957
 10/24  07:00:00,123.019539738,7.62410615592,0.0,0.0,80.527626,29.818365,78.3679780604,72.2751411876,3.20568,2.88715687286
 10/24  08:00:00,165.473999097,7.63822409565,0.00363723051342,0.0,80.527626,75.0917375,95.053573337,62.3412051628,24.0426,8.66976817426
 10/24  09:00:00,165.897554108,8.03382370384,0.00359171929082,0.0,80.527626,75.0917375,97.0433481233,58.4751843441,24.0426,14.5255637791
 10/24  10:00:00,170.643095112,8.77321445963,0.00245192536591,0.0,80.527626,79.0911225,107.315452859,58.1786881765,32.0568,17.0799646824
 10/24  11:00:00,171.932250078,9.35533155198,0.0,0.0,80.527626,79.0911225,91.8212395713,41.9375253814,32.0568,17.8269141899
 10/24  12:00:00,172.894322158,10.8980707523,0.136279869147,0.0,80.527626,79.0911225,74.3671302609,21.8888447476,32.0568,20.4214855133
 10/24  13:00:00,171.400228591,12.0003778674,1.5275512509,0.0,80.527626,75.0917375,59.5958083399,23.1265060154,16.0284,20.4409023245
 10/24  14:00:00,174.444501912,12.9935918734,3.57868113366,0.0,80.527626,75.0917375,53.4812303408,22.9253949165,16.0284,14.5274354243
 10/24  15:00:00,173.930982112,13.2499636651,4.82854207365,0.0,80.527626,73.092045,43.8288091789,23.1732695619,3.20568,17.449859617
 10/24  16:00:00,165.350764963,9.6114056954,0.0,0.0,80.527626,73.092045,33.8544681512,27.7616082913,3.20568,2.88717985995
 10/24  17:00:00,120.349364825,7.89045689068,0.0,0.0,80.527626,29.818365,53.8143901682,47.7216039038,3.20568,2.88710626439
 10/24  18:00:00,127.278730951,7.63610053142,0.0,0.0,80.527626,29.818365,111.298467582,102.32677321,3.20568,5.76601437175
 10/24  19:00:00,128.748234569,7.62410615592,0.0,0.0,80.527626,29.818365,144.42032749,135.440493444,3.20568,5.77415404569
 10/24  20:00:00,128.806437311,7.62410615592,0.0,0.0,80.527626,29.818365,155.82164385,146.845152009,3.20568,5.77081184101
 10/24  21:00:00,55.4267574442,0.0,0.0,0.0,15.863942322,29.242365,8.97657287273,0.0,3.20568,5.77089287273
 10/24  22:00:00,55.4675072712,0.0,0.0,0.0,15.863942322,29.242365,6.09438149602,0.0,3.20568,2.88870149602
 10/24  23:00:00,56.2267837423,0.0,0.0,0.0,15.863942322,29.242365,6.09211234716,0.0,3.20568,2.88643234716
 10/24  24:00:00,55.4828740492,0.0,0.0,0.0,15.863942322,29.242365,6.08957141033,0.0,3.20568,2.88389141033
 10/25  01:00:00,55.4825245017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  02:00:00,55.4775447245,0.0,0.0,0.0,15.863942322,29.242365,6.08951493744,0.0,3.20568,2.88383493744
 10/25  03:00:00,55.4680626388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  04:00:00,55.6742466446,0.0,0.0,0.0,15.863942322,29.242365,6.08945579475,0.0,3.20568,2.88377579475
 10/25  05:00:00,55.6484543582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  06:00:00,64.7023812659,7.62410615592,0.0,0.0,15.863942322,29.818365,347.793866662,341.704470089,3.20568,2.88371657325
 10/25  07:00:00,123.527853978,7.62410615592,0.00120981402743,0.0,80.527626,29.818365,252.752572801,246.659899061,3.20568,2.88699374024
 10/25  08:00:00,165.552771865,7.62410615592,0.0186274010901,0.0,80.527626,75.0917375,126.058871027,93.3453068348,24.0426,8.67096419262
 10/25  09:00:00,167.411154473,7.62410615592,1.91167321512,0.0,80.527626,75.0917375,66.8082417167,28.2403854371,24.0426,14.5252562796
 10/25  10:00:00,179.999293033,7.88452265703,10.173130779,0.0,80.527626,79.0911225,59.0630527,9.56715465273,32.0568,17.4390980473
 10/25  11:00:00,187.029330783,8.44141250776,15.8817689174,0.0,80.527626,79.0911225,49.5342535102,0.0,32.0568,17.4774535102
 10/25  12:00:00,192.121950679,9.41311002492,20.6724948519,0.0,80.527626,79.0911225,52.4794247353,0.0,32.0568,20.4226247353
 10/25  13:00:00,199.046695357,11.2746930959,29.682652664,0.0,80.527626,75.0917375,36.4789573904,0.00848213272102,16.0284,20.4420752576
 10/25  14:00:00,210.605830957,13.1886737836,39.2942161679,0.0,80.527626,75.0917375,33.4624749184,0.00238693122422,16.0284,17.4316879871
 10/25  15:00:00,213.667912644,14.2690509255,43.2863056993,0.0,80.527626,73.092045,20.6641387477,0.0150540089427,3.20568,17.4434047387
 10/25  16:00:00,201.799631926,10.4225944377,35.3795764571,0.0,80.527626,73.092045,3.24024385462,0.0145638546209,3.20568,0.02
 10/25  17:00:00,144.720847314,8.13506681571,23.9001938192,0.0,80.527626,29.818365,6.16978615358,0.0768106812566,3.20568,2.88729547233
 10/25  18:00:00,141.64642308,7.7548464808,14.1354708246,0.0,80.527626,29.818365,12.4512249764,3.47894072997,3.20568,5.76660424646
 10/25  19:00:00,139.328672719,7.62468610416,10.3102111277,0.0,80.527626,29.818365,18.2575717492,9.27749681967,3.20568,5.77439492956
 10/25  20:00:00,139.449174493,7.62410615592,10.4469969457,0.0,80.527626,29.818365,22.0434893816,10.1924179679,3.20568,8.64539141361
 10/25  21:00:00,55.8040577887,0.0,0.0,0.0,15.863942322,29.242365,8.97555608,0.0,3.20568,5.76987608
 10/25  22:00:00,55.6610709105,0.0,0.0,0.0,15.863942322,29.242365,6.09441049035,0.0,3.20568,2.88873049035
 10/25  23:00:00,56.3736593134,0.0,0.0,0.0,15.863942322,29.242365,6.09217544858,0.0,3.20568,2.88649544858
 10/25  24:00:00,55.659881721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  01:00:00,55.6481307187,0.0,0.0,0.0,15.863942322,29.242365,6.08950498149,0.0,3.20568,2.88382498149
 10/26  02:00:00,55.6392046827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  03:00:00,55.6344761429,0.0,0.0,0.0,15.863942322,29.242365,6.0894526699,0.0,3.20568,2.8837726699
 10/26  04:00:00,55.864877869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  05:00:00,55.8404683676,0.0,0.0,0.0,15.863942322,29.242365,6.08960543615,0.0,3.20568,2.88392543615
 10/26  06:00:00,69.0378356513,7.62410615592,5.02625766336,0.0,15.863942322,29.818365,45.4366031775,42.2109231775,3.20568,0.02
 10/26  07:00:00,130.001451474,7.62410615592,6.89761528926,0.0,80.527626,29.818365,29.8146181982,23.7216481866,3.20568,2.88729001164
 10/26  08:00:00,176.298492335,7.63347640677,10.7250084928,0.0,80.527626,75.0917375,42.3064689632,9.59262009024,24.0426,8.67124887301
 10/26  09:00:00,186.588599905,8.28963305645,20.2799705727,0.0,80.527626,75.0917375,44.1042693656,2.63381211065,24.0426,17.4278572549
 10/26  10:00:00,207.241072909,9.66429433306,35.4743206948,0.0,80.527626,79.0911225,46.5967393983,0.0,32.0568,14.5399393983
 10/26  11:00:00,228.972906712,11.5197465669,54.5771599618,0.0,80.527626,79.0911225,52.4477100094,0.000680863997523,32.0568,20.3902291454
 10/26  12:00:00,245.788818408,14.0337759093,69.5589522773,0.0,80.527626,79.0911225,52.4838866373,0.00280494611946,32.0568,20.4242816912
 10/26  13:00:00,251.365938922,15.4128473655,77.738707868,0.0,80.527626,75.0917375,36.5065015121,0.0346927939496,16.0284,20.4434087182
 10/26  14:00:00,258.530969127,16.2535419022,84.0559822137,0.0,80.527626,75.0917375,30.559384971,0.0028838156605,16.0284,14.5281011554
 10/26  15:00:00,263.836684849,17.7405499301,89.8700522235,0.0,80.527626,73.092045,20.6820816401,0.0249974374879,3.20568,17.4514042026
 10/26  16:00:00,247.681781386,12.9454134819,78.5130916444,0.0,80.527626,73.092045,6.11021799473,0.0173206330935,3.20568,2.88721736164
 10/26  17:00:00,177.371566274,9.37067510037,55.1396996996,0.0,80.527626,29.818365,6.09283828694,0.0,3.20568,2.88715828694
 10/26  18:00:00,169.947103955,8.41098510961,41.5935963777,0.0,80.527626,29.818365,8.9719305914,0.0,3.20568,5.7662505914
 10/26  19:00:00,164.479530679,7.99732138334,34.8612529134,0.0,80.527626,29.818365,8.9801945234,0.0,3.20568,5.7745145234
 10/26  20:00:00,161.135686674,7.76720018097,31.7807381795,0.0,80.527626,29.818365,8.97689320947,0.0,3.20568,5.77121320947
 10/26  21:00:00,55.9592060524,0.0,0.0,0.0,15.863942322,29.242365,8.97613564673,0.0,3.20568,5.77045564673
 10/26  22:00:00,55.790698721,0.0,0.0,0.0,15.863942322,29.242365,6.09414226591,0.0,3.20568,2.88846226591
 10/26  23:00:00,56.4968943941,0.0,0.0,0.0,15.863942322,29.242365,6.09231811033,0.0,3.20568,2.88663811033
 10/26  24:00:00,55.7760122461,0.0,0.0,0.0,15.863942322,29.242365,6.08956792325,0.0,3.20568,2.88388792325
 10/27  01:00:00,55.7599665854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  02:00:00,55.7505678085,0.0,0.0,0.0,15.863942322,29.242365,6.0895243539,0.0,3.20568,2.8838443539
 10/27  03:00:00,55.7455155698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  04:00:00,57.0176511751,0.0,0.0,0.0,15.863942322,29.242365,6.08947876008,0.0,3.20568,2.88379876008
 10/27  05:00:00,56.8225414113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  06:00:00,87.8496640795,7.62410615592,23.3100842231,0.0,15.863942322,29.818365,7.60324452322,1.51364493301,3.20568,2.88391959021
 10/27  07:00:00,141.149552337,7.62410615592,17.9446026506,0.0,80.527626,29.818365,7.19229066102,1.09933608359,3.20568,2.88727457743
 10/27  08:00:00,182.165067356,8.26116352413,15.921177248,0.0,80.527626,75.0917375,34.335137862,1.62145998511,24.0426,8.67107787693
 10/27  09:00:00,184.784146411,8.93906392369,17.8468742352,0.0,80.527626,75.0917375,40.3925178139,1.82360786378,24.0426,14.5263099501
 10/27  10:00:00,189.103183174,9.30947087684,17.7958609134,0.0,80.527626,79.0911225,50.4731669843,0.972847689814,32.0568,17.4435192945
 10/27  11:00:00,189.148972365,9.65479078681,16.7873150502,0.0,80.527626,79.0911225,49.5392417737,0.0,32.0568,17.4824417737
 10/27  12:00:00,188.929735728,9.98318950872,16.9328517664,0.0,80.527626,79.0911225,52.481014084,0.0,32.0568,20.424214084
 10/27  13:00:00,185.782547171,10.3201625056,17.4415012136,0.0,80.527626,75.0917375,39.4336336722,0.0400107717196,16.0284,23.3652229005
 10/27  14:00:00,186.021095316,10.6043926631,17.4095707517,0.0,80.527626,75.0917375,30.5753443353,0.0163667663536,16.0284,14.530577569
 10/27  15:00:00,183.22338189,10.7623819936,16.4909920762,0.0,80.527626,73.092045,23.5248516582,2.86948974394,3.20568,17.4496819143
 10/27  16:00:00,177.000187493,8.5777152607,12.5773701616,0.0,80.527626,73.092045,10.4553914473,4.36250801024,3.20568,2.8872034371
 10/27  17:00:00,129.893666511,7.6276507534,9.71150926427,0.0,80.527626,29.818365,12.4434972997,6.35066611413,3.20568,2.88715118555
 10/27  18:00:00,135.995726217,7.62410615592,8.68036073653,0.0,80.527626,29.818365,17.9561704536,8.98357127079,3.20568,5.76691918285
 10/27  19:00:00,137.028166289,7.62410615592,8.28539877684,0.0,80.527626,29.818365,19.2438702041,10.2634235006,3.20568,5.77476670357
 10/27  20:00:00,136.182967233,7.62410615592,7.44825638181,0.0,80.527626,29.818365,20.9854581996,12.009194965,3.20568,5.77058323459
 10/27  21:00:00,55.5820562121,0.0,0.0,0.0,15.863942322,29.242365,8.97644372396,0.0,3.20568,5.77076372396
 10/27  22:00:00,55.6090724017,0.0,0.0,0.0,15.863942322,29.242365,6.09428062752,0.0,3.20568,2.88860062752
 10/27  23:00:00,56.3350708741,0.0,0.0,0.0,15.863942322,29.242365,6.09235340395,0.0,3.20568,2.88667340395
 10/27  24:00:00,55.627302875,0.0,0.0,0.0,15.863942322,29.242365,6.08946308232,0.0,3.20568,2.88378308232
 10/28  01:00:00,55.6192877678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  02:00:00,55.5912752567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  03:00:00,55.5666129459,0.0,0.0,0.0,15.863942322,29.242365,6.08810963881,0.0,3.20568,2.88242963881
 10/28  04:00:00,55.7782186394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  05:00:00,55.7694758647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  06:00:00,55.8053927305,0.0,0.0,0.0,15.863942322,29.242365,6.0881413467,0.0,3.20568,2.8824613467
 10/28  07:00:00,50.046237438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  08:00:00,47.2100882917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  09:00:00,47.2422578875,0.0,0.0,0.0,15.863942322,29.242365,6.08956171548,0.0,3.20568,2.88388171548
 10/28  10:00:00,47.2304895298,0.0,0.0,0.0,15.863942322,29.242365,6.08952274276,0.0,3.20568,2.88384274276
 10/28  11:00:00,47.901234915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  12:00:00,47.1996603083,0.0,0.0,0.0,15.863942322,29.242365,6.08948374935,0.0,3.20568,2.88380374935
 10/28  13:00:00,47.2262455191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  14:00:00,47.234921273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  15:00:00,47.2203673833,0.0,0.0,0.0,15.863942322,29.242365,6.08812532341,0.0,3.20568,2.88244532341
 10/28  16:00:00,47.1131430686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  17:00:00,47.1110457439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  18:00:00,55.6990324576,0.0,0.0,0.0,15.863942322,29.242365,6.08815765633,0.0,3.20568,2.88247765633
 10/28  19:00:00,55.9494592636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  20:00:00,55.9303443455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  21:00:00,55.8062464186,0.0,0.0,0.0,15.863942322,29.242365,6.08818995591,0.0,3.20568,2.88250995591
 10/28  22:00:00,55.6391128951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  23:00:00,56.3126835322,0.0,0.0,0.0,15.863942322,29.242365,6.08822221964,0.0,3.20568,2.88254221964
 10/28  24:00:00,55.6150721582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  01:00:00,55.6055918596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  02:00:00,55.6009558823,0.0,0.0,0.0,15.863942322,29.242365,6.08812179609,0.0,3.20568,2.88244179609
 10/29  03:00:00,55.6038098681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  04:00:00,55.8402644673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  05:00:00,55.8308304756,0.0,0.0,0.0,15.863942322,29.242365,6.08815969396,0.0,3.20568,2.88247969396
 10/29  06:00:00,55.8445396387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  07:00:00,50.0680852402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  08:00:00,47.2222540794,0.0,0.0,0.0,15.863942322,29.242365,6.08945337904,0.0,3.20568,2.88377337904
 10/29  09:00:00,47.2440725141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  10:00:00,47.2380883737,0.0,0.0,0.0,15.863942322,29.242365,6.08962843923,0.0,3.20568,2.88394843923
 10/29  11:00:00,47.9067695548,0.0,0.0,0.0,15.863942322,29.242365,6.08959618993,0.0,3.20568,2.88391618993
 10/29  12:00:00,47.2312677317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  13:00:00,47.2843649736,0.0,0.0,0.0,15.863942322,29.242365,6.08956394108,0.0,3.20568,2.88388394108
 10/29  14:00:00,47.303897673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  15:00:00,47.2840932737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  16:00:00,47.186357031,0.0,0.0,0.0,15.863942322,29.242365,6.08820666125,0.0,3.20568,2.88252666125
 10/29  17:00:00,47.1745711728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  18:00:00,55.731477585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  19:00:00,55.9581946733,0.0,0.0,0.0,15.863942322,29.242365,6.08824523328,0.0,3.20568,2.88256523328
 10/29  20:00:00,55.9343122565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  21:00:00,55.8019284797,0.0,0.0,0.0,15.863942322,29.242365,6.08814581448,0.0,3.20568,2.88246581448
 10/29  22:00:00,55.628451444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  23:00:00,56.3132815625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  24:00:00,55.6231642593,0.0,0.0,0.0,15.863942322,29.242365,6.08818448215,0.0,3.20568,2.88250448215
 10/30  01:00:00,55.612028713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  02:00:00,55.6034994016,0.0,0.0,0.0,15.863942322,29.242365,6.08962744168,0.0,3.20568,2.88394744168
 10/30  03:00:00,55.6057975114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  04:00:00,55.8416868425,0.0,0.0,0.0,15.863942322,29.242365,6.08960224779,0.0,3.20568,2.88392224779
 10/30  05:00:00,55.8193358994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  06:00:00,69.0633536443,7.62410615592,5.053736298,0.0,15.863942322,29.818365,60.8523378099,54.7627608582,3.20568,2.88389695163
 10/30  07:00:00,129.933620534,7.62410615592,5.42243277438,0.0,80.527626,29.818365,37.6383248635,31.5452009521,3.20568,2.88744391133
 10/30  08:00:00,172.744034129,7.62488416305,7.21985921999,0.0,80.527626,75.0917375,44.5631387906,11.8481849517,24.0426,8.6723538389
 10/30  09:00:00,173.759618215,7.770504236,8.05475325477,0.0,80.527626,75.0917375,50.6998184722,12.1293397461,24.0426,14.527878726
 10/30  10:00:00,180.396234572,8.47856942389,9.9747514088,0.0,80.527626,79.0911225,59.8224292113,10.3192369521,32.0568,17.4463922592
 10/30  11:00:00,185.92563008,9.16155517831,14.0815034019,0.0,80.527626,79.0911225,49.5431334924,0.0,32.0568,17.4863334924
 10/30  12:00:00,190.886391553,10.3226263511,18.5581558613,0.0,80.527626,79.0911225,55.4037978494,0.0,32.0568,23.3469978494
 10/30  13:00:00,191.994562585,11.6335148842,22.3327953736,0.0,80.527626,75.0917375,36.5335038911,0.0541912724816,16.0284,20.4509126186
 10/30  14:00:00,192.942605939,12.2916893428,22.6430271835,0.0,80.527626,75.0917375,30.9078175447,0.349664596126,16.0284,14.5297529485
 10/30  15:00:00,186.595048007,11.7069078728,18.9198489378,0.0,80.527626,73.092045,26.6757532696,6.01252626767,3.20568,17.4575470019
 10/30  16:00:00,175.03225201,8.65183277502,10.5474241833,0.0,80.527626,73.092045,15.9836273086,9.89055982318,3.20568,2.88738748547
 10/30  17:00:00,127.691453383,7.65988007204,7.48898446568,0.0,80.527626,29.818365,18.2986837323,12.2056476908,3.20568,2.88735604155
 10/30  18:00:00,136.119919351,7.62410615592,7.3782425305,0.0,80.527626,29.818365,21.7906114583,12.8179475869,3.20568,5.76698387136
 10/30  19:00:00,136.501674351,7.62410615592,7.52420724132,0.0,80.527626,29.818365,22.2520164533,13.2710423637,3.20568,5.77529408967
 10/30  20:00:00,136.656636197,7.62410615592,7.69082071478,0.0,80.527626,29.818365,22.6276523654,13.6505989028,3.20568,5.77137346257
 10/30  21:00:00,55.7727409495,0.0,0.0,0.0,15.863942322,29.242365,11.8524836973,0.0,3.20568,8.6468036973
 10/30  22:00:00,55.6398311547,0.0,0.0,0.0,15.863942322,29.242365,6.09451112318,0.0,3.20568,2.88883112318
 10/30  23:00:00,56.3726647288,0.0,0.0,0.0,15.863942322,29.242365,6.09227396721,0.0,3.20568,2.88659396721
 10/30  24:00:00,55.6684909189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  01:00:00,55.660283873,0.0,0.0,0.0,15.863942322,29.242365,6.08958994728,0.0,3.20568,2.88390994728
 10/31  02:00:00,55.6539737914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  03:00:00,55.640858917,0.0,0.0,0.0,15.863942322,29.242365,6.08957175798,0.0,3.20568,2.88389175798
 10/31  04:00:00,56.8035813714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  05:00:00,56.6202766759,0.0,0.0,0.0,15.863942322,29.242365,6.08955342415,0.0,3.20568,2.88387342415
 10/31  06:00:00,71.0529997001,7.62410615592,6.66340432607,0.0,15.863942322,29.818365,44.6815374439,41.4558574439,3.20568,0.02
 10/31  07:00:00,131.194708453,7.62410615592,6.66064927902,0.0,80.527626,29.818365,31.1090421871,25.0160057476,3.20568,2.88735643949
 10/31  08:00:00,174.482776117,7.6398701775,8.91165781201,0.0,80.527626,75.0917375,44.5757219987,11.860196891,24.0426,8.67292510776
 10/31  09:00:00,178.076315845,8.06004602399,12.0467003888,0.0,80.527626,75.0917375,52.5107127987,11.0333556431,24.0426,17.4347571556
 10/31  10:00:00,185.167385366,8.57011113623,14.615886591,0.0,80.527626,79.0911225,58.2109550556,8.71178206477,32.0568,17.4423729908
 10/31  11:00:00,187.53429769,8.93635739069,15.9046092334,0.0,80.527626,79.0911225,49.5391904433,0.0,32.0568,17.4823904433
 10/31  12:00:00,187.532385498,9.2144211355,16.3156065509,0.0,80.527626,79.0911225,52.4879824099,0.0,32.0568,20.4311824099
 10/31  13:00:00,184.422866357,9.48469995032,16.9256029269,0.0,80.527626,75.0917375,42.0628586335,2.66164632508,16.0284,23.3728123084
 10/31  14:00:00,186.026826387,9.73440611038,18.2805126719,0.0,80.527626,75.0917375,33.1384155325,2.57492717016,16.0284,14.5350883624
 10/31  15:00:00,185.231172379,10.1312701818,19.1104734902,0.0,80.527626,73.092045,25.7708039475,5.11129737689,3.20568,17.4538265706
 10/31  16:00:00,179.942390286,8.50715176264,15.5636815024,0.0,80.527626,73.092045,11.7574253651,5.66430053876,3.20568,2.88744482637
 10/31  17:00:00,131.745179152,7.64504634422,11.5176746062,0.0,80.527626,29.818365,14.6400287962,8.54692664731,3.20568,2.88742214891
 10/31  18:00:00,136.834168004,7.62410615592,8.07416531644,0.0,80.527626,29.818365,22.3150896019,13.3423641351,3.20568,5.76704546681
 10/31  19:00:00,135.188582909,7.62410615592,6.44524805012,0.0,80.527626,29.818365,24.5942444927,15.6136400879,3.20568,5.77492440477
 10/31  20:00:00,133.193968524,7.62410615592,4.4655927834,0.0,80.527626,29.818365,27.3476158512,18.3702132428,3.20568,5.77172260837
 10/31  21:00:00,55.5720631157,0.0,0.0,0.0,15.863942322,29.242365,8.97618493049,0.0,3.20568,5.77050493049
 10/31  22:00:00,55.6037221549,0.0,0.0,0.0,15.863942322,29.242365,6.09440774893,0.0,3.20568,2.88872774893
 10/31  23:00:00,56.3228320408,0.0,0.0,0.0,15.863942322,29.242365,6.09224083932,0.0,3.20568,2.88656083932
 10/31  24:00:00,55.6145455113,0.0,0.0,0.0,15.863942322,29.242365,6.08961700936,0.0,3.20568,2.88393700936
 11/01  01:00:00,55.606293288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  02:00:00,55.5989379472,0.0,0.0,0.0,15.863942322,29.242365,6.08960702297,0.0,3.20568,2.88392702297
 11/01  03:00:00,55.5920108287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  04:00:00,55.8102473225,0.0,0.0,0.0,15.863942322,29.242365,6.08959567692,0.0,3.20568,2.88391567692
 11/01  05:00:00,55.7906732295,0.0,0.0,0.0,15.863942322,29.242365,6.08958420047,0.0,3.20568,2.88390420047
 11/01  06:00:00,65.5629027049,7.62410615592,1.56719144159,0.0,15.863942322,29.818365,75.0034341554,71.7777541554,3.20568,0.02
 11/01  07:00:00,127.658059759,7.62410615592,3.14638862651,0.0,80.527626,29.818365,46.9811601956,40.8881286222,3.20568,2.88735157336
 11/01  08:00:00,167.715507011,7.62410615592,2.20832579191,0.0,80.527626,75.0917375,58.1989417747,25.4847339527,24.0426,8.67160782205
 11/01  09:00:00,165.681111947,7.64129588012,0.148403655214,0.0,80.527626,75.0917375,74.5300046357,33.0550320017,24.0426,17.432372634
 11/01  10:00:00,169.553883421,7.66678118379,0.00304689154213,0.0,80.527626,79.0911225,84.8857057999,38.2868938233,32.0568,14.5420119766
 11/01  11:00:00,170.425787507,7.84167676267,0.0,0.0,80.527626,79.0911225,73.6854578688,21.2332418069,32.0568,20.3954160618
 11/01  12:00:00,169.935122249,8.05164218626,0.0,0.0,80.527626,79.0911225,72.4582156048,19.9688528866,32.0568,20.4325627182
 11/01  13:00:00,166.19426431,8.28860473115,0.0,0.0,80.527626,75.0917375,71.3176411446,34.8350580431,16.0284,20.4541831015
 11/01  14:00:00,166.294533091,8.38768326893,0.0,0.0,80.527626,75.0917375,68.9071096907,35.4381067415,16.0284,17.4406029492
 11/01  15:00:00,164.396985676,8.51722698931,0.0,0.0,80.527626,73.092045,53.9511442564,33.2920163172,3.20568,17.4534479391
 11/01  16:00:00,163.390548481,7.63077599438,0.0,0.0,80.527626,73.092045,31.9483517813,25.8554011138,3.20568,2.88727066751
 11/01  17:00:00,120.102681386,7.62410615592,0.0,0.0,80.527626,29.818365,37.601139401,31.5082035712,3.20568,2.88725582986
 11/01  18:00:00,128.67806264,7.62410615592,0.0,0.0,80.527626,29.818365,46.1892186085,37.2160608797,3.20568,5.76747772886
 11/01  19:00:00,128.897318589,7.62410615592,0.0,0.0,80.527626,29.818365,47.5467443916,38.5654342589,3.20568,5.77563013276
 11/01  20:00:00,128.874425584,7.62410615592,0.0,0.0,80.527626,29.818365,60.5581734854,51.5809600088,3.20568,5.77153347666
 11/01  21:00:00,55.6388378183,0.0,0.0,0.0,15.863942322,29.242365,8.97755974957,0.0,3.20568,5.77187974957
 11/01  22:00:00,55.5194450866,0.0,0.0,0.0,15.863942322,29.242365,6.09431646124,0.0,3.20568,2.88863646124
 11/01  23:00:00,56.2516546022,0.0,0.0,0.0,15.863942322,29.242365,6.09249813367,0.0,3.20568,2.88681813367
 11/01  24:00:00,55.5434418409,0.0,0.0,0.0,15.863942322,29.242365,6.08952300007,0.0,3.20568,2.88384300007
 11/02  01:00:00,55.5349332356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  02:00:00,55.5246761554,0.0,0.0,0.0,15.863942322,29.242365,6.08952002862,0.0,3.20568,2.88384002862
 11/02  03:00:00,55.5178795711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  04:00:00,55.7283780276,0.0,0.0,0.0,15.863942322,29.242365,6.08951569369,0.0,3.20568,2.88383569369
 11/02  05:00:00,55.7080444728,0.0,0.0,0.0,15.863942322,29.242365,6.08951121914,0.0,3.20568,2.88383121914
 11/02  06:00:00,64.0811150664,7.62410615592,0.0,0.0,15.863942322,29.818365,234.616446749,231.390766749,3.20568,0.02
 11/02  07:00:00,124.512412571,7.62410615592,0.00154054057642,0.0,80.527626,29.818365,151.651572147,145.558593856,3.20568,2.88729829152
 11/02  08:00:00,165.473706475,7.62410615592,0.00532079860895,0.0,80.527626,75.0917375,132.552208318,99.8373932086,24.0426,8.67221510929
 11/02  09:00:00,165.480937762,7.62410615592,0.00455341505448,0.0,80.527626,75.0917375,113.420398959,71.9446706563,24.0426,17.4331283032
 11/02  10:00:00,169.628865445,7.76799681271,0.00566632528768,0.0,80.527626,79.0911225,101.424148539,54.826357998,32.0568,14.5409905413
 11/02  11:00:00,170.723489953,8.16252270081,0.0,0.0,80.527626,79.0911225,74.7103396086,22.257979906,32.0568,20.3955597025
 11/02  12:00:00,172.061440647,8.91396517759,1.29324701815,0.0,80.527626,79.0911225,57.3961456977,4.90674669175,32.0568,20.432599006
 11/02  13:00:00,168.200295693,9.37653501592,0.955165762235,0.0,80.527626,75.0917375,59.8460427642,20.4434246055,16.0284,23.3742181587
 11/02  14:00:00,167.209943809,9.35033121721,0.0,0.0,80.527626,75.0917375,54.4973682208,23.930318806,16.0284,14.5386494147
 11/02  15:00:00,167.809343223,9.65222126899,2.30743308183,0.0,80.527626,73.092045,41.5939199073,20.9321128522,3.20568,17.4561270552
 11/02  16:00:00,164.886249974,7.9587826845,1.20474459742,0.0,80.527626,73.092045,27.4314614933,21.3385653917,3.20568,2.88721610162
 11/02  17:00:00,120.049473752,7.62410615592,0.0,0.0,80.527626,29.818365,34.6897831487,28.5968945271,3.20568,2.88720862158
 11/02  18:00:00,128.624934227,7.62410615592,0.0,0.0,80.527626,29.818365,51.3837062511,42.411203356,3.20568,5.76682289512
 11/02  19:00:00,128.846585972,7.62410615592,0.0,0.0,80.527626,29.818365,67.6135239121,58.6323173262,3.20568,5.77552658585
 11/02  20:00:00,128.832451394,7.62410615592,0.0,0.0,80.527626,29.818365,74.1987918029,65.2223627762,3.20568,5.77074902667
 11/02  21:00:00,55.5910870158,0.0,0.0,0.0,15.863942322,29.242365,8.97722043137,0.0,3.20568,5.77154043137
 11/02  22:00:00,55.4698956928,0.0,0.0,0.0,15.863942322,29.242365,8.9628372254,0.0,3.20568,5.7571572254
 11/02  23:00:00,56.2324832695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  24:00:00,55.4992761427,0.0,0.0,0.0,15.863942322,29.242365,6.08951774846,0.0,3.20568,2.88383774846
 11/03  01:00:00,55.4876597785,0.0,0.0,0.0,15.863942322,29.242365,6.0895203465,0.0,3.20568,2.8838403465
 11/03  02:00:00,55.4699452382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  03:00:00,55.4655600582,0.0,0.0,0.0,15.863942322,29.242365,6.08952297442,0.0,3.20568,2.88384297442
 11/03  04:00:00,56.5165838103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  05:00:00,56.3310623805,0.0,0.0,0.0,15.863942322,29.242365,6.0895254447,0.0,3.20568,2.8838454447
 11/03  06:00:00,65.381241206,7.62410615592,0.0,0.0,15.863942322,29.818365,474.424003631,471.198323631,3.20568,0.02
 11/03  07:00:00,125.367237947,7.62410615592,0.00106886205418,0.0,80.527626,29.818365,295.23946797,289.146421703,3.20568,2.88736626667
 11/03  08:00:00,165.700832534,7.62410615592,0.0123046710704,0.0,80.527626,75.0917375,162.973521493,130.257691547,24.0426,8.67322994552
 11/03  09:00:00,165.480785155,7.62410615592,0.00425882671671,0.0,80.527626,75.0917375,108.720111928,67.240548806,24.0426,17.4369631219
 11/03  10:00:00,169.764745637,7.92944541124,0.00463129199792,0.0,80.527626,79.0911225,94.0045913843,44.5022496702,32.0568,17.4455417141
 11/03  11:00:00,172.603165212,8.7215411076,1.3249823695,0.0,80.527626,79.0911225,58.2673719664,8.7256183167,32.0568,17.4849536497
 11/03  12:00:00,176.455050656,9.77697764462,4.81230920054,0.0,80.527626,79.0911225,52.5472444579,0.0552341228587,32.0568,20.435210335
 11/03  13:00:00,179.427027021,11.3101921022,10.2049115854,0.0,80.527626,75.0917375,48.004631904,8.60072102437,16.0284,23.3755108796
 11/03  14:00:00,186.076127181,12.4236354164,15.7209541694,0.0,80.527626,75.0917375,35.1548633283,4.5941936909,16.0284,14.5322696374
 11/03  15:00:00,186.142819731,12.5248657941,17.700304289,0.0,80.527626,73.092045,26.1026589451,5.43487455699,3.20568,17.4621043881
 11/03  16:00:00,175.298097252,8.83906611055,10.6617149633,0.0,80.527626,73.092045,11.9229455765,5.82971634409,3.20568,2.88754923239
 11/03  17:00:00,124.229141885,7.72831499298,4.02829549144,0.0,80.527626,29.818365,21.2062655307,15.1130979838,3.20568,2.88748754693
 11/03  18:00:00,128.630964344,7.62410615592,0.0,0.0,80.527626,29.818365,39.0277820182,30.0549103649,3.20568,5.76719165332
 11/03  19:00:00,128.631498101,7.62410615592,0.0,0.0,80.527626,29.818365,56.5914927911,44.7327826277,3.20568,8.65303016347
 11/03  20:00:00,128.631199723,7.62410615592,0.0,0.0,80.527626,29.818365,51.5567632434,42.5798906448,3.20568,5.77119259862
 11/03  21:00:00,55.4970798859,0.0,0.0,0.0,15.863942322,29.242365,8.97728364266,0.0,3.20568,5.77160364266
 11/03  22:00:00,55.5429128452,0.0,0.0,0.0,15.863942322,29.242365,6.09425900239,0.0,3.20568,2.88857900239
 11/03  23:00:00,56.2781711513,0.0,0.0,0.0,15.863942322,29.242365,6.0922303456,0.0,3.20568,2.8865503456
 11/03  24:00:00,55.5589066021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  01:00:00,55.552381102,0.0,0.0,0.0,15.863942322,29.242365,6.08825129315,0.0,3.20568,2.88257129315
 11/04  02:00:00,55.53959696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  03:00:00,55.5290112241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  04:00:00,55.7393177114,0.0,0.0,0.0,15.863942322,29.242365,6.08818701405,0.0,3.20568,2.88250701405
 11/04  05:00:00,55.7234384681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  06:00:00,55.7340198193,0.0,0.0,0.0,15.863942322,29.242365,6.08826348215,0.0,3.20568,2.88258348215
 11/04  07:00:00,51.3790266597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  08:00:00,47.1090936521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  09:00:00,47.1640416751,0.0,0.0,0.0,15.863942322,29.242365,6.08962527163,0.0,3.20568,2.88394527163
 11/04  10:00:00,47.1870899832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  11:00:00,47.9023170676,0.0,0.0,0.0,15.863942322,29.242365,6.08963449469,0.0,3.20568,2.88395449469
 11/04  12:00:00,47.2600129674,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  13:00:00,47.3304328449,0.0,0.0,0.0,15.863942322,29.242365,6.08821902826,0.0,3.20568,2.88253902826
 11/04  14:00:00,47.3519696762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  15:00:00,47.3247927915,0.0,0.0,0.0,15.863942322,29.242365,6.08829606047,0.0,3.20568,2.88261606047
 11/04  16:00:00,47.2097905808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  17:00:00,47.1963494337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  18:00:00,55.7630228485,0.0,0.0,0.0,15.863942322,29.242365,6.08823275973,0.0,3.20568,2.88255275973
 11/04  19:00:00,56.0146322691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  20:00:00,55.9901317416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  21:00:00,55.8477723742,0.0,0.0,0.0,15.863942322,29.242365,6.08816946728,0.0,3.20568,2.88248946728
 11/04  22:00:00,55.6607395806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  23:00:00,56.3357499664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  24:00:00,55.6359194604,0.0,0.0,0.0,15.863942322,29.242365,6.08824656638,0.0,3.20568,2.88256656638
 11/05  01:00:00,55.6312031347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  02:00:00,55.6420419329,0.0,0.0,0.0,15.863942322,29.242365,6.08818858528,0.0,3.20568,2.88250858528
 11/05  03:00:00,55.6475478176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  04:00:00,55.8944052639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  05:00:00,55.8722068659,0.0,0.0,0.0,15.863942322,29.242365,6.08827131595,0.0,3.20568,2.88259131595
 11/05  06:00:00,55.8753446543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  07:00:00,51.5186651687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  08:00:00,47.2463704537,0.0,0.0,0.0,15.863942322,29.242365,6.08971361177,0.0,3.20568,2.88403361177
 11/05  09:00:00,47.2838556056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  10:00:00,47.2919695139,0.0,0.0,0.0,15.863942322,29.242365,6.08972974712,0.0,3.20568,2.88404974712
 11/05  11:00:00,47.9918430349,0.0,0.0,0.0,15.863942322,29.242365,6.0895342494,0.0,3.20568,2.8838542494
 11/05  12:00:00,47.3217006195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  13:00:00,47.3452085949,0.0,0.0,0.0,15.863942322,29.242365,6.08955048624,0.0,3.20568,2.88387048624
 11/05  14:00:00,47.3411389843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  15:00:00,47.3333843257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  16:00:00,47.2519766784,0.0,0.0,0.0,15.863942322,29.242365,6.08827410783,0.0,3.20568,2.88259410783
 11/05  17:00:00,47.2500486049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  18:00:00,55.8007282056,0.0,0.0,0.0,15.863942322,29.242365,6.08821682693,0.0,3.20568,2.88253682693
 11/05  19:00:00,56.0051978019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  20:00:00,55.9440985555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  21:00:00,55.7953979049,0.0,0.0,0.0,15.863942322,29.242365,6.08830026948,0.0,3.20568,2.88262026948
 11/05  22:00:00,55.6142849461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  23:00:00,56.2889003974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  24:00:00,55.5943337478,0.0,0.0,0.0,15.863942322,29.242365,6.08824300271,0.0,3.20568,2.88256300271
 11/06  01:00:00,55.586967802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  02:00:00,55.5809045672,0.0,0.0,0.0,15.863942322,29.242365,6.08962854155,0.0,3.20568,2.88394854155
 11/06  03:00:00,55.5776553622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  04:00:00,55.5694877196,0.0,0.0,0.0,15.863942322,29.242365,6.08965191201,0.0,3.20568,2.88397191201
 11/06  05:00:00,55.7815161016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  06:00:00,55.7538385153,0.0,0.0,0.0,15.863942322,29.242365,6.08967511831,0.0,3.20568,2.88399511831
 11/06  07:00:00,59.7031505393,7.62410615592,0.0,0.0,15.863942322,29.818365,103.212775451,97.1230772327,3.20568,2.88401821804
 11/06  08:00:00,120.178632732,7.62410615592,0.00200726438077,0.0,80.527626,29.818365,60.5441823649,54.4510431768,3.20568,2.88745918807
 11/06  09:00:00,170.167296382,7.69736575381,4.59604065154,0.0,80.527626,75.0917375,48.1544414827,15.4375309447,24.0426,8.674310538
 11/06  10:00:00,177.924223364,8.48199921331,11.4989482477,0.0,80.527626,75.0917375,45.3633063019,6.78635097122,24.0426,14.5343553306
 11/06  11:00:00,188.930581543,9.68711337904,17.2668969656,0.0,80.527626,79.0911225,50.4243751391,0.913661679165,32.0568,17.45391346
 11/06  12:00:00,197.455320745,11.6065067289,23.1183282516,0.0,80.527626,79.0911225,52.4791634585,0.0175631697448,32.0568,20.4048002887
 11/06  13:00:00,204.571965628,13.1798950252,29.3512865911,0.0,80.527626,79.0911225,52.4952444234,0.0,32.0568,20.4384444234
 11/06  14:00:00,204.59623865,13.9267684039,32.6085288329,0.0,80.527626,75.0917375,39.4254896013,0.0154032324197,16.0284,23.3816863689
 11/06  15:00:00,205.706326533,14.4529680412,33.1986185269,0.0,80.527626,75.0917375,30.5853740755,0.0165130368908,16.0284,14.5404610386
 11/06  16:00:00,199.608233691,13.8626007654,29.7332063574,0.0,80.527626,73.092045,20.6863733013,0.0184165694905,3.20568,17.4622767318
 11/06  17:00:00,183.644477961,9.18607038945,17.162592437,0.0,80.527626,73.092045,6.12856570328,0.0353080646513,3.20568,2.88757763863
 11/06  18:00:00,138.960089677,7.72842881485,10.1120852065,0.0,80.527626,29.818365,10.5263260974,4.43324405408,3.20568,2.88740204332
 11/06  19:00:00,134.72305498,7.62410615592,6.01447337063,0.0,80.527626,29.818365,21.2769653824,12.3037306767,3.20568,5.76755470572
 11/06  20:00:00,131.907035529,7.62410615592,2.99565487763,0.0,80.527626,29.818365,26.8695449121,17.8875637616,3.20568,5.77630115047
 11/06  21:00:00,131.723963036,7.62410615592,2.83709148789,0.0,80.527626,29.818365,31.0272100073,19.1744550049,3.20568,8.64707500239
 11/06  22:00:00,55.7096598949,0.0,0.0,0.0,15.863942322,29.242365,8.97730838782,0.0,3.20568,5.77162838782
 11/06  23:00:00,55.5715269364,0.0,0.0,0.0,15.863942322,29.242365,6.09469146689,0.0,3.20568,2.88901146689
 11/06  24:00:00,56.3026584211,0.0,0.0,0.0,15.863942322,29.242365,6.09255677579,0.0,3.20568,2.88687677579
 11/07  01:00:00,55.5906094868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  02:00:00,55.5822086638,0.0,0.0,0.0,15.863942322,29.242365,6.0895718937,0.0,3.20568,2.8838918937
 11/07  03:00:00,55.5560865812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  04:00:00,55.5388205132,0.0,0.0,0.0,15.863942322,29.242365,6.08960233143,0.0,3.20568,2.88392233143
 11/07  05:00:00,56.5918486386,0.0,0.0,0.0,15.863942322,29.242365,6.08963258656,0.0,3.20568,2.88395258656
 11/07  06:00:00,56.4194983042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  07:00:00,60.0844796869,7.62410615592,0.0,0.0,15.863942322,29.818365,191.095960933,185.006298212,3.20568,2.88398272131
 11/07  08:00:00,120.178947368,7.62410615592,0.00164843028713,0.0,80.527626,29.818365,114.292618643,108.199281437,3.20568,2.88765720632
 11/07  09:00:00,165.490217741,7.66397053321,0.005511117933,0.0,80.527626,75.0917375,78.7487936887,46.0320856003,24.0426,8.67410808846
 11/07  10:00:00,167.863952544,8.3343926336,1.6679227818,0.0,80.527626,75.0917375,60.5238539248,21.9494332299,24.0426,14.531820695
 11/07  11:00:00,176.971149016,9.32981824401,5.75155432054,0.0,80.527626,79.0911225,63.5677839697,14.0543938436,32.0568,17.4565901261
 11/07  12:00:00,183.437733119,11.0651494082,9.75031691894,0.0,80.527626,79.0911225,52.4618090535,0.0,32.0568,20.4050090535
 11/07  13:00:00,190.383159828,12.7264780591,15.7185931462,0.0,80.527626,79.0911225,52.4965267592,0.0,32.0568,20.4397267592
 11/07  14:00:00,191.406009287,13.5402796596,19.8997211536,0.0,80.527626,75.0917375,39.9083285704,0.496335578004,16.0284,23.3835929924
 11/07  15:00:00,194.112229406,14.1837170158,21.9679657079,0.0,80.527626,75.0917375,31.142637404,0.578369654188,16.0284,14.5358677498
 11/07  16:00:00,189.201957647,13.5681184283,19.7028329199,0.0,80.527626,73.092045,25.7310038822,5.0586326945,3.20568,17.4666911876
 11/07  17:00:00,175.293010176,8.98328828205,9.08582056793,0.0,80.527626,73.092045,14.8012388773,8.70798385141,3.20568,2.88757502585
 11/07  18:00:00,131.000229625,7.69716411362,2.263231777,0.0,80.527626,29.818365,26.2397319186,20.1464424186,3.20568,2.88760949996
 11/07  19:00:00,128.643263435,7.62410615592,0.0,0.0,80.527626,29.818365,49.606270862,40.6324925162,3.20568,5.76809834581
 11/07  20:00:00,128.652070571,7.62410615592,0.0,0.0,80.527626,29.818365,75.4237980172,63.5642407919,3.20568,8.65387722532
 11/07  21:00:00,128.688213127,7.62410615592,0.0,0.0,80.527626,29.818365,117.389615935,108.411452884,3.20568,5.77248305116
 11/07  22:00:00,55.4393729469,0.0,0.0,0.0,15.863942322,29.242365,8.9770575402,0.0,3.20568,5.7713775402
 11/07  23:00:00,55.4767278829,0.0,0.0,0.0,15.863942322,29.242365,6.09444547309,0.0,3.20568,2.88876547309
 11/07  24:00:00,56.2312997422,0.0,0.0,0.0,15.863942322,29.242365,6.09252569852,0.0,3.20568,2.88684569852
 11/08  01:00:00,55.4951606302,0.0,0.0,0.0,15.863942322,29.242365,6.08960769664,0.0,3.20568,2.88392769664
 11/08  02:00:00,55.4853383778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  03:00:00,55.4727144615,0.0,0.0,0.0,15.863942322,29.242365,6.0896451582,0.0,3.20568,2.8839651582
 11/08  04:00:00,55.4629922983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  05:00:00,55.6689098387,0.0,0.0,0.0,15.863942322,29.242365,6.0896823926,0.0,3.20568,2.8840023926
 11/08  06:00:00,55.6561236565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  07:00:00,60.1023216095,7.62410615592,0.0,0.0,15.863942322,29.818365,352.065782294,345.976062815,3.20568,2.88403947882
 11/08  08:00:00,120.290911156,7.62410615592,0.00490439064571,0.0,80.527626,29.818365,163.690232835,157.596962069,3.20568,2.88759076621
 11/08  09:00:00,165.461473439,7.62410615592,0.00864974123087,0.0,80.527626,75.0917375,86.8341312214,54.1173416974,24.0426,8.67418952402
 11/08  10:00:00,169.203900745,8.05985843514,3.26738728561,0.0,80.527626,75.0917375,62.7267790973,21.2451528361,24.0426,17.4390262612
 11/08  11:00:00,181.407936324,9.05008967499,10.4320257082,0.0,80.527626,79.0911225,58.3374304805,8.83133686452,32.0568,17.449293616
 11/08  12:00:00,191.917570318,10.5913244998,18.6196548444,0.0,80.527626,79.0911225,49.5621735234,0.0117166736202,32.0568,17.4936568498
 11/08  13:00:00,204.059616247,12.5440150336,29.4782821376,0.0,80.527626,79.0911225,55.4195395646,0.0,32.0568,23.3627395646
 11/08  14:00:00,205.581293584,13.5337750815,33.9812202919,0.0,80.527626,75.0917375,36.5055143326,0.0130176617475,16.0284,20.4640966709
 11/08  15:00:00,209.969346464,14.2720014363,37.6203740709,0.0,80.527626,75.0917375,33.4728562884,0.0,16.0284,17.4444562884
 11/08  16:00:00,204.854945765,13.4886716901,35.3115154278,0.0,80.527626,73.092045,20.6807410363,0.0140983688987,3.20568,17.4609626674
 11/08  17:00:00,186.98621109,9.1909706396,20.465892183,0.0,80.527626,73.092045,6.15406334268,0.0608517796133,3.20568,2.88753156307
 11/08  18:00:00,141.434977507,7.76812731526,12.5216335611,0.0,80.527626,29.818365,6.48240061897,0.389150843733,3.20568,2.88756977524
 11/08  19:00:00,137.974366339,7.62497421757,9.23730376944,0.0,80.527626,29.818365,14.6775722026,5.70400426805,3.20568,5.76788793453
 11/08  20:00:00,137.619654854,7.62410615592,8.64540449019,0.0,80.527626,29.818365,16.7115875706,7.72965206113,3.20568,5.77625550945
 11/08  21:00:00,137.386155398,7.62410615592,8.43124603947,0.0,80.527626,29.818365,17.6347549506,8.65751010912,3.20568,5.77156484145
 11/08  22:00:00,55.736195666,0.0,0.0,0.0,15.863942322,29.242365,8.97811799707,0.0,3.20568,5.77243799707
 11/08  23:00:00,55.5941320416,0.0,0.0,0.0,15.863942322,29.242365,8.96373925537,0.0,3.20568,5.75805925537
 11/08  24:00:00,56.3216402586,0.0,0.0,0.0,15.863942322,29.242365,6.0924698496,0.0,3.20568,2.8867898496
 11/09  01:00:00,55.5913386575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  02:00:00,55.5996957359,0.0,0.0,0.0,15.863942322,29.242365,6.08976470167,0.0,3.20568,2.88408470167
 11/09  03:00:00,55.5980411655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  04:00:00,55.5858174548,0.0,0.0,0.0,15.863942322,29.242365,6.08959468845,0.0,3.20568,2.88391468845
 11/09  05:00:00,55.7997121246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  06:00:00,55.7770992408,0.0,0.0,0.0,15.863942322,29.242365,6.08963890009,0.0,3.20568,2.88395890009
 11/09  07:00:00,61.1109644289,7.62410615592,0.0,0.0,15.863942322,29.818365,95.9533620627,92.7276820627,3.20568,0.02
 11/09  08:00:00,120.167254092,7.62410615592,0.00178343220904,0.0,80.527626,29.818365,58.6455608657,52.5522445542,3.20568,2.88763631143
 11/09  09:00:00,166.027591122,7.71048503518,0.478906565688,0.0,80.527626,75.0917375,58.4899753202,22.8883338002,24.0426,11.55904152
 11/09  10:00:00,168.132520803,8.2886841666,1.9707512599,0.0,80.527626,75.0917375,59.0662633772,20.4875913114,24.0426,14.5360720658
 11/09  11:00:00,174.607705641,8.94796608008,3.77423406386,0.0,80.527626,79.0911225,66.5811859991,17.0673835023,32.0568,17.4570024968
 11/09  12:00:00,178.09066374,10.2273935494,5.26593094054,0.0,80.527626,79.0911225,52.4634396473,0.0,32.0568,20.4066396473
 11/09  13:00:00,180.756089721,11.5159020886,7.34450266942,0.0,80.527626,79.0911225,52.4991431613,0.0,32.0568,20.4423431613
 11/09  14:00:00,176.96908094,11.979636457,7.07992495415,0.0,80.527626,75.0917375,53.041121975,13.6257055258,16.0284,23.3870164491
 11/09  15:00:00,175.950034749,11.9333661875,6.11753746189,0.0,80.527626,75.0917375,48.552627747,15.0838280573,16.0284,17.4403996897
 11/09  16:00:00,169.739087078,10.8043804223,3.06432999648,0.0,80.527626,73.092045,40.4989930881,19.8373214761,3.20568,17.455991612
 11/09  17:00:00,165.402423117,8.0995838107,0.132426018325,0.0,80.527626,73.092045,31.6306709361,25.5373892769,3.20568,2.88760165919
 11/09  18:00:00,128.659933321,7.62410615592,0.0,0.0,80.527626,29.818365,60.2149224308,54.1215919668,3.20568,2.88765046403
 11/09  19:00:00,128.67386988,7.62410615592,0.0,0.0,80.527626,29.818365,87.1406774478,81.0412861853,3.20568,2.89371126255
 11/09  20:00:00,128.886876293,7.62410615592,0.0,0.0,80.527626,29.818365,90.6425677105,78.7814048243,3.20568,8.65548288622
 11/09  21:00:00,128.884715275,7.62410615592,0.0,0.0,80.527626,29.818365,98.3928292033,89.4152109045,3.20568,5.77193829886
 11/09  22:00:00,55.6065563206,0.0,0.0,0.0,15.863942322,29.242365,8.97823478968,0.0,3.20568,5.77255478968
 11/09  23:00:00,55.4912425583,0.0,0.0,0.0,15.863942322,29.242365,6.09453862556,0.0,3.20568,2.88885862556
 11/09  24:00:00,56.2373661379,0.0,0.0,0.0,15.863942322,29.242365,6.09237015868,0.0,3.20568,2.88669015868
 11/10  01:00:00,55.5047646353,0.0,0.0,0.0,15.863942322,29.242365,6.08973212576,0.0,3.20568,2.88405212576
 11/10  02:00:00,55.4872045534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  03:00:00,55.4930398709,0.0,0.0,0.0,15.863942322,29.242365,6.08978346558,0.0,3.20568,2.88410346558
