Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/10  04:00:00,55.5025780218,0.0,0.0,0.0,15.863942322,29.242365,6.08961975468,0.0,3.20568,2.88393975468
 11/10  05:00:00,56.5556562871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  06:00:00,56.3866254123,0.0,0.0,0.0,15.863942322,29.242365,6.08967091609,0.0,3.20568,2.88399091609
 11/10  07:00:00,61.5914896651,7.62410615592,0.0,0.0,15.863942322,29.818365,212.443578442,209.217898442,3.20568,0.02
 11/10  08:00:00,120.211367259,7.62410615592,0.00540955460933,0.0,80.527626,29.818365,105.389595798,99.2964799638,3.20568,2.88743583407
 11/10  09:00:00,168.725446918,7.62410615592,3.22793661779,0.0,80.527626,75.0917375,56.7540287584,24.0362263898,24.0426,8.6752023686
 11/10  10:00:00,174.916484078,7.72196386943,9.25047924949,0.0,80.527626,75.0917375,53.5170901932,12.0293789957,24.0426,17.4451111974
 11/10  11:00:00,186.778010806,8.49184164213,16.3006134989,0.0,80.527626,79.0911225,53.1186180344,3.6070175513,32.0568,17.4548004831
 11/10  12:00:00,195.285355714,8.61790700194,23.8989676086,0.0,80.527626,79.0911225,52.4871705103,0.0192075466569,32.0568,20.4111629636
 11/10  13:00:00,202.286020527,8.99847645217,31.1844813703,0.0,80.527626,79.0911225,52.5003811351,0.0,32.0568,20.4435811351
 11/10  14:00:00,200.328550255,9.44616433111,32.7518104337,0.0,80.527626,75.0917375,39.4362675101,0.0190080714346,16.0284,23.3888594386
 11/10  15:00:00,207.382721671,10.4019124731,38.8423912177,0.0,80.527626,75.0917375,30.5671883259,0.0,16.0284,14.5387883259
 11/10  16:00:00,207.165345619,10.5281489252,40.4951914804,0.0,80.527626,73.092045,20.6962219898,0.020642074039,3.20568,17.4698999157
 11/10  17:00:00,197.475353572,8.2841704987,31.7162569659,0.0,80.527626,73.092045,8.98646381292,0.0256272929987,3.20568,5.75515651992
 11/10  18:00:00,156.183324597,7.62410615592,27.2531349094,0.0,80.527626,29.818365,6.09314556349,0.0,3.20568,2.88746556349
 11/10  19:00:00,155.417629155,7.62410615592,26.4985249022,0.0,80.527626,29.818365,6.09995802625,0.0,3.20568,2.89427802625
 11/10  20:00:00,155.16210028,7.62410615592,26.2536917656,0.0,80.527626,29.818365,11.860787282,0.0,3.20568,8.65510728205
 11/10  21:00:00,154.796874451,7.62410615592,25.8910981877,0.0,80.527626,29.818365,8.97740003101,0.0,3.20568,5.77172003101
 11/10  22:00:00,55.7295988413,0.0,0.0,0.0,15.863942322,29.242365,8.97847369067,0.0,3.20568,5.77279369067
 11/10  23:00:00,55.756985881,0.0,0.0,0.0,15.863942322,29.242365,6.09489825363,0.0,3.20568,2.88921825363
 11/10  24:00:00,56.4350025227,0.0,0.0,0.0,15.863942322,29.242365,6.09262021367,0.0,3.20568,2.88694021367
 11/11  01:00:00,55.7113682792,0.0,0.0,0.0,15.863942322,29.242365,6.08830416884,0.0,3.20568,2.88262416884
 11/11  02:00:00,55.6754423428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  03:00:00,55.6485356267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  04:00:00,55.6388729195,0.0,0.0,0.0,15.863942322,29.242365,6.08828246378,0.0,3.20568,2.88260246378
 11/11  05:00:00,55.8500673285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  06:00:00,55.8143548097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  07:00:00,52.9584199161,0.0,0.0,0.0,15.863942322,29.242365,6.08826117316,0.0,3.20568,2.88258117316
 11/11  08:00:00,47.1906695697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  09:00:00,47.2188432133,0.0,0.0,0.0,15.863942322,29.242365,6.08977478575,0.0,3.20568,2.88409478575
 11/11  10:00:00,47.2493381514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  11:00:00,47.2312586002,0.0,0.0,0.0,15.863942322,29.242365,6.08961726746,0.0,3.20568,2.88393726746
 11/11  12:00:00,47.9006671104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  13:00:00,47.2067759496,0.0,0.0,0.0,15.863942322,29.242365,6.08967533351,0.0,3.20568,2.88399533351
 11/11  14:00:00,47.240277798,0.0,0.0,0.0,15.863942322,29.242365,6.08973331513,0.0,3.20568,2.88405331513
 11/11  15:00:00,52.3187849311,0.630966142842,4.4397083098,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  16:00:00,48.0716693662,0.109212999439,0.730588923953,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  17:00:00,48.5511023034,0.0,0.0,0.0,15.863942322,29.242365,6.08832294419,0.0,3.20568,2.88264294419
 11/11  18:00:00,55.6798483936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  19:00:00,55.670613213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  20:00:00,55.8830607739,0.0,0.0,0.0,15.863942322,29.242365,6.08830218357,0.0,3.20568,2.88262218357
 11/11  21:00:00,55.8585729284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  22:00:00,55.7212796251,0.0,0.0,0.0,15.863942322,29.242365,6.08828142882,0.0,3.20568,2.88260142882
 11/11  23:00:00,55.5469585354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  24:00:00,56.2296400503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  01:00:00,55.53051129,0.0,0.0,0.0,15.863942322,29.242365,6.08826380338,0.0,3.20568,2.88258380338
 11/12  02:00:00,55.5207306953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  03:00:00,55.5108059435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  04:00:00,55.5041348581,0.0,0.0,0.0,15.863942322,29.242365,6.08824821349,0.0,3.20568,2.88256821349
 11/12  05:00:00,55.7147249565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  06:00:00,55.697631581,0.0,0.0,0.0,15.863942322,29.242365,6.08823303795,0.0,3.20568,2.88255303795
 11/12  07:00:00,52.8513214828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  08:00:00,47.0864153642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  09:00:00,47.0967844183,0.0,0.0,0.0,15.863942322,29.242365,6.08968555004,0.0,3.20568,2.88400555004
 11/12  10:00:00,47.1247453802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  11:00:00,47.1255901825,0.0,0.0,0.0,15.863942322,29.242365,6.08975056166,0.0,3.20568,2.88407056166
 11/12  12:00:00,47.8049319536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  13:00:00,47.1152963701,0.0,0.0,0.0,15.863942322,29.242365,6.08981546105,0.0,3.20568,2.88413546105
 11/12  14:00:00,47.1539702987,0.0,0.0,0.0,15.863942322,29.242365,6.08966420379,0.0,3.20568,2.88398420379
 11/12  15:00:00,47.1623949321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  16:00:00,47.1422140021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  17:00:00,48.4643580514,0.0,0.0,0.0,15.863942322,29.242365,6.08832752345,0.0,3.20568,2.88264752345
 11/12  18:00:00,55.6039347211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  19:00:00,55.6008366203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  20:00:00,55.8078054042,0.0,0.0,0.0,15.863942322,29.242365,6.08831282218,0.0,3.20568,2.88263282218
 11/12  21:00:00,55.7874235452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  22:00:00,55.6718816736,0.0,0.0,0.0,15.863942322,29.242365,6.08829813242,0.0,3.20568,2.88261813242
 11/12  23:00:00,55.5104096275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  24:00:00,56.1985925899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  01:00:00,55.5102211666,0.0,0.0,0.0,15.863942322,29.242365,6.08968311884,0.0,3.20568,2.88400311884
 11/13  02:00:00,55.52182904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  03:00:00,55.5137503844,0.0,0.0,0.0,15.863942322,29.242365,6.08975552129,0.0,3.20568,2.88407552129
 11/13  04:00:00,55.5099771383,0.0,0.0,0.0,15.863942322,29.242365,6.08982760955,0.0,3.20568,2.88414760955
 11/13  05:00:00,55.7345654295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  06:00:00,55.7231879537,0.0,0.0,0.0,15.863942322,29.242365,6.08968278289,0.0,3.20568,2.88400278289
 11/13  07:00:00,61.2360960436,7.62410615592,0.00205053623646,0.0,15.863942322,29.818365,183.059255317,179.833575317,3.20568,0.02
 11/13  08:00:00,123.846503113,7.62410615592,3.59167680919,0.0,80.527626,29.818365,82.7205570071,76.6271552683,3.20568,2.88772173881
 11/13  09:00:00,173.97085285,7.62410615592,8.43211341961,0.0,80.527626,75.0917375,54.647649332,19.043956665,24.0426,11.561092667
 11/13  10:00:00,179.225526707,7.62410615592,13.6223956724,0.0,80.527626,75.0917375,46.4985475223,7.91328718386,24.0426,14.5426603385
 11/13  11:00:00,188.129502556,7.68823620251,18.4187798276,0.0,80.527626,79.0911225,49.7647614026,0.247080590487,32.0568,17.4608808122
 11/13  12:00:00,194.886237221,8.30200407409,23.8079131869,0.0,80.527626,79.0911225,52.4904969279,0.0199418899259,32.0568,20.4137550379
 11/13  13:00:00,198.60970303,8.78864286563,27.7261750671,0.0,80.527626,79.0911225,52.5079181396,0.0,32.0568,20.4511181396
 11/13  14:00:00,196.973938992,9.1525915507,29.6946897453,0.0,80.527626,75.0917375,39.4402968959,0.0198335450455,16.0284,23.3920633509
 11/13  15:00:00,191.783985355,9.21805221667,24.478423357,0.0,80.527626,75.0917375,33.5500972107,0.0709184384366,16.0284,17.4507787722
 11/13  16:00:00,183.811695861,9.187248484,18.6242669485,0.0,80.527626,73.092045,23.5033921,2.83125778594,3.20568,17.466454314
 11/13  17:00:00,174.548665342,7.68999528588,9.58534677732,0.0,80.527626,73.092045,16.7713506541,10.6779826237,3.20568,2.88768803041
 11/13  18:00:00,133.07285018,7.62410615592,4.34755579052,0.0,80.527626,29.818365,24.1709876627,18.0775434524,3.20568,2.8877642103
 11/13  19:00:00,131.663678207,7.62410615592,2.95142670046,0.0,80.527626,29.818365,30.1141814417,21.1398123562,3.20568,5.76868908556
 11/13  20:00:00,129.942440662,7.62410615592,1.01511611828,0.0,80.527626,29.818365,34.8007790855,25.8179507766,3.20568,5.77714830897
 11/13  21:00:00,129.527704059,7.62410615592,0.620935999449,0.0,80.527626,29.818365,39.3453358713,27.4908376927,3.20568,8.64881817867
 11/13  22:00:00,55.7064955366,0.0,0.0,0.0,15.863942322,29.242365,8.97859615564,0.0,3.20568,5.77291615564
 11/13  23:00:00,55.5631731134,0.0,0.0,0.0,15.863942322,29.242365,6.09476917369,0.0,3.20568,2.88908917369
 11/13  24:00:00,56.2750784359,0.0,0.0,0.0,15.863942322,29.242365,6.0927436376,0.0,3.20568,2.8870636376
 11/14  01:00:00,55.5507552268,0.0,0.0,0.0,15.863942322,29.242365,6.0896610431,0.0,3.20568,2.8839810431
 11/14  02:00:00,55.5356404692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  03:00:00,55.5195352228,0.0,0.0,0.0,15.863942322,29.242365,6.08974035523,0.0,3.20568,2.88406035523
 11/14  04:00:00,55.4965027359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  05:00:00,56.5373647289,0.0,0.0,0.0,15.863942322,29.242365,6.08981938915,0.0,3.20568,2.88413938915
 11/14  06:00:00,56.371405983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  07:00:00,61.6200650522,7.62410615592,0.0,0.0,15.863942322,29.818365,278.202180115,272.112499254,3.20568,2.88400086077
 11/14  08:00:00,120.403021646,7.62410615592,0.207764337374,0.0,80.527626,29.818365,94.5527248393,88.4593739097,3.20568,2.88767092958
 11/14  09:00:00,169.250064388,7.62410615592,3.75448705207,0.0,80.527626,75.0917375,53.4646074457,20.7461911211,24.0426,8.67581632466
 11/14  10:00:00,175.486316156,8.10100464694,9.4503828988,0.0,80.527626,75.0917375,53.7902648615,12.3016407161,24.0426,17.4460241454
 11/14  11:00:00,185.339136449,9.07543443994,14.2943029491,0.0,80.527626,79.0911225,56.1334039765,6.61838178953,32.0568,17.4582221869
 11/14  12:00:00,192.517325433,10.6987973421,19.1178676795,0.0,80.527626,79.0911225,52.472792653,0.0,32.0568,20.415992653
 11/14  13:00:00,196.848032811,12.4553778423,22.386125104,0.0,80.527626,79.0911225,52.5072894342,0.0,32.0568,20.4504894342
 11/14  14:00:00,196.414738936,13.3750335881,25.0240772905,0.0,80.527626,75.0917375,39.4801644739,0.0551202020361,16.0284,23.3966442719
 11/14  15:00:00,201.321463345,14.1112491061,29.1788769979,0.0,80.527626,75.0917375,33.4753128253,0.0,16.0284,17.4469128253
 11/14  16:00:00,197.785146243,13.5508981768,28.2246072537,0.0,80.527626,73.092045,20.6855495107,0.0143160565672,3.20568,17.4655534541
 11/14  17:00:00,180.888255507,8.91064827875,14.6922658219,0.0,80.527626,73.092045,12.0121571872,5.91885386406,3.20568,2.88762332316
 11/14  18:00:00,132.652299662,7.68400798651,3.87216903691,0.0,80.527626,29.818365,24.3237612728,18.2303737565,3.20568,2.88770751629
 11/14  19:00:00,128.690050042,7.62410615592,0.0,0.0,80.527626,29.818365,38.2007132105,29.2271900817,3.20568,5.76784312881
 11/14  20:00:00,128.685862943,7.62410615592,0.0,0.0,80.527626,29.818365,60.3935072977,51.41051028,3.20568,5.77731701778
 11/14  21:00:00,128.692642412,7.62410615592,0.0,0.0,80.527626,29.818365,92.5613642832,83.5829757189,3.20568,5.77270856428
 11/14  22:00:00,55.4875709825,0.0,0.0,0.0,15.863942322,29.242365,11.8545417444,0.0,3.20568,8.64886174436
 11/14  23:00:00,55.5134263841,0.0,0.0,0.0,15.863942322,29.242365,6.09486986163,0.0,3.20568,2.88918986163
 11/14  24:00:00,56.2413042508,0.0,0.0,0.0,15.863942322,29.242365,6.09273464256,0.0,3.20568,2.88705464256
 11/15  01:00:00,55.5141577976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  02:00:00,55.5128564729,0.0,0.0,0.0,15.863942322,29.242365,6.08972118936,0.0,3.20568,2.88404118936
 11/15  03:00:00,55.5019930321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  04:00:00,55.4882218933,0.0,0.0,0.0,15.863942322,29.242365,6.08980734929,0.0,3.20568,2.88412734929
 11/15  05:00:00,55.6875901452,0.0,0.0,0.0,15.863942322,29.242365,6.0896752219,0.0,3.20568,2.8839952219
 11/15  06:00:00,55.6632690835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  07:00:00,61.6786419346,7.62410615592,0.0,0.0,15.863942322,29.818365,409.559570758,403.46980957,3.20568,2.88408118721
 11/15  08:00:00,120.349732987,7.62410615592,0.00475264519926,0.0,80.527626,29.818365,169.7922448,163.698828836,3.20568,2.88773596415
 11/15  09:00:00,165.986672718,7.62410615592,0.516160470244,0.0,80.527626,75.0917375,77.7121114703,44.9938467434,24.0426,8.67566472692
 11/15  10:00:00,173.858653001,8.09212182138,7.84290674268,0.0,80.527626,75.0917375,56.4640023779,14.9763792481,24.0426,17.4450231298
 11/15  11:00:00,184.108226216,9.08495179076,13.0657734889,0.0,80.527626,79.0911225,56.5288963785,7.01450431007,32.0568,17.4575920685
 11/15  12:00:00,192.798925096,10.7000080737,19.3903583815,0.0,80.527626,79.0911225,52.4876222565,0.0114566558358,32.0568,20.4193656007
 11/15  13:00:00,197.773718941,12.517841903,23.2325120429,0.0,80.527626,79.0911225,52.5075965863,0.0,32.0568,20.4507965863
 11/15  14:00:00,197.558060897,13.4918486703,26.0314476252,0.0,80.527626,75.0917375,39.4797202017,0.053714732418,16.0284,23.3976054693
 11/15  15:00:00,197.953184007,14.1136633599,25.8206408007,0.0,80.527626,75.0917375,33.5764417566,0.100446713569,16.0284,17.447595043
 11/15  16:00:00,191.091737968,13.420417659,21.7091562622,0.0,80.527626,73.092045,25.3179634117,4.64693907992,3.20568,17.4653443318
 11/15  17:00:00,176.05766625,8.84035179778,9.96863878334,0.0,80.527626,73.092045,17.1803713526,11.087007223,3.20568,2.88768412959
 11/15  18:00:00,132.929472162,7.68191494581,4.15735855778,0.0,80.527626,29.818365,23.7136469064,17.6201910091,3.20568,2.88777589724
 11/15  19:00:00,131.628076629,7.62410615592,2.91822346047,0.0,80.527626,29.818365,28.8788513343,19.9051264026,3.20568,5.76804493171
 11/15  20:00:00,130.936787435,7.62410615592,2.00359211345,0.0,80.527626,29.818365,30.6262751503,21.6434266765,3.20568,5.77716847383
 11/15  21:00:00,131.14667196,7.62410615592,2.23178720236,0.0,80.527626,29.818365,31.092189041,22.1135195871,3.20568,5.7729894539
 11/15  22:00:00,55.7125024493,0.0,0.0,0.0,15.863942322,29.242365,11.8550169181,0.0,3.20568,8.64933691807
 11/15  23:00:00,55.5855685008,0.0,0.0,0.0,15.863942322,29.242365,6.09501947995,0.0,3.20568,2.88933947995
 11/15  24:00:00,56.320683666,0.0,0.0,0.0,15.863942322,29.242365,6.09251828989,0.0,3.20568,2.88683828989
 11/16  01:00:00,55.6149352168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  02:00:00,55.6172054112,0.0,0.0,0.0,15.863942322,29.242365,6.08986639206,0.0,3.20568,2.88418639206
 11/16  03:00:00,55.6213621403,0.0,0.0,0.0,15.863942322,29.242365,6.08974069402,0.0,3.20568,2.88406069402
 11/16  04:00:00,55.6165524608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  05:00:00,55.8580090159,0.0,0.0,0.0,15.863942322,29.242365,6.08983363979,0.0,3.20568,2.88415363979
 11/16  06:00:00,55.8501701916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  07:00:00,72.1447866728,7.62410615592,10.9446901452,0.0,15.863942322,29.818365,51.5218881343,45.4320330575,3.20568,2.88417507678
 11/16  08:00:00,133.035122949,7.62410615592,12.7421720277,0.0,80.527626,29.818365,25.6070592428,19.5140505193,3.20568,2.88732872358
 11/16  09:00:00,182.766305343,7.62754322565,17.150189869,0.0,80.527626,75.0917375,35.930633314,3.21288930119,24.0426,8.67514401278
 11/16  10:00:00,190.318088427,7.91871380316,24.3394445265,0.0,80.527626,75.0917375,41.5939811651,0.104144421905,24.0426,17.4472367432
 11/16  11:00:00,203.325012621,8.63148318787,32.5822492473,0.0,80.527626,79.0911225,49.5169247551,0.0,32.0568,17.4601247551
 11/16  12:00:00,214.963826971,9.25959449081,42.8711537423,0.0,80.527626,79.0911225,52.4762361388,0.0,32.0568,20.4194361388
 11/16  13:00:00,223.857949559,9.83729487326,51.863780929,0.0,80.527626,79.0911225,52.5099895829,0.0,32.0568,20.4531895829
 11/16  14:00:00,228.230129596,10.868170285,59.1839616013,0.0,80.527626,75.0917375,39.4586491162,0.0313853441261,16.0284,23.3988637721
 11/16  15:00:00,239.070731362,12.9936611395,67.8867365524,0.0,80.527626,75.0917375,33.4810271711,0.0012026945047,16.0284,17.4514244766
 11/16  16:00:00,235.5028991,13.3405398632,65.9758424313,0.0,80.527626,73.092045,20.6983366742,0.0230608753132,3.20568,17.4695957989
 11/16  17:00:00,212.550477734,9.27300561481,45.683644831,0.0,80.527626,73.092045,6.10928607886,0.0157562819242,3.20568,2.88784979693
 11/16  18:00:00,160.967903719,7.74966591617,31.8742666458,0.0,80.527626,29.818365,6.09322570746,0.0,3.20568,2.88754570746
 11/16  19:00:00,158.762881118,7.62770308451,29.8165320952,0.0,80.527626,29.818365,8.97421009124,0.0,3.20568,5.76853009124
 11/16  20:00:00,156.900551719,7.62410615592,27.7135374471,0.0,80.527626,29.818365,11.8609548124,0.0,3.20568,8.6552748124
 11/16  21:00:00,153.131942769,7.62410615592,23.9991086706,0.0,80.527626,29.818365,8.97869376723,0.0,3.20568,5.77301376723
 11/16  22:00:00,55.8904356097,0.0,0.0,0.0,15.863942322,29.242365,8.97869485683,0.0,3.20568,5.77301485683
 11/16  23:00:00,55.7217092814,0.0,0.0,0.0,15.863942322,29.242365,6.09471971609,0.0,3.20568,2.88903971609
 11/16  24:00:00,56.4293472212,0.0,0.0,0.0,15.863942322,29.242365,6.09280589075,0.0,3.20568,2.88712589075
 11/17  01:00:00,55.7251873781,0.0,0.0,0.0,15.863942322,29.242365,6.08985895461,0.0,3.20568,2.88417895461
 11/17  02:00:00,55.7266896139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  03:00:00,55.7250762356,0.0,0.0,0.0,15.863942322,29.242365,6.08973962449,0.0,3.20568,2.88405962449
 11/17  04:00:00,55.7210281189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  05:00:00,57.0228426166,0.0,0.0,0.0,15.863942322,29.242365,6.08983955298,0.0,3.20568,2.88415955298
 11/17  06:00:00,56.852166492,0.0,0.0,0.0,15.863942322,29.242365,6.08971995208,0.0,3.20568,2.88403995208
 11/17  07:00:00,93.5465073537,7.62410615592,31.7973720647,0.0,15.863942322,29.818365,6.62423439408,3.39855439408,3.20568,0.02
 11/17  08:00:00,154.273940938,7.62410615592,33.8227984499,0.0,80.527626,29.818365,7.61732001865,1.52383619174,3.20568,2.88780382692
 11/17  09:00:00,204.214172656,8.02564135382,38.0594175092,0.0,80.527626,75.0917375,32.7258322572,0.00627633198405,24.0426,8.67695592519
 11/17  10:00:00,211.87608988,8.75811126095,44.9851519799,0.0,80.527626,75.0917375,41.4952405894,0.0,24.0426,17.4526405894
 11/17  11:00:00,200.9468684,8.96542679469,29.9003836191,0.0,80.527626,79.0911225,50.8263449596,1.30497714517,32.0568,17.4645678144
 11/17  12:00:00,180.054680371,8.91077491592,8.4591968628,0.0,80.527626,79.0911225,52.5879854442,0.114394918777,32.0568,20.4167905254
 11/17  13:00:00,174.149653384,8.95199437596,3.27740770981,0.0,80.527626,79.0911225,55.4336209897,0.0,32.0568,23.3768209897
 11/17  14:00:00,169.855854929,9.11953671711,2.80419729765,0.0,80.527626,75.0917375,52.6571285077,14.8708959248,16.0284,21.7578325829
 11/17  15:00:00,169.365142627,9.46269756215,1.98585934865,0.0,80.527626,75.0917375,48.8680247929,16.6554608114,16.0284,16.1841639815
 11/17  16:00:00,167.621834046,9.85661850475,1.87958518708,0.0,80.527626,73.092045,44.7441822551,21.1543528613,3.20568,20.3841493938
 11/17  17:00:00,165.07661375,7.83167187902,0.0714390888995,0.0,80.527626,73.092045,35.5067140264,29.4132637737,3.20568,2.88777025266
 11/17  18:00:00,128.658019625,7.62410615592,0.0,0.0,80.527626,29.818365,44.8936681192,38.8001074578,3.20568,2.88788066137
 11/17  19:00:00,128.676191807,7.62410615592,0.0,0.0,80.527626,29.818365,80.3742261,71.400306448,3.20568,5.76823965196
 11/17  20:00:00,128.709731138,7.62410615592,0.0,0.0,80.527626,29.818365,113.687331883,104.704260925,3.20568,5.77739095773
 11/17  21:00:00,128.742405122,7.62410615592,0.0,0.0,80.527626,29.818365,133.652881476,124.673622595,3.20568,5.77357888086
 11/17  22:00:00,55.4415853354,0.0,0.0,0.0,15.863942322,29.242365,8.97901646073,0.0,3.20568,5.77333646073
 11/17  23:00:00,55.4846015729,0.0,0.0,0.0,15.863942322,29.242365,8.96417657447,0.0,3.20568,5.75849657447
 11/17  24:00:00,56.2279064394,0.0,0.0,0.0,15.863942322,29.242365,6.09271827044,0.0,3.20568,2.88703827044
 11/18  01:00:00,55.4955757478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  02:00:00,55.5082092911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  03:00:00,55.5170606488,0.0,0.0,0.0,15.863942322,29.242365,6.08833538634,0.0,3.20568,2.88265538634
 11/18  04:00:00,55.5152919586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  05:00:00,55.7247026796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  06:00:00,55.7051616781,0.0,0.0,0.0,15.863942322,29.242365,6.08835645664,0.0,3.20568,2.88267645664
 11/18  07:00:00,52.8586588728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  08:00:00,47.0903742033,0.0,0.0,0.0,15.863942322,29.242365,6.08837775057,0.0,3.20568,2.88269775057
 11/18  09:00:00,47.1136573297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  10:00:00,47.1496477267,0.0,0.0,0.0,15.863942322,29.242365,6.08982936785,0.0,3.20568,2.88414936785
 11/18  11:00:00,47.1439236439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  12:00:00,47.8121824296,0.0,0.0,0.0,15.863942322,29.242365,6.08971597076,0.0,3.20568,2.88403597076
 11/18  13:00:00,47.1149491044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  14:00:00,47.1489846008,0.0,0.0,0.0,15.863942322,29.242365,6.08832335537,0.0,3.20568,2.88264335537
 11/18  15:00:00,47.162903302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  16:00:00,47.1471491019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  17:00:00,49.8906835293,0.0,0.0,0.0,15.863942322,29.242365,6.08834500065,0.0,3.20568,2.88266500065
 11/18  18:00:00,55.5838573435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  19:00:00,55.5496130208,0.0,0.0,0.0,15.863942322,29.242365,6.08836662846,0.0,3.20568,2.88268662846
 11/18  20:00:00,55.7565722429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  21:00:00,55.7296458492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  22:00:00,55.5948357783,0.0,0.0,0.0,15.863942322,29.242365,6.08838823346,0.0,3.20568,2.88270823346
 11/18  23:00:00,55.4273389158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  24:00:00,56.1462584644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  01:00:00,55.4073570647,0.0,0.0,0.0,15.863942322,29.242365,6.08826627451,0.0,3.20568,2.88258627451
 11/19  02:00:00,55.4042569735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  03:00:00,55.3990337494,0.0,0.0,0.0,15.863942322,29.242365,6.08829299878,0.0,3.20568,2.88261299878
 11/19  04:00:00,55.3943442839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  05:00:00,55.6242230908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  06:00:00,55.6049214745,0.0,0.0,0.0,15.863942322,29.242365,6.08832012994,0.0,3.20568,2.88264012994
 11/19  07:00:00,54.191813151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  08:00:00,47.0228671616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  09:00:00,47.0589289853,0.0,0.0,0.0,15.863942322,29.242365,6.08984797295,0.0,3.20568,2.88416797295
 11/19  10:00:00,47.1064636588,0.0,0.0,0.0,15.863942322,29.242365,6.08974092247,0.0,3.20568,2.88406092247
 11/19  11:00:00,47.1300574151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  12:00:00,47.8008990017,0.0,0.0,0.0,15.863942322,29.242365,6.08985452437,0.0,3.20568,2.88417452437
 11/19  13:00:00,47.1119859459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  14:00:00,47.159534547,0.0,0.0,0.0,15.863942322,29.242365,6.08974737869,0.0,3.20568,2.88406737869
 11/19  15:00:00,47.1855890662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  16:00:00,47.1750258491,0.0,0.0,0.0,15.863942322,29.242365,6.08835110606,0.0,3.20568,2.88267110606
 11/19  17:00:00,49.9290145254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  18:00:00,55.6430405639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  19:00:00,55.6430945654,0.0,0.0,0.0,15.863942322,29.242365,6.0883786973,0.0,3.20568,2.8826986973
 11/19  20:00:00,55.8750211063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  21:00:00,55.8728754319,0.0,0.0,0.0,15.863942322,29.242365,6.08840627979,0.0,3.20568,2.88272627979
 11/19  22:00:00,55.7734695199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  23:00:00,55.6107461868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  24:00:00,56.2979991414,0.0,0.0,0.0,15.863942322,29.242365,6.08828778319,0.0,3.20568,2.88260778319
 11/20  01:00:00,55.6128409038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  02:00:00,55.6093139227,0.0,0.0,0.0,15.863942322,29.242365,6.08983662824,0.0,3.20568,2.88415662824
 11/20  03:00:00,55.6116342443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  04:00:00,55.6163339258,0.0,0.0,0.0,15.863942322,29.242365,6.08973601772,0.0,3.20568,2.88405601772
 11/20  05:00:00,55.8683438742,0.0,0.0,0.0,15.863942322,29.242365,6.08985662298,0.0,3.20568,2.88417662298
 11/20  06:00:00,55.8574992817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  07:00:00,80.2958664018,7.62410615592,17.6092982897,0.0,15.863942322,29.818365,52.2337695769,46.1440138105,3.20568,2.88407576643
 11/20  08:00:00,139.851054294,7.62410615592,19.5032528468,0.0,80.527626,29.818365,21.616543711,15.5230351292,3.20568,2.88782858181
 11/20  09:00:00,189.705686582,7.62410615592,24.0484282021,0.0,80.527626,75.0917375,32.9897515258,0.270079295836,24.0426,8.67707222994
 11/20  10:00:00,196.250335355,7.69353573964,30.4444380764,0.0,80.527626,75.0917375,41.4975672663,0.00404000915933,24.0426,17.4509272572
 11/20  11:00:00,212.596272738,8.45676375888,41.9894188398,0.0,80.527626,79.0911225,49.5219459815,0.0,32.0568,17.4651459815
 11/20  12:00:00,226.863133561,9.01605735191,54.980185358,0.0,80.527626,79.0911225,52.4786026005,0.0,32.0568,20.4218026005
 11/20  13:00:00,236.221447942,10.0210813512,64.019851647,0.0,80.527626,79.0911225,55.4388821111,0.0,32.0568,23.3820821111
 11/20  14:00:00,234.840883765,10.7020122777,65.9404841442,0.0,80.527626,75.0917375,38.8090731123,0.0314898504892,16.0284,22.7491832618
 11/20  15:00:00,233.92039566,11.1306171828,64.59114047,0.0,80.527626,75.0917375,31.2326935567,0.0,16.0284,15.2042935567
 11/20  16:00:00,233.643948469,11.3188906716,66.1265102502,0.0,80.527626,73.092045,23.6078209293,0.0202215710827,3.20568,20.3819193582
 11/20  17:00:00,218.212900956,8.60563620726,50.5586139944,0.0,80.527626,73.092045,6.11959577667,0.0261589391691,3.20568,2.8877568375
 11/20  18:00:00,167.917097064,7.63608963418,38.8596825149,0.0,80.527626,29.818365,6.09356860084,0.0,3.20568,2.88788860084
 11/20  19:00:00,166.516376041,7.62410615592,37.5246510958,0.0,80.527626,29.818365,8.97495079842,0.0,3.20568,5.76927079842
 11/20  20:00:00,167.585053232,7.62410615592,38.3082487409,0.0,80.527626,29.818365,8.98331504787,0.0,3.20568,5.77763504787
 11/20  21:00:00,168.79048831,7.62410615592,39.5202045731,0.0,80.527626,29.818365,8.97879939633,0.0,3.20568,5.77311939633
 11/20  22:00:00,56.0105528716,0.0,0.0,0.0,15.863942322,29.242365,11.8555021379,0.0,3.20568,8.64982213794
 11/20  23:00:00,55.8207172782,0.0,0.0,0.0,15.863942322,29.242365,6.09513115536,0.0,3.20568,2.88945115536
 11/20  24:00:00,56.5071479269,0.0,0.0,0.0,15.863942322,29.242365,6.09262390077,0.0,3.20568,2.88694390077
 11/21  01:00:00,55.7785231463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  02:00:00,55.7472945385,0.0,0.0,0.0,15.863942322,29.242365,6.08973808424,0.0,3.20568,2.88405808424
 11/21  03:00:00,55.7161844059,0.0,0.0,0.0,15.863942322,29.242365,6.08986575442,0.0,3.20568,2.88418575442
 11/21  04:00:00,55.675419102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  05:00:00,56.7990716489,0.0,0.0,0.0,15.863942322,29.242365,6.08977123191,0.0,3.20568,2.88409123191
 11/21  06:00:00,56.5905403611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  07:00:00,62.9754986555,7.62410615592,0.0994509862205,0.0,15.863942322,29.818365,61.9269666408,55.8370680612,3.20568,2.88421857957
 11/21  08:00:00,120.943227927,7.62410615592,0.78405796937,0.0,80.527626,29.818365,37.9063938454,31.8129099558,3.20568,2.88780388958
 11/21  09:00:00,168.736469562,7.86671784755,3.01471284325,0.0,80.527626,75.0917375,47.5691292079,14.8487026047,24.0426,8.67782660326
 11/21  10:00:00,170.848457833,8.80303505425,4.15670328404,0.0,80.527626,75.0917375,56.4880199536,14.991011603,24.0426,17.4544083506
 11/21  11:00:00,176.993690683,10.235224437,4.86981889984,0.0,80.527626,79.0911225,64.1937028142,14.6691800989,32.0568,17.4677227153
 11/21  12:00:00,182.985991673,11.6033472629,8.76857709397,0.0,80.527626,79.0911225,52.4792256141,0.0,32.0568,20.4224256141
 11/21  13:00:00,179.656362752,11.2531093416,6.50055515919,0.0,80.527626,79.0911225,55.4395273248,0.0,32.0568,23.3827273248
 11/21  14:00:00,174.135753756,11.1847192158,5.0476129412,0.0,80.527626,75.0917375,51.7886612177,12.3490468849,16.0284,23.4112143328
 11/21  15:00:00,176.097836678,12.0114445238,6.19191639478,0.0,80.527626,75.0917375,47.145547658,13.6649572999,16.0284,17.4521903582
 11/21  16:00:00,171.743108247,11.7207641754,4.16720182182,0.0,80.527626,73.092045,40.2422512726,19.5645351844,3.20568,17.4720360882
 11/21  17:00:00,166.940463829,8.22247529091,0.137005359964,0.0,80.527626,73.092045,31.6082024186,25.5148054999,3.20568,2.88771691872
 11/21  18:00:00,128.632361688,7.62410615592,0.0,0.0,80.527626,29.818365,42.3695530843,36.2760197177,3.20568,2.88785336659
 11/21  19:00:00,128.627422518,7.62410615592,0.0,0.0,80.527626,29.818365,55.5787844949,46.6036916639,3.20568,5.76941283099
 11/21  20:00:00,128.624820255,7.62410615592,0.0,0.0,80.527626,29.818365,64.0148656123,52.1522311169,3.20568,8.65695449536
 11/21  21:00:00,128.628565866,7.62410615592,0.0,0.0,80.527626,29.818365,69.8208518065,60.8415677931,3.20568,5.77360401343
 11/21  22:00:00,55.4530763232,0.0,0.0,0.0,15.863942322,29.242365,8.97857222397,0.0,3.20568,5.77289222397
 11/21  23:00:00,55.4944332408,0.0,0.0,0.0,15.863942322,29.242365,6.0950188577,0.0,3.20568,2.8893388577
 11/21  24:00:00,56.2419676101,0.0,0.0,0.0,15.863942322,29.242365,6.09273615048,0.0,3.20568,2.88705615048
 11/22  01:00:00,55.5209268668,0.0,0.0,0.0,15.863942322,29.242365,6.08992299751,0.0,3.20568,2.88424299751
 11/22  02:00:00,55.5221204932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  03:00:00,55.5152135854,0.0,0.0,0.0,15.863942322,29.242365,6.08983486981,0.0,3.20568,2.88415486981
 11/22  04:00:00,55.5101784013,0.0,0.0,0.0,15.863942322,29.242365,6.08974662436,0.0,3.20568,2.88406662436
 11/22  05:00:00,55.7229820406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  06:00:00,55.7046851516,0.0,0.0,0.0,15.863942322,29.242365,6.08988088793,0.0,3.20568,2.88420088793
 11/22  07:00:00,62.6616373212,7.62410615592,0.0,0.0,15.863942322,29.818365,244.052774346,240.827094346,3.20568,0.02
 11/22  08:00:00,120.243437747,7.62410615592,0.00119102896043,0.0,80.527626,29.818365,184.289836447,178.196282579,3.20568,2.88787386786
 11/22  09:00:00,165.482059708,7.62410615592,0.00715056241099,0.0,80.527626,75.0917375,149.771414575,114.165614241,24.0426,11.5632003338
 11/22  10:00:00,165.594998221,7.72453206229,0.00325701426178,0.0,80.527626,75.0917375,138.678670169,97.1893604669,24.0426,17.4467097026
 11/22  11:00:00,169.959110717,8.0861736449,0.00195885818303,0.0,80.527626,79.0911225,139.170107864,89.6519056295,32.0568,17.4614022347
 11/22  12:00:00,170.858234748,8.27951194421,0.0,0.0,80.527626,79.0911225,113.441305235,60.9589178216,32.0568,20.4255874136
 11/22  13:00:00,170.272785618,8.39469188308,0.0,0.0,80.527626,79.0911225,114.762091362,62.2425372749,32.0568,20.4627540869
 11/22  14:00:00,166.507827982,8.59623276441,0.0,0.0,80.527626,75.0917375,122.191484144,82.7558950234,16.0284,23.407189121
 11/22  15:00:00,166.533221734,8.62171355793,0.0,0.0,80.527626,75.0917375,116.337671201,82.8485465646,16.0284,17.4607246365
 11/22  16:00:00,164.41199161,8.52521348001,0.0,0.0,80.527626,73.092045,108.884667584,85.2888535662,3.20568,20.3901340174
 11/22  17:00:00,166.247630649,7.62410615592,0.0,0.0,80.527626,73.092045,91.2943212353,85.2007423511,3.20568,2.88789888422
 11/22  18:00:00,128.699506086,7.62410615592,0.0,0.0,80.527626,29.818365,103.070217816,96.9764910347,3.20568,2.88804678157
 11/22  19:00:00,128.714884753,7.62410615592,0.0,0.0,80.527626,29.818365,115.320435217,106.345859815,3.20568,5.76889540178
 11/22  20:00:00,128.92501411,7.62410615592,0.0,0.0,80.527626,29.818365,113.278014526,104.293978015,3.20568,5.77835651092
 11/22  21:00:00,128.903044708,7.62410615592,0.0,0.0,80.527626,29.818365,109.455813417,100.476372646,3.20568,5.77376077117
 11/22  22:00:00,55.5976410761,0.0,0.0,0.0,15.863942322,29.242365,11.8561274996,0.0,3.20568,8.65044749961
 11/22  23:00:00,55.4926560275,0.0,0.0,0.0,15.863942322,29.242365,6.09503557814,0.0,3.20568,2.88935557814
 11/22  24:00:00,56.246843838,0.0,0.0,0.0,15.863942322,29.242365,6.09289976881,0.0,3.20568,2.88721976881
 11/23  01:00:00,55.5356273047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  02:00:00,55.5308771119,0.0,0.0,0.0,15.863942322,29.242365,6.08840140333,0.0,3.20568,2.88272140333
 11/23  03:00:00,55.532403952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  04:00:00,55.5334044426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  05:00:00,55.7481210251,0.0,0.0,0.0,15.863942322,29.242365,6.08830458684,0.0,3.20568,2.88262458684
 11/23  06:00:00,55.732242455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  07:00:00,54.3154292869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  08:00:00,47.1099970575,0.0,0.0,0.0,15.863942322,29.242365,6.0883557689,0.0,3.20568,2.8826757689
 11/23  09:00:00,47.1176863684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  10:00:00,47.1397050155,0.0,0.0,0.0,15.863942322,29.242365,6.08979036627,0.0,3.20568,2.88411036627
 11/23  11:00:00,47.1317608103,0.0,0.0,0.0,15.863942322,29.242365,6.08993131207,0.0,3.20568,2.88425131207
 11/23  12:00:00,47.8073477438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  13:00:00,47.123983859,0.0,0.0,0.0,15.863942322,29.242365,6.08984896709,0.0,3.20568,2.88416896709
 11/23  14:00:00,47.1562973657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  15:00:00,47.1561462902,0.0,0.0,0.0,15.863942322,29.242365,6.08831713831,0.0,3.20568,2.88263713831
 11/23  16:00:00,47.1345008013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  17:00:00,49.8904274928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  18:00:00,55.6050116045,0.0,0.0,0.0,15.863942322,29.242365,6.08836872705,0.0,3.20568,2.88268872705
 11/23  19:00:00,55.597093411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  20:00:00,55.8047222001,0.0,0.0,0.0,15.863942322,29.242365,6.08842023707,0.0,3.20568,2.88274023707
 11/23  21:00:00,55.788387192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  22:00:00,55.6711716619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  23:00:00,55.5151304852,0.0,0.0,0.0,15.863942322,29.242365,6.08832410333,0.0,3.20568,2.88264410333
 11/23  24:00:00,56.204382238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  01:00:00,55.5120914208,0.0,0.0,0.0,15.863942322,29.242365,6.08983439374,0.0,3.20568,2.88415439374
 11/24  02:00:00,55.5111544721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  03:00:00,55.5062661064,0.0,0.0,0.0,15.863942322,29.242365,6.08975866626,0.0,3.20568,2.88407866626
 11/24  04:00:00,55.4991358717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  05:00:00,56.550756149,0.0,0.0,0.0,15.863942322,29.242365,6.08990662796,0.0,3.20568,2.88422662796
 11/24  06:00:00,56.377143541,0.0,0.0,0.0,15.863942322,29.242365,6.08983055566,0.0,3.20568,2.88415055566
 11/24  07:00:00,63.0839666744,7.62410615592,0.0,0.0,15.863942322,29.818365,235.941790286,232.716110286,3.20568,0.02
 11/24  08:00:00,120.279409366,7.62410615592,0.001377314988,0.0,80.527626,29.818365,191.407259966,185.313718961,3.20568,2.88786100425
 11/24  09:00:00,165.520210177,7.62410615592,0.00539011763552,0.0,80.527626,75.0917375,171.951492731,136.345061187,24.0426,11.5638315442
 11/24  10:00:00,165.553590875,7.62410615592,0.00346021764932,0.0,80.527626,75.0917375,172.41433008,130.922976772,24.0426,17.4487533085
 11/24  11:00:00,169.577418553,7.66763504202,0.002105556131,0.0,80.527626,79.0911225,159.275998483,109.755094152,32.0568,17.464104331
 11/24  12:00:00,170.935152391,8.30273631357,0.0,0.0,80.527626,79.0911225,140.075609902,87.5918000728,32.0568,20.4270098294
 11/24  13:00:00,170.854868767,8.93978269664,0.0,0.0,80.527626,79.0911225,135.765961935,83.2441413021,32.0568,20.4650206326
 11/24  14:00:00,167.230961522,9.31475087939,0.0,0.0,80.527626,75.0917375,128.349838954,86.7842458882,16.0284,25.5371930656
 11/24  15:00:00,167.480384724,9.58353201615,0.0,0.0,80.527626,75.0917375,108.425528202,77.0469191298,16.0284,15.3502090725
 11/24  16:00:00,165.307105923,9.43141636153,0.0,0.0,80.527626,73.092045,106.731406064,83.1404160342,3.20568,20.3853100294
 11/24  17:00:00,166.37647967,7.77183545,0.0,0.0,80.527626,73.092045,85.6043990131,79.5108807308,3.20568,2.88783828238
 11/24  18:00:00,128.670414381,7.62410615592,0.0,0.0,80.527626,29.818365,96.6044769962,90.5107986905,3.20568,2.88799830579
 11/24  19:00:00,128.691332879,7.62410615592,0.0,0.0,80.527626,29.818365,113.124479557,104.149724917,3.20568,5.76907463988
 11/24  20:00:00,128.718473816,7.62410615592,0.0,0.0,80.527626,29.818365,127.045913033,118.062036086,3.20568,5.77819694705
 11/24  21:00:00,128.73144305,7.62410615592,0.0,0.0,80.527626,29.818365,134.655053729,122.798611713,3.20568,8.65076201618
 11/24  22:00:00,55.4058098711,0.0,0.0,0.0,15.863942322,29.242365,8.97945864983,0.0,3.20568,5.77377864983
 11/24  23:00:00,55.4482799079,0.0,0.0,0.0,15.863942322,29.242365,6.09498747422,0.0,3.20568,2.88930747422
 11/24  24:00:00,56.2055411724,0.0,0.0,0.0,15.863942322,29.242365,6.09270341514,0.0,3.20568,2.88702341514
 11/25  01:00:00,55.4624235627,0.0,0.0,0.0,15.863942322,29.242365,6.08842253793,0.0,3.20568,2.88274253793
 11/25  02:00:00,55.4594930876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  03:00:00,55.4506670165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  04:00:00,55.4430824112,0.0,0.0,0.0,15.863942322,29.242365,6.08833661347,0.0,3.20568,2.88265661347
 11/25  05:00:00,55.6591607545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  06:00:00,55.6462200488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  07:00:00,54.2148459772,0.0,0.0,0.0,15.863942322,29.242365,6.08839946157,0.0,3.20568,2.88271946157
 11/25  08:00:00,47.0186834809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  09:00:00,47.0661022681,0.0,0.0,0.0,15.863942322,29.242365,6.0883140936,0.0,3.20568,2.8826340936
 11/25  10:00:00,47.1245983893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  11:00:00,47.1398696584,0.0,0.0,0.0,15.863942322,29.242365,6.08977325316,0.0,3.20568,2.88409325316
 11/25  12:00:00,47.8247968809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  13:00:00,47.133483728,0.0,0.0,0.0,15.863942322,29.242365,6.08992777992,0.0,3.20568,2.88424777992
 11/25  14:00:00,47.1859006165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  15:00:00,47.2193493508,0.0,0.0,0.0,15.863942322,29.242365,6.08839156918,0.0,3.20568,2.88271156918
 11/25  16:00:00,47.2030854138,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  17:00:00,49.9209817009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  18:00:00,55.5974524901,0.0,0.0,0.0,15.863942322,29.242365,6.08845478338,0.0,3.20568,2.88277478338
 11/25  19:00:00,55.5802595873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  20:00:00,55.7954968481,0.0,0.0,0.0,15.863942322,29.242365,6.08836965699,0.0,3.20568,2.88268965699
 11/25  21:00:00,55.7882684639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  22:00:00,55.6655536561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  23:00:00,55.5098588919,0.0,0.0,0.0,15.863942322,29.242365,6.08843295125,0.0,3.20568,2.88275295125
 11/25  24:00:00,56.200311578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  01:00:00,55.4959072412,0.0,0.0,0.0,15.863942322,29.242365,6.0883510818,0.0,3.20568,2.8826710818
 11/26  02:00:00,55.4850726073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  03:00:00,55.4763250026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  04:00:00,55.4640006918,0.0,0.0,0.0,15.863942322,29.242365,6.08841942149,0.0,3.20568,2.88273942149
 11/26  05:00:00,55.6672909638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  06:00:00,55.6481103036,0.0,0.0,0.0,15.863942322,29.242365,6.08833934994,0.0,3.20568,2.88265934994
 11/26  07:00:00,54.2306315615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  08:00:00,47.0340393361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  09:00:00,47.0824135654,0.0,0.0,0.0,15.863942322,29.242365,6.089948045,0.0,3.20568,2.884268045
 11/26  10:00:00,47.1576276007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  11:00:00,47.1928736302,0.0,0.0,0.0,15.863942322,29.242365,6.089884136,0.0,3.20568,2.884204136
 11/26  12:00:00,47.9012635089,0.0,0.0,0.0,15.863942322,29.242365,6.0898202484,0.0,3.20568,2.8841402484
 11/26  13:00:00,47.2332417049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  14:00:00,47.2832556438,0.0,0.0,0.0,15.863942322,29.242365,6.08998141203,0.0,3.20568,2.88430141203
 11/26  15:00:00,47.3006147393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  16:00:00,47.2817566467,0.0,0.0,0.0,15.863942322,29.242365,6.08844289425,0.0,3.20568,2.88276289425
 11/26  17:00:00,50.0265309357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  18:00:00,55.7146743205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  19:00:00,55.6924402977,0.0,0.0,0.0,15.863942322,29.242365,6.08836325407,0.0,3.20568,2.88268325407
 11/26  20:00:00,55.9099321555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  21:00:00,55.8955924579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  22:00:00,55.7747698122,0.0,0.0,0.0,15.863942322,29.242365,6.08843242528,0.0,3.20568,2.88275242528
 11/26  23:00:00,55.6071193309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  24:00:00,56.2960903472,0.0,0.0,0.0,15.863942322,29.242365,6.08835280986,0.0,3.20568,2.88267280986
 11/27  01:00:00,55.5975947593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  02:00:00,55.6037301789,0.0,0.0,0.0,15.863942322,29.242365,6.08983223042,0.0,3.20568,2.88415223042
 11/27  03:00:00,55.6280881507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  04:00:00,55.6289739649,0.0,0.0,0.0,15.863942322,29.242365,6.0900003847,0.0,3.20568,2.8843203847
 11/27  05:00:00,55.8673332347,0.0,0.0,0.0,15.863942322,29.242365,6.08994259033,0.0,3.20568,2.88426259033
 11/27  06:00:00,55.8639092909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  07:00:00,79.1752075352,7.62410615592,16.5062328868,0.0,15.863942322,29.818365,40.2559896087,34.1661048455,3.20568,2.88420476321
 11/27  08:00:00,138.896795916,7.62410615592,18.5604132122,0.0,80.527626,29.818365,14.1813052741,8.08753280959,3.20568,2.88809246454
 11/27  09:00:00,187.477365169,7.62765159261,21.8166706719,0.0,80.527626,75.0917375,32.7341131595,0.0134243755405,24.0426,8.67808878399
 11/27  10:00:00,195.009675285,8.11896523183,28.7862895871,0.0,80.527626,75.0917375,41.5025524305,0.0,24.0426,17.4599524305
 11/27  11:00:00,210.943949314,9.15639064742,39.6379016156,0.0,80.527626,79.0911225,49.5320647275,0.0,32.0568,17.4752647275
 11/27  12:00:00,226.556011842,10.045740319,53.6332644352,0.0,80.527626,79.0911225,54.1898055157,0.0,32.0568,22.1330055157
 11/27  13:00:00,233.03010006,10.3064421954,60.5353132344,0.0,80.527626,79.0911225,53.7428566916,0.0,32.0568,21.6860566916
 11/27  14:00:00,226.340162116,10.3054608882,57.8456784299,0.0,80.527626,75.0917375,39.4579998372,0.013321564714,16.0284,23.4162782725
 11/27  15:00:00,229.691101302,10.8073664996,60.6998577964,0.0,80.527626,75.0917375,33.4959753466,0.0,16.0284,17.4675753466
 11/27  16:00:00,224.517662833,10.8945479277,57.4549857025,0.0,80.527626,73.092045,23.6180562861,0.023263726389,3.20568,20.3891125597
 11/27  17:00:00,208.228307298,8.43053298563,40.7940912427,0.0,80.527626,73.092045,6.11978312127,0.0261735152732,3.20568,2.887929606
 11/27  18:00:00,162.210228054,7.62585600851,33.2337144428,0.0,80.527626,29.818365,6.09379181026,0.0,3.20568,2.88811181026
 11/27  19:00:00,161.982514867,7.62410615592,33.0284481205,0.0,80.527626,29.818365,8.97517221743,0.0,3.20568,5.76949221743
 11/27  20:00:00,161.35006985,7.62410615592,32.1352305158,0.0,80.527626,29.818365,11.8633465323,0.0,3.20568,8.6576665323
 11/27  21:00:00,160.845311307,7.62410615592,31.6527482422,0.0,80.527626,29.818365,8.97989071779,0.0,3.20568,5.77421071779
 11/27  22:00:00,55.9547295681,0.0,0.0,0.0,15.863942322,29.242365,8.97979560201,0.0,3.20568,5.77411560201
 11/27  23:00:00,55.7841000969,0.0,0.0,0.0,15.863942322,29.242365,6.09532723295,0.0,3.20568,2.88964723295
 11/27  24:00:00,56.4918892703,0.0,0.0,0.0,15.863942322,29.242365,6.09304103388,0.0,3.20568,2.88736103388
 11/28  01:00:00,55.7859835752,0.0,0.0,0.0,15.863942322,29.242365,6.08998568425,0.0,3.20568,2.88430568425
