Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/28  02:00:00,55.7812590908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  03:00:00,55.7781009971,0.0,0.0,0.0,15.863942322,29.242365,6.08993422465,0.0,3.20568,2.88425422465
 11/28  04:00:00,55.7804932892,0.0,0.0,0.0,15.863942322,29.242365,6.08988261303,0.0,3.20568,2.88420261303
 11/28  05:00:00,57.1270810092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  06:00:00,56.8485677048,0.0,0.0,0.0,15.863942322,29.242365,6.08983093482,0.0,3.20568,2.88415093482
 11/28  07:00:00,86.1347574364,7.62410615592,21.6131194139,0.0,15.863942322,29.818365,7.48742637542,4.26174637542,3.20568,0.02
 11/28  08:00:00,137.129838127,7.62410615592,16.7990920943,0.0,80.527626,29.818365,9.33030102498,3.23643881089,3.20568,2.8881822141
 11/28  09:00:00,178.45916583,8.05437296123,12.4440279965,0.0,80.527626,75.0917375,43.1624328111,7.55342117718,24.0426,11.5664116339
 11/28  10:00:00,176.126671131,8.58436810948,9.58688008401,0.0,80.527626,75.0917375,54.5649785448,13.0662733521,24.0426,17.4561051927
 11/28  11:00:00,178.141681164,8.76414874109,7.43701458449,0.0,80.527626,79.0911225,63.8536106087,14.3238966489,32.0568,17.4729139598
 11/28  12:00:00,175.381181985,8.84815035984,3.92051036245,0.0,80.527626,79.0911225,53.2582076383,0.768017913357,32.0568,20.433389725
 11/28  13:00:00,170.736740615,8.82817713845,0.0,0.0,80.527626,79.0911225,92.9003023621,37.4503952049,32.0568,23.3931071572
 11/28  14:00:00,166.726294063,8.75577455487,0.0,0.0,80.527626,75.0917375,145.651725915,106.202655088,16.0284,23.4206708265
 11/28  15:00:00,166.942472701,8.96392154344,0.0,0.0,80.527626,75.0917375,140.061701642,106.568066115,16.0284,17.4652355267
 11/28  16:00:00,164.924835775,9.01104897149,0.0,0.0,80.527626,73.092045,108.540218233,84.9403899534,3.20568,20.3941482794
 11/28  17:00:00,166.265806329,7.64931288249,0.0,0.0,80.527626,73.092045,72.8957981981,66.8021834265,3.20568,2.88793477165
 11/28  18:00:00,128.670345301,7.62410615592,0.0,0.0,80.527626,29.818365,78.4572254427,72.3634193934,3.20568,2.88812604924
 11/28  19:00:00,128.647757828,7.62410615592,0.0,0.0,80.527626,29.818365,78.3558199913,69.3798612116,3.20568,5.77027877973
 11/28  20:00:00,128.643094944,7.62410615592,0.0,0.0,80.527626,29.818365,82.7195714591,73.735266736,3.20568,5.77862472303
 11/28  21:00:00,128.651961917,7.62410615592,0.0,0.0,80.527626,29.818365,99.4536084664,87.596300188,3.20568,8.6516282784
 11/28  22:00:00,55.4215226075,0.0,0.0,0.0,15.863942322,29.242365,8.97946167221,0.0,3.20568,5.77378167221
 11/28  23:00:00,55.4640246511,0.0,0.0,0.0,15.863942322,29.242365,6.09499937872,0.0,3.20568,2.88931937872
 11/28  24:00:00,56.2177492359,0.0,0.0,0.0,15.863942322,29.242365,6.09309348511,0.0,3.20568,2.88741348511
 11/29  01:00:00,55.4891594662,0.0,0.0,0.0,15.863942322,29.242365,6.08988224033,0.0,3.20568,2.88420224033
 11/29  02:00:00,55.488324752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  03:00:00,55.4779411286,0.0,0.0,0.0,15.863942322,29.242365,6.08983687868,0.0,3.20568,2.88415687868
 11/29  04:00:00,55.4662910318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  05:00:00,55.6697132263,0.0,0.0,0.0,15.863942322,29.242365,6.0900182387,0.0,3.20568,2.8843382387
 11/29  06:00:00,55.645182718,0.0,0.0,0.0,15.863942322,29.242365,6.08997243994,0.0,3.20568,2.88429243994
 11/29  07:00:00,64.7545098121,7.62410615592,0.0,0.0,15.863942322,29.818365,399.730105229,396.504425229,3.20568,0.02
 11/29  08:00:00,120.576806502,7.62410615592,0.00124060097253,0.0,80.527626,29.818365,236.758326521,230.664552018,3.20568,2.88809450316
 11/29  09:00:00,165.586933387,7.62410615592,0.00829744618742,0.0,80.527626,75.0917375,167.660656079,132.052105558,24.0426,11.5659505208
 11/29  10:00:00,165.576897809,7.67885611489,0.00330030812429,0.0,80.527626,75.0917375,139.349324614,97.8513505779,24.0426,17.4553740357
 11/29  11:00:00,170.163218658,8.27167118591,0.00186718907961,0.0,80.527626,79.0911225,139.893314089,90.3640689167,32.0568,17.4724451721
 11/29  12:00:00,171.542535329,8.95509395443,0.0,0.0,80.527626,79.0911225,114.247578638,61.757267956,32.0568,20.4335106816
 11/29  13:00:00,171.549647148,9.69859250598,0.0,0.0,80.527626,79.0911225,104.04272318,48.5891064521,32.0568,23.3968167274
 11/29  14:00:00,168.108978539,10.2500772136,0.0,0.0,80.527626,75.0917375,92.8625449615,53.412340147,16.0284,23.4218048145
 11/29  15:00:00,168.41673816,10.5569719459,0.0,0.0,80.527626,75.0917375,89.1977027654,55.7032344114,16.0284,17.466068354
 11/29  16:00:00,165.830728979,9.96401346668,0.0,0.0,80.527626,73.092045,104.150093628,80.5489196928,3.20568,20.3954939351
 11/29  17:00:00,166.484598286,7.84980935549,0.0,0.0,80.527626,73.092045,108.963318021,102.869616184,3.20568,2.88802183687
 11/29  18:00:00,128.854964968,7.62410615592,0.0,0.0,80.527626,29.818365,166.734825134,160.640924912,3.20568,2.88822022134
 11/29  19:00:00,128.931658558,7.62410615592,0.0,0.0,80.527626,29.818365,161.516910976,152.542217909,3.20568,5.76901306675
 11/29  20:00:00,129.108827408,7.62410615592,0.0,0.0,80.527626,29.818365,148.224914569,139.240828308,3.20568,5.77840626132
 11/29  21:00:00,129.099029786,7.62410615592,0.0,0.0,80.527626,29.818365,154.289479242,142.432556549,3.20568,8.65124269254
 11/29  22:00:00,55.5376856459,0.0,0.0,0.0,15.863942322,29.242365,8.97995896307,0.0,3.20568,5.77427896307
 11/29  23:00:00,55.4203790332,0.0,0.0,0.0,15.863942322,29.242365,6.09516842863,0.0,3.20568,2.88948842863
 11/29  24:00:00,56.1964116019,0.0,0.0,0.0,15.863942322,29.242365,6.09288190215,0.0,3.20568,2.88720190215
 11/30  01:00:00,55.4476512065,0.0,0.0,0.0,15.863942322,29.242365,6.08982054987,0.0,3.20568,2.88414054987
 11/30  02:00:00,55.4405546233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  03:00:00,55.4263445012,0.0,0.0,0.0,15.863942322,29.242365,6.09000873383,0.0,3.20568,2.88432873383
 11/30  04:00:00,55.4212377045,0.0,0.0,0.0,15.863942322,29.242365,6.08996902518,0.0,3.20568,2.88428902518
 11/30  05:00:00,55.6324898427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  06:00:00,55.6042416556,0.0,0.0,0.0,15.863942322,29.242365,6.08992924788,0.0,3.20568,2.88424924788
 11/30  07:00:00,65.1415149944,7.62410615592,0.00193462334957,0.0,15.863942322,29.818365,412.740417525,409.514737525,3.20568,0.02
 11/30  08:00:00,120.823309906,7.62410615592,0.00134214037945,0.0,80.527626,29.818365,272.450484872,266.356713903,3.20568,2.88809096897
 11/30  09:00:00,165.628792021,7.62410615592,0.0089489146919,0.0,80.527626,75.0917375,177.291434783,141.682437169,24.0426,11.5663976139
 11/30  10:00:00,165.528080804,7.62410615592,0.00350180285228,0.0,80.527626,75.0917375,144.290287973,102.790050188,24.0426,17.4576377841
 11/30  11:00:00,169.488219824,7.62410615592,0.00453022458813,0.0,80.527626,79.0911225,131.662345934,82.1304594204,32.0568,17.4750865133
 11/30  12:00:00,170.309007425,7.7623229248,0.0,0.0,80.527626,79.0911225,91.9800309955,39.4890722423,32.0568,20.4341587532
 11/30  13:00:00,169.857373645,8.02628737295,0.0,0.0,80.527626,79.0911225,82.0190635686,26.5671616744,32.0568,23.3951018942
 11/30  14:00:00,165.992967846,8.14008568883,0.0,0.0,80.527626,75.0917375,76.3413050952,36.8930182042,16.0284,23.419886891
 11/30  15:00:00,165.987244417,8.13696216061,0.0,0.0,80.527626,75.0917375,71.6830718733,38.1846035116,16.0284,17.4700683617
 11/30  16:00:00,163.951979635,8.12676248792,0.0,0.0,80.527626,73.092045,68.6583796992,45.0604226134,3.20568,20.3922770858
 11/30  17:00:00,166.18771015,7.62410615592,0.0,0.0,80.527626,73.092045,49.6380961871,43.5442289707,3.20568,2.88818721637
 11/30  18:00:00,128.640004394,7.62410615592,0.0,0.0,80.527626,29.818365,72.3753650885,66.2817155888,3.20568,2.88796949972
 11/30  19:00:00,128.65706312,7.62410615592,0.0,0.0,80.527626,29.818365,90.9711483,81.9952281588,3.20568,5.77024014114
 11/30  20:00:00,128.893058277,7.62410615592,0.0,0.0,80.527626,29.818365,110.340621007,98.4768778323,3.20568,8.65806317491
 11/30  21:00:00,128.908603049,7.62410615592,0.0,0.0,80.527626,29.818365,127.69046445,118.710455861,3.20568,5.7743285892
 11/30  22:00:00,55.577536221,0.0,0.0,0.0,15.863942322,29.242365,8.98009540216,0.0,3.20568,5.77441540216
 11/30  23:00:00,55.4697553029,0.0,0.0,0.0,15.863942322,29.242365,6.09532943469,0.0,3.20568,2.88964943469
 11/30  24:00:00,56.2257727348,0.0,0.0,0.0,15.863942322,29.242365,6.09315890559,0.0,3.20568,2.88747890559
 12/01  01:00:00,55.507371462,0.0,0.0,0.0,15.863942322,29.242365,6.09002001901,0.0,3.20568,2.88434001901
 12/01  02:00:00,55.5101811154,0.0,0.0,0.0,15.863942322,29.242365,6.08998647551,0.0,3.20568,2.88430647551
 12/01  03:00:00,55.5091629544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  04:00:00,55.5090723475,0.0,0.0,0.0,15.863942322,29.242365,6.08995275061,0.0,3.20568,2.88427275061
 12/01  05:00:00,56.566726204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  06:00:00,56.3993203556,0.0,0.0,0.0,15.863942322,29.242365,6.08991893806,0.0,3.20568,2.88423893806
 12/01  07:00:00,64.4289901555,7.62410615592,0.0,0.0,15.863942322,29.818365,193.211128359,187.121243277,3.20568,2.88420508148
 12/01  08:00:00,120.208129761,7.62410615592,0.00140416582474,0.0,80.527626,29.818365,139.249333126,133.155714402,3.20568,2.88793872345
 12/01  09:00:00,165.456297443,7.62410615592,0.00566026123406,0.0,80.527626,75.0917375,120.306746131,87.5843192925,24.0426,8.67982683877
 12/01  10:00:00,165.472571379,7.62410615592,0.00387848353662,0.0,80.527626,75.0917375,117.958621016,76.452947525,24.0426,17.4630734906
 12/01  11:00:00,169.472947724,7.62410615592,0.00233075819806,0.0,80.527626,79.0911225,119.485907447,68.2295221467,32.0568,19.1995853002
 12/01  12:00:00,170.193201081,7.63626744095,0.0,0.0,80.527626,79.0911225,104.047331844,50.3609059986,32.0568,21.6296258459
 12/01  13:00:00,169.510280281,7.65970089869,0.0,0.0,80.527626,79.0911225,97.1861638719,41.7322521958,32.0568,23.3971116761
 12/01  14:00:00,165.639966251,7.76770190837,0.0,0.0,80.527626,75.0917375,91.7233206277,52.2697205061,16.0284,23.4252001216
 12/01  15:00:00,165.806879864,7.93622139546,0.0,0.0,80.527626,75.0917375,81.6207111893,48.1300697726,16.0284,17.4622414167
 12/01  16:00:00,163.826502287,7.98060351014,0.0,0.0,80.527626,73.092045,74.0294249103,53.3380783349,3.20568,17.4856665754
 12/01  17:00:00,166.209351592,7.62410615592,0.0,0.0,80.527626,73.092045,57.0833463355,50.9893853053,3.20568,2.88828103015
 12/01  18:00:00,128.649819196,7.62410615592,0.0,0.0,80.527626,29.818365,64.8000043551,55.8381207852,3.20568,5.75620356981
 12/01  19:00:00,128.651393048,7.62410615592,0.0,0.0,80.527626,29.818365,66.8643801692,57.8893415116,3.20568,5.7693586576
 12/01  20:00:00,128.652115712,7.62410615592,0.0,0.0,80.527626,29.818365,63.2106858028,54.2256556949,3.20568,5.77935010788
 12/01  21:00:00,128.6540366,7.62410615592,0.0,0.0,80.527626,29.818365,60.8390814898,51.8594103629,3.20568,5.77399112695
 12/01  22:00:00,55.4863409448,0.0,0.0,0.0,15.863942322,29.242365,11.857397455,0.0,3.20568,8.651717455
 12/01  23:00:00,55.5298924485,0.0,0.0,0.0,15.863942322,29.242365,6.09516535943,0.0,3.20568,2.88948535943
 12/01  24:00:00,56.2646316268,0.0,0.0,0.0,15.863942322,29.242365,6.09314455266,0.0,3.20568,2.88746455266
 12/02  01:00:00,55.5537216975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  02:00:00,55.5511840454,0.0,0.0,0.0,15.863942322,29.242365,6.08849817604,0.0,3.20568,2.88281817604
 12/02  03:00:00,55.5571673117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  04:00:00,55.5613469528,0.0,0.0,0.0,15.863942322,29.242365,6.08845009128,0.0,3.20568,2.88277009128
 12/02  05:00:00,55.7900832302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  06:00:00,55.7786333462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  07:00:00,55.8005861922,0.0,0.0,0.0,15.863942322,29.242365,6.08840233025,0.0,3.20568,2.88272233025
 12/02  08:00:00,47.1692577719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  09:00:00,47.1775630168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  10:00:00,47.2010134479,0.0,0.0,0.0,15.863942322,29.242365,6.09007016997,0.0,3.20568,2.88439016997
 12/02  11:00:00,47.1951202402,0.0,0.0,0.0,15.863942322,29.242365,6.09004211505,0.0,3.20568,2.88436211505
 12/02  12:00:00,47.8693411177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  13:00:00,47.188545371,0.0,0.0,0.0,15.863942322,29.242365,6.09001403524,0.0,3.20568,2.88433403524
 12/02  14:00:00,47.235357561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  15:00:00,47.2575760252,0.0,0.0,0.0,15.863942322,29.242365,6.08840759582,0.0,3.20568,2.88272759582
 12/02  16:00:00,47.2505368341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  17:00:00,50.0163669795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  18:00:00,55.7365161529,0.0,0.0,0.0,15.863942322,29.242365,6.08836022535,0.0,3.20568,2.88268022535
 12/02  19:00:00,55.7421822785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  20:00:00,56.0023535965,0.0,0.0,0.0,15.863942322,29.242365,6.08846390532,0.0,3.20568,2.88278390532
 12/02  21:00:00,55.9857319581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  22:00:00,55.8480721882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  23:00:00,55.6643549537,0.0,0.0,0.0,15.863942322,29.242365,6.08841655071,0.0,3.20568,2.88273655071
 12/02  24:00:00,56.3500034819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  01:00:00,55.6404947924,0.0,0.0,0.0,15.863942322,29.242365,6.08837230047,0.0,3.20568,2.88269230047
 12/03  02:00:00,55.6129193594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  03:00:00,55.5998555265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  04:00:00,55.5998569646,0.0,0.0,0.0,15.863942322,29.242365,6.08848078941,0.0,3.20568,2.88280078941
 12/03  05:00:00,55.8273181257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  06:00:00,55.7952420557,0.0,0.0,0.0,15.863942322,29.242365,6.08843826399,0.0,3.20568,2.88275826399
 12/03  07:00:00,55.7949250106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  08:00:00,47.1383817114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  09:00:00,47.131143321,0.0,0.0,0.0,15.863942322,29.242365,6.08989223806,0.0,3.20568,2.88421223806
 12/03  10:00:00,47.1512194913,0.0,0.0,0.0,15.863942322,29.242365,6.08987017858,0.0,3.20568,2.88419017858
 12/03  11:00:00,47.1621643132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  12:00:00,47.8574444215,0.0,0.0,0.0,15.863942322,29.242365,6.09007735135,0.0,3.20568,2.88439735135
 12/03  13:00:00,47.1837649891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  14:00:00,47.230998532,0.0,0.0,0.0,15.863942322,29.242365,6.09005504818,0.0,3.20568,2.88437504818
 12/03  15:00:00,47.2458107325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  16:00:00,47.2353508852,0.0,0.0,0.0,15.863942322,29.242365,6.08844920448,0.0,3.20568,2.88276920448
 12/03  17:00:00,49.9802804505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  18:00:00,55.6732279818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  19:00:00,55.6523554582,0.0,0.0,0.0,15.863942322,29.242365,6.08840708983,0.0,3.20568,2.88272708983
 12/03  20:00:00,55.8519922911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  21:00:00,55.818087777,0.0,0.0,0.0,15.863942322,29.242365,6.08794523619,0.0,3.20568,2.88226523619
 12/03  22:00:00,55.6863411012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  23:00:00,55.5169641632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  24:00:00,56.2044441447,0.0,0.0,0.0,15.863942322,29.242365,6.0884743079,0.0,3.20568,2.8827943079
 12/04  01:00:00,55.5007757563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  02:00:00,55.4883082899,0.0,0.0,0.0,15.863942322,29.242365,6.08987148919,0.0,3.20568,2.88419148919
 12/04  03:00:00,55.4700813908,0.0,0.0,0.0,15.863942322,29.242365,6.090085393,0.0,3.20568,2.884405393
 12/04  04:00:00,55.4554459309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  05:00:00,55.6667152227,0.0,0.0,0.0,15.863942322,29.242365,6.09006904514,0.0,3.20568,2.88438904514
 12/04  06:00:00,55.6519469421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  07:00:00,64.3598242648,7.62410615592,0.000814837425045,0.0,15.863942322,29.818365,373.73832435,367.648271723,3.20568,2.88437262708
 12/04  08:00:00,120.456630765,7.62410615592,0.00122964911696,0.0,80.527626,29.818365,257.087428545,250.993748903,3.20568,2.88799964231
 12/04  09:00:00,165.621140773,7.62410615592,0.00717752886325,0.0,80.527626,75.0917375,189.57814672,153.967890773,24.0426,11.5676559469
 12/04  10:00:00,165.661075428,7.73626773584,0.00376139329781,0.0,80.527626,75.0917375,147.149134819,105.649192943,24.0426,17.4573418752
 12/04  11:00:00,170.10751341,8.21280680879,0.00197566462618,0.0,80.527626,79.0911225,140.033287138,90.5006126772,32.0568,17.4758744604
 12/04  12:00:00,171.00585286,8.40477709008,0.0,0.0,80.527626,79.0911225,124.906137757,72.409313341,32.0568,20.4400244158
 12/04  13:00:00,170.622044498,8.74487870774,0.0,0.0,80.527626,79.0911225,122.792459511,67.3348892883,32.0568,23.4007702224
 12/04  14:00:00,166.76307185,8.90053353033,0.0,0.0,80.527626,75.0917375,99.595728094,60.1398597844,16.0284,23.4274683096
 12/04  15:00:00,167.078427263,9.23082416508,0.0,0.0,80.527626,75.0917375,81.4992459946,45.097846407,16.0284,20.3729995877
 12/04  16:00:00,165.009811578,9.18099696191,0.0,0.0,80.527626,73.092045,77.0495410424,56.3584613701,3.20568,17.4853996723
 12/04  17:00:00,166.302767294,7.73433123243,0.0,0.0,80.527626,73.092045,71.8333120871,65.7393145138,3.20568,2.88831757329
 12/04  18:00:00,128.650537584,7.62410615592,0.0,0.0,80.527626,29.818365,94.5275567965,88.4335411627,3.20568,2.88833563377
 12/04  19:00:00,128.6797127,7.62410615592,0.0,0.0,80.527626,29.818365,116.370443586,107.394251553,3.20568,5.77051203313
 12/04  20:00:00,129.003524799,7.62410615592,0.0,0.0,80.527626,29.818365,163.293805557,151.428982418,3.20568,8.65914313861
 12/04  21:00:00,129.090402399,7.62410615592,0.0,0.0,80.527626,29.818365,172.576755636,163.596389198,3.20568,5.77468643811
 12/04  22:00:00,55.5260505089,0.0,0.0,0.0,15.863942322,29.242365,11.8584553538,0.0,3.20568,8.65277535377
 12/04  23:00:00,55.4107180731,0.0,0.0,0.0,15.863942322,29.242365,6.09558986119,0.0,3.20568,2.88990986119
 12/04  24:00:00,56.189067945,0.0,0.0,0.0,15.863942322,29.242365,6.09306499896,0.0,3.20568,2.88738499896
 12/05  01:00:00,55.43051403,0.0,0.0,0.0,15.863942322,29.242365,6.08990733219,0.0,3.20568,2.88422733219
 12/05  02:00:00,55.4326867178,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  03:00:00,55.4379463534,0.0,0.0,0.0,15.863942322,29.242365,6.08989712967,0.0,3.20568,2.88421712967
 12/05  04:00:00,55.4374412202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  05:00:00,56.5056635287,0.0,0.0,0.0,15.863942322,29.242365,6.08988676554,0.0,3.20568,2.88420676554
 12/05  06:00:00,56.3344677517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  07:00:00,64.8062945956,7.62410615592,0.00316450013652,0.0,15.863942322,29.818365,311.743003706,305.652894992,3.20568,2.88442871416
 12/05  08:00:00,120.362566157,7.62410615592,0.00121822126691,0.0,80.527626,29.818365,230.39265667,224.298675227,3.20568,2.88830144313
 12/05  09:00:00,165.562385626,7.62410615592,0.00741768184603,0.0,80.527626,75.0917375,193.016224257,157.406329394,24.0426,11.5672948632
 12/05  10:00:00,165.54307118,7.62410615592,0.00323031290565,0.0,80.527626,75.0917375,163.080459809,121.577721016,24.0426,17.4601387936
 12/05  11:00:00,169.71254596,7.82391223708,0.00179655494048,0.0,80.527626,79.0911225,151.15750825,101.621600649,32.0568,17.4791076007
 12/05  12:00:00,170.735005714,8.12435067186,0.0,0.0,80.527626,79.0911225,135.211235027,82.7131527635,32.0568,20.4412822637
 12/05  13:00:00,170.390498155,8.48871685101,0.0,0.0,80.527626,79.0911225,140.684900198,85.2221722053,32.0568,23.4059279928
 12/05  14:00:00,166.658359529,8.70541016111,0.0,0.0,80.527626,75.0917375,153.014734101,110.629576733,16.0284,26.3567573686
 12/05  15:00:00,166.573689123,8.62964771139,0.0,0.0,80.527626,75.0917375,139.013897615,105.520090224,16.0284,17.4654073908
 12/05  16:00:00,164.354324675,8.43483798848,0.0,0.0,80.527626,73.092045,130.13250345,109.436634733,3.20568,17.490188716
 12/05  17:00:00,166.329525483,7.63753498175,0.0,0.0,80.527626,73.092045,130.698417077,121.736317342,3.20568,5.75641973453
 12/05  18:00:00,128.807025875,7.62410615592,0.0,0.0,80.527626,29.818365,140.989641399,134.895607457,3.20568,2.88835394246
 12/05  19:00:00,128.812283671,7.62410615592,0.0,0.0,80.527626,29.818365,142.567828679,133.591829172,3.20568,5.77031950762
 12/05  20:00:00,128.910804635,7.62410615592,0.0,0.0,80.527626,29.818365,167.228424772,158.243213597,3.20568,5.7795311747
 12/05  21:00:00,128.984850979,7.62410615592,0.0,0.0,80.527626,29.818365,179.476432247,167.618269631,3.20568,8.65248261624
 12/05  22:00:00,55.3683978088,0.0,0.0,0.0,15.863942322,29.242365,8.98039073141,0.0,3.20568,5.77471073141
 12/05  23:00:00,55.413008145,0.0,0.0,0.0,15.863942322,29.242365,6.09530358187,0.0,3.20568,2.88962358187
 12/05  24:00:00,56.1897564076,0.0,0.0,0.0,15.863942322,29.242365,6.09301433831,0.0,3.20568,2.88733433831
 12/06  01:00:00,55.4516391583,0.0,0.0,0.0,15.863942322,29.242365,6.08993451929,0.0,3.20568,2.88425451929
 12/06  02:00:00,55.4528333269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  03:00:00,55.439347459,0.0,0.0,0.0,15.863942322,29.242365,6.08993007598,0.0,3.20568,2.88425007598
 12/06  04:00:00,55.4288601264,0.0,0.0,0.0,15.863942322,29.242365,6.08992543751,0.0,3.20568,2.88424543751
 12/06  05:00:00,55.6364942016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  06:00:00,55.6119955022,0.0,0.0,0.0,15.863942322,29.242365,6.08992069308,0.0,3.20568,2.88424069308
 12/06  07:00:00,65.1429801206,7.62410615592,0.00196873405462,0.0,15.863942322,29.818365,409.132069053,405.906389053,3.20568,0.02
 12/06  08:00:00,121.024461879,7.62410615592,0.0032996307662,0.0,80.527626,29.818365,301.448685397,292.486781194,3.20568,5.75622420255
 12/06  09:00:00,165.817121487,7.62410615592,0.00672748622303,0.0,80.527626,75.0917375,193.720788789,160.996290091,24.0426,8.68189869877
 12/06  10:00:00,165.716916526,7.66565643536,0.00302636039653,0.0,80.527626,75.0917375,169.75769787,128.249249718,24.0426,17.4658481521
 12/06  11:00:00,170.221326291,8.17322404755,0.00177024055548,0.0,80.527626,79.0911225,180.812179763,128.360244926,32.0568,20.395134837
 12/06  12:00:00,171.748079025,8.97971321445,0.0,0.0,80.527626,79.0911225,161.53711851,109.039889401,32.0568,20.4404291094
 12/06  13:00:00,171.738337586,9.6932878022,0.0,0.0,80.527626,79.0911225,165.731921335,110.266555561,32.0568,23.4085657732
 12/06  14:00:00,168.221081862,10.1769328831,0.0,0.0,80.527626,75.0917375,159.079591897,119.618648767,16.0284,23.4325431298
 12/06  15:00:00,168.364567368,10.3443227876,0.0,0.0,80.527626,75.0917375,149.856376365,116.355197562,16.0284,17.472778803
 12/06  16:00:00,165.785715002,9.72574858416,0.0,0.0,80.527626,73.092045,163.213338908,139.607150634,3.20568,20.4005082738
 12/06  17:00:00,166.644826942,7.83994024123,0.0,0.0,80.527626,73.092045,142.135733252,136.041698722,3.20568,2.88835452923
 12/06  18:00:00,129.257734318,7.62410615592,0.0,0.0,80.527626,29.818365,191.697973072,185.604121417,3.20568,2.88817165571
 12/06  19:00:00,129.517854903,7.62410615592,0.0,0.0,80.527626,29.818365,190.341504799,181.364798345,3.20568,5.77102645386
 12/06  20:00:00,129.734611272,7.62410615592,0.0,0.0,80.527626,29.818365,204.284551634,192.41909655,3.20568,8.65977508345
 12/06  21:00:00,129.718677484,7.62410615592,0.0,0.0,80.527626,29.818365,225.510240335,216.529874087,3.20568,5.77468624864
 12/06  22:00:00,55.4808234632,0.0,0.0,0.0,15.863942322,29.242365,8.98097181403,0.0,3.20568,5.77529181403
 12/06  23:00:00,55.3741779557,0.0,0.0,0.0,15.863942322,29.242365,8.96544735733,0.0,3.20568,5.75976735733
 12/06  24:00:00,56.1649776299,0.0,0.0,0.0,15.863942322,29.242365,6.09302389197,0.0,3.20568,2.88734389197
 12/07  01:00:00,55.3997618871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  02:00:00,55.3946475299,0.0,0.0,0.0,15.863942322,29.242365,6.08993506277,0.0,3.20568,2.88425506277
 12/07  03:00:00,55.3877010242,0.0,0.0,0.0,15.863942322,29.242365,6.08993617603,0.0,3.20568,2.88425617603
 12/07  04:00:00,55.381225542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  05:00:00,58.9894546445,0.936381025937,2.4601081785,0.0,15.863942322,29.242365,6.55063846951,0.460584275251,3.20568,2.88437419426
 12/07  06:00:00,59.2944840059,1.05812943146,2.66175588372,0.0,15.863942322,29.242365,3.90086118903,0.675181189031,3.20568,0.02
 12/07  07:00:00,65.41874405,7.62410615592,0.00286060883048,0.0,15.863942322,29.818365,509.981158269,503.891044737,3.20568,2.88443353208
 12/07  08:00:00,121.172047455,7.62410615592,0.00103566568003,0.0,80.527626,29.818365,413.528796445,407.434752271,3.20568,2.88836417399
 12/07  09:00:00,166.272155494,7.62410615592,0.00557085790149,0.0,80.527626,75.0917375,280.040696962,244.429834278,24.0426,11.5682626835
 12/07  10:00:00,165.662113493,7.62410615592,0.00456403857579,0.0,80.527626,75.0917375,152.64653251,111.144030148,24.0426,17.4599023619
 12/07  11:00:00,169.687144895,7.81831440632,0.00228994487977,0.0,80.527626,79.0911225,121.994459349,72.4582999297,32.0568,17.4793594191
 12/07  12:00:00,170.90030721,8.3440903174,0.0,0.0,80.527626,79.0911225,92.9661395492,40.466735168,32.0568,20.4426043813
 12/07  13:00:00,170.216739352,8.38263902208,0.0,0.0,80.527626,79.0911225,80.3313894003,24.8660337082,32.0568,23.408555692
 12/07  14:00:00,166.201829743,8.34695022318,0.0,0.0,80.527626,75.0917375,75.9693187915,33.580029796,16.0284,26.3608889955
 12/07  15:00:00,166.09227336,8.23682946458,0.0,0.0,80.527626,75.0917375,71.1879794483,37.6914676569,16.0284,17.4681117914
 12/07  16:00:00,163.98897071,8.1585709287,0.0,0.0,80.527626,73.092045,67.7036850882,44.0915155879,3.20568,20.4064895003
 12/07  17:00:00,166.19681,7.62410615592,0.0,0.0,80.527626,73.092045,58.3986226696,52.3051894686,3.20568,2.88775320105
 12/07  18:00:00,128.642529533,7.62410615592,0.0,0.0,80.527626,29.818365,72.7250073616,66.6310766583,3.20568,2.88825070323
 12/07  19:00:00,128.662920988,7.62410615592,0.0,0.0,80.527626,29.818365,90.8078768195,81.8310996192,3.20568,5.77109720022
 12/07  20:00:00,128.89153863,7.62410615592,0.0,0.0,80.527626,29.818365,102.564547108,93.5794867562,3.20568,5.77938035162
 12/07  21:00:00,128.876864541,7.62410615592,0.0,0.0,80.527626,29.818365,107.344512873,95.4858770395,3.20568,8.65295583379
 12/07  22:00:00,55.5805125411,0.0,0.0,0.0,15.863942322,29.242365,8.98093352716,0.0,3.20568,5.77525352716
 12/07  23:00:00,55.4646332637,0.0,0.0,0.0,15.863942322,29.242365,6.0952600563,0.0,3.20568,2.8895800563
 12/07  24:00:00,56.2202830251,0.0,0.0,0.0,15.863942322,29.242365,6.0930880474,0.0,3.20568,2.8874080474
 12/08  01:00:00,55.4946051907,0.0,0.0,0.0,15.863942322,29.242365,6.08992727519,0.0,3.20568,2.88424727519
 12/08  02:00:00,55.4953308195,0.0,0.0,0.0,15.863942322,29.242365,6.08993416081,0.0,3.20568,2.88425416081
 12/08  03:00:00,55.4910577997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  04:00:00,55.4873003173,0.0,0.0,0.0,15.863942322,29.242365,6.08994083012,0.0,3.20568,2.88426083012
 12/08  05:00:00,56.5392391236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  06:00:00,56.3684901808,0.0,0.0,0.0,15.863942322,29.242365,6.08994737691,0.0,3.20568,2.88426737691
 12/08  07:00:00,64.5246521636,7.62410615592,0.0,0.0,15.863942322,29.818365,256.915551799,250.825597955,3.20568,2.88427384438
 12/08  08:00:00,120.247263261,7.62410615592,0.00125468705403,0.0,80.527626,29.818365,178.908892491,172.815083198,3.20568,2.88812929285
 12/08  09:00:00,165.451688511,7.62410615592,0.00853790613218,0.0,80.527626,75.0917375,121.698204121,88.9752308158,24.0426,8.68037330489
 12/08  10:00:00,165.45344182,7.62410615592,0.00350911164518,0.0,80.527626,75.0917375,103.02396536,61.5101313591,24.0426,17.4712340007
 12/08  11:00:00,169.459743278,7.62410615592,0.00496847441011,0.0,80.527626,79.0911225,93.7183785976,41.2702853588,32.0568,20.3912932388
 12/08  12:00:00,170.182778803,7.64011590114,0.0,0.0,80.527626,79.0911225,70.6049618462,18.1047259998,32.0568,20.4434358464
 12/08  13:00:00,169.569398241,7.73062732249,0.0,0.0,80.527626,79.0911225,74.6095910021,19.1431964002,32.0568,23.4095946019
 12/08  14:00:00,165.821033877,7.95911211467,0.0,0.0,80.527626,75.0917375,72.1910903454,29.8010717912,16.0284,26.3616185542
 12/08  15:00:00,166.059298025,8.19403052823,0.0,0.0,80.527626,75.0917375,60.6281161589,27.1334060396,16.0284,17.4663101193
 12/08  16:00:00,164.098617206,8.25433621607,0.0,0.0,80.527626,73.092045,60.8749315225,40.177283206,3.20568,17.4919683164
 12/08  17:00:00,166.210492733,7.62410615592,0.0,0.0,80.527626,73.092045,54.9298882447,45.967632729,3.20568,5.75657551575
 12/08  18:00:00,128.65309761,7.62410615592,0.0,0.0,80.527626,29.818365,59.435165268,53.3410969507,3.20568,2.88838831735
 12/08  19:00:00,128.659171922,7.62410615592,0.0,0.0,80.527626,29.818365,70.7563474902,61.780102348,3.20568,5.77056514222
 12/08  20:00:00,128.662358983,7.62410615592,0.0,0.0,80.527626,29.818365,70.4218744167,61.4362585448,3.20568,5.77993587183
 12/08  21:00:00,128.663483804,7.62410615592,0.0,0.0,80.527626,29.818365,70.1507011904,58.2918477545,3.20568,8.65317343585
 12/08  22:00:00,55.4902237432,0.0,0.0,0.0,15.863942322,29.242365,8.98094304415,0.0,3.20568,5.77526304415
 12/08  23:00:00,55.5306793207,0.0,0.0,0.0,15.863942322,29.242365,6.0955416921,0.0,3.20568,2.8898616921
 12/08  24:00:00,56.2671340191,0.0,0.0,0.0,15.863942322,29.242365,6.09325086684,0.0,3.20568,2.88757086684
 12/09  01:00:00,55.5561108632,0.0,0.0,0.0,15.863942322,29.242365,6.08840809425,0.0,3.20568,2.88272809425
 12/09  02:00:00,55.5522256722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  03:00:00,55.5484855366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  04:00:00,55.5409963286,0.0,0.0,0.0,15.863942322,29.242365,6.08854934429,0.0,3.20568,2.88286934429
 12/09  05:00:00,55.7454134466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  06:00:00,55.7205274272,0.0,0.0,0.0,15.863942322,29.242365,6.08853747229,0.0,3.20568,2.88285747229
 12/09  07:00:00,55.7297966851,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  08:00:00,48.5238219451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  09:00:00,47.1108779127,0.0,0.0,0.0,15.863942322,29.242365,6.08852578961,0.0,3.20568,2.88284578961
 12/09  10:00:00,47.1449755528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  11:00:00,47.1578282574,0.0,0.0,0.0,15.863942322,29.242365,6.09012724182,0.0,3.20568,2.88444724182
 12/09  12:00:00,47.8672444155,0.0,0.0,0.0,15.863942322,29.242365,6.09013905748,0.0,3.20568,2.88445905748
 12/09  13:00:00,47.2147264296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  14:00:00,47.2796174766,0.0,0.0,0.0,15.863942322,29.242365,6.0885477777,0.0,3.20568,2.8828677777
 12/09  15:00:00,47.3053112214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  16:00:00,47.3004115543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  17:00:00,50.0516371111,0.0,0.0,0.0,15.863942322,29.242365,6.08853633169,0.0,3.20568,2.88285633169
 12/09  18:00:00,55.76061163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  19:00:00,55.766235939,0.0,0.0,0.0,15.863942322,29.242365,6.08852489969,0.0,3.20568,2.88284489969
 12/09  20:00:00,56.0316408122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  21:00:00,56.0145883724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  22:00:00,55.8802856182,0.0,0.0,0.0,15.863942322,29.242365,6.08851348027,0.0,3.20568,2.88283348027
 12/09  23:00:00,55.680962975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  24:00:00,56.3558488331,0.0,0.0,0.0,15.863942322,29.242365,6.08850207254,0.0,3.20568,2.88282207254
 12/10  01:00:00,55.6702650758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  02:00:00,55.6511602062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  03:00:00,55.6366142999,0.0,0.0,0.0,15.863942322,29.242365,6.08849575377,0.0,3.20568,2.88281575377
 12/10  04:00:00,55.6400653351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  05:00:00,55.89022899,0.0,0.0,0.0,15.863942322,29.242365,6.08848877448,0.0,3.20568,2.88280877448
 12/10  06:00:00,55.8802639812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  07:00:00,55.8914643342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  08:00:00,48.6698135677,0.0,0.0,0.0,15.863942322,29.242365,6.08848202877,0.0,3.20568,2.88280202877
 12/10  09:00:00,47.2371065914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  10:00:00,47.2711055036,0.0,0.0,0.0,15.863942322,29.242365,6.09009307387,0.0,3.20568,2.88441307387
 12/10  11:00:00,47.2830207128,0.0,0.0,0.0,15.863942322,29.242365,6.09011045779,0.0,3.20568,2.88443045779
 12/10  12:00:00,47.9760724906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  13:00:00,47.2882405467,0.0,0.0,0.0,15.863942322,29.242365,6.09012780151,0.0,3.20568,2.88444780151
 12/10  14:00:00,47.3260287909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  15:00:00,47.3398161874,0.0,0.0,0.0,15.863942322,29.242365,6.08854313924,0.0,3.20568,2.88286313924
 12/10  16:00:00,47.325951898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  17:00:00,50.0650971262,0.0,0.0,0.0,15.863942322,29.242365,6.08853672306,0.0,3.20568,2.88285672306
 12/10  18:00:00,55.7597090036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  19:00:00,55.7482236182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  20:00:00,55.9351907559,0.0,0.0,0.0,15.863942322,29.242365,6.08853028901,0.0,3.20568,2.88285028901
 12/10  21:00:00,55.878020357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  22:00:00,55.7447244713,0.0,0.0,0.0,15.863942322,29.242365,6.08852384697,0.0,3.20568,2.88284384697
 12/10  23:00:00,55.575388166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  24:00:00,56.2559074917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  01:00:00,55.5568226045,0.0,0.0,0.0,15.863942322,29.242365,6.09012230825,0.0,3.20568,2.88444230825
 12/11  02:00:00,55.546295606,0.0,0.0,0.0,15.863942322,29.242365,6.09014559914,0.0,3.20568,2.88446559914
 12/11  03:00:00,55.5350989858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  04:00:00,55.5247217215,0.0,0.0,0.0,15.863942322,29.242365,6.09016863117,0.0,3.20568,2.88448863117
 12/11  05:00:00,55.7265127937,0.0,0.0,0.0,15.863942322,29.242365,6.08995763764,0.0,3.20568,2.88427763764
 12/11  06:00:00,55.7083279484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  07:00:00,64.0641796458,7.62410615592,0.0,0.0,15.863942322,29.818365,214.107406885,208.01742622,3.20568,2.88430066522
 12/11  08:00:00,121.753053053,7.62410615592,0.0,0.0,80.527626,29.818365,220.041906939,213.947786072,3.20568,2.88844086716
 12/11  09:00:00,165.58821746,7.62410615592,0.00509178133938,0.0,80.527626,75.0917375,187.833646503,155.109058144,24.0426,8.68198835945
 12/11  10:00:00,165.568249474,7.62410615592,0.00395660739638,0.0,80.527626,75.0917375,162.683875975,118.262644142,24.0426,20.3786318335
 12/11  11:00:00,169.547581119,7.62410615592,0.0024966727463,0.0,80.527626,79.0911225,150.643598847,101.104873464,32.0568,17.4819253831
 12/11  12:00:00,170.246392173,7.62665650896,0.0,0.0,80.527626,79.0911225,125.583983311,73.0796889584,32.0568,20.447494353
 12/11  13:00:00,169.541986648,7.63824442786,0.0,0.0,80.527626,79.0911225,127.320943228,68.9240600149,32.0568,26.3400832127
 12/11  14:00:00,165.580455274,7.64591042884,0.0,0.0,80.527626,75.0917375,129.872838069,90.4046252017,16.0284,23.4398128675
 12/11  15:00:00,165.615861988,7.64914214447,0.0,0.0,80.527626,75.0917375,143.208865749,109.705013593,16.0284,17.475452156
 12/11  16:00:00,163.610092075,7.6499032413,0.0,0.0,80.527626,73.092045,144.102554101,120.491239714,3.20568,20.4056343866
 12/11  17:00:00,166.328446623,7.62410615592,0.0,0.0,80.527626,73.092045,120.478321863,114.384504041,3.20568,2.88813782227
 12/11  18:00:00,128.770382738,7.62410615592,0.0,0.0,80.527626,29.818365,125.098729085,119.004632499,3.20568,2.88841658617
 12/11  19:00:00,128.771416875,7.62410615592,0.0,0.0,80.527626,29.818365,131.371077743,122.395170795,3.20568,5.77022694755
 12/11  20:00:00,128.971582359,7.62410615592,0.0,0.0,80.527626,29.818365,129.712577742,117.846534396,3.20568,8.66036334596
 12/11  21:00:00,128.965271603,7.62410615592,0.0,0.0,80.527626,29.818365,134.009773041,125.028241401,3.20568,5.7758516402
 12/11  22:00:00,55.5790670623,0.0,0.0,0.0,15.863942322,29.242365,11.8591827213,0.0,3.20568,8.65350272134
 12/11  23:00:00,55.4576090879,0.0,0.0,0.0,15.863942322,29.242365,6.09576513026,0.0,3.20568,2.89008513026
 12/11  24:00:00,56.2098940051,0.0,0.0,0.0,15.863942322,29.242365,6.0932323899,0.0,3.20568,2.8875523899
 12/12  01:00:00,55.4747062345,0.0,0.0,0.0,15.863942322,29.242365,6.09005137035,0.0,3.20568,2.88437137035
 12/12  02:00:00,55.4637742837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  03:00:00,55.4565354346,0.0,0.0,0.0,15.863942322,29.242365,6.09007999701,0.0,3.20568,2.88439999701
 12/12  04:00:00,55.4560129903,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  05:00:00,56.5171976197,0.0,0.0,0.0,15.863942322,29.242365,6.09010842574,0.0,3.20568,2.88442842574
 12/12  06:00:00,56.3470888722,0.0,0.0,0.0,15.863942322,29.242365,6.09013673076,0.0,3.20568,2.88445673076
 12/12  07:00:00,64.7817894099,7.62410615592,0.00194266367316,0.0,15.863942322,29.818365,325.370024175,322.144344175,3.20568,0.02
 12/12  08:00:00,121.97947889,7.62410615592,0.00125701716818,0.0,80.527626,29.818365,269.742889088,263.648960461,3.20568,2.88824862671
 12/12  09:00:00,165.819615866,7.62410615592,0.00607621534272,0.0,80.527626,75.0917375,230.624171053,195.012241094,24.0426,11.5693299585
 12/12  10:00:00,165.733155083,7.62410615592,0.00379885704723,0.0,80.527626,75.0917375,187.62230925,146.110510169,24.0426,17.4691990811
 12/12  11:00:00,169.671225327,7.62410615592,0.00230945169812,0.0,80.527626,79.0911225,182.777685886,130.322253505,32.0568,20.3986323802
 12/12  12:00:00,170.366819348,7.62410615592,0.0,0.0,80.527626,79.0911225,157.840564142,105.337515878,32.0568,20.4462482637
 12/12  13:00:00,169.600650826,7.62743194482,0.0,0.0,80.527626,79.0911225,148.0119531,92.5398117969,32.0568,23.4153413035
 12/12  14:00:00,165.624004163,7.64298590554,0.0,0.0,80.527626,75.0917375,146.976890606,104.579021417,16.0284,26.3694691895
 12/12  15:00:00,165.635179683,7.65370252028,0.0,0.0,80.527626,75.0917375,140.215381627,106.716827027,16.0284,17.4701545998
 12/12  16:00:00,163.614509591,7.6571654812,0.0,0.0,80.527626,73.092045,134.785423794,111.169016359,3.20568,20.4107274348
 12/12  17:00:00,166.322650547,7.62410615592,0.0,0.0,80.527626,73.092045,114.04679676,107.953007344,3.20568,2.88810941629
 12/12  18:00:00,128.747590913,7.62410615592,0.0,0.0,80.527626,29.818365,113.515586248,107.421509612,3.20568,2.88839663673
 12/12  19:00:00,128.734946133,7.62410615592,0.0,0.0,80.527626,29.818365,117.280402814,108.303833128,3.20568,5.77088968583
 12/12  20:00:00,128.736758522,7.62410615592,0.0,0.0,80.527626,29.818365,124.528626492,112.663018007,3.20568,8.65992848428
 12/12  21:00:00,128.751421736,7.62410615592,0.0,0.0,80.527626,29.818365,133.161185173,124.1794666,3.20568,5.77603857314
 12/12  22:00:00,55.424554643,0.0,0.0,0.0,15.863942322,29.242365,8.98201662818,0.0,3.20568,5.77633662818
 12/12  23:00:00,55.4609272792,0.0,0.0,0.0,15.863942322,29.242365,8.96552075333,0.0,3.20568,5.75984075333
 12/12  24:00:00,56.2108488314,0.0,0.0,0.0,15.863942322,29.242365,6.09321062717,0.0,3.20568,2.88753062717
 12/13  01:00:00,55.4780378428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  02:00:00,55.4744633539,0.0,0.0,0.0,15.863942322,29.242365,6.09017878469,0.0,3.20568,2.88449878469
 12/13  03:00:00,55.4662818526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  04:00:00,55.4525764053,0.0,0.0,0.0,15.863942322,29.242365,6.0899775429,0.0,3.20568,2.8842975429
 12/13  05:00:00,55.6509132704,0.0,0.0,0.0,15.863942322,29.242365,6.09001138068,0.0,3.20568,2.88433138068
 12/13  06:00:00,55.6345136352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  07:00:00,64.9424065301,7.62410615592,0.00147661520315,0.0,15.863942322,29.818365,421.588183591,415.49813849,3.20568,2.88436510081
 12/13  08:00:00,122.514408208,7.62410615592,0.000837626120601,0.0,80.527626,29.818365,310.507757507,304.413738899,3.20568,2.88833860792
 12/13  09:00:00,166.294981946,7.62410615592,0.00613092798342,0.0,80.527626,75.0917375,243.116797344,207.50442544,24.0426,11.5697719039
 12/13  10:00:00,166.313779384,7.62410615592,0.00224832531068,0.0,80.527626,75.0917375,222.426884,180.918935268,24.0426,17.4653487321
 12/13  11:00:00,170.591102516,7.8966134576,0.00135136074495,0.0,80.527626,79.0911225,228.30701594,178.763542768,32.0568,17.4866731719
 12/13  12:00:00,171.793543724,8.34560158785,0.0,0.0,80.527626,79.0911225,220.971007775,165.543889747,32.0568,23.3703180278
 12/13  13:00:00,171.110240257,8.41400745241,0.0,0.0,80.527626,79.0911225,221.005557258,165.530676871,32.0568,23.4180803873
 12/13  14:00:00,167.411678993,8.69937757442,0.0,0.0,80.527626,75.0917375,218.430866506,178.96104006,16.0284,23.4414264466
 12/13  15:00:00,167.418224667,8.70495661879,0.0,0.0,80.527626,75.0917375,216.531601915,180.116888125,16.0284,20.3863137897
 12/13  16:00:00,165.035873702,8.35083270262,0.0,0.0,80.527626,73.092045,204.812203405,184.11174427,3.20568,17.4947791347
 12/13  17:00:00,167.047884974,7.6281061095,0.0,0.0,80.527626,73.092045,185.067536579,176.105044708,3.20568,5.75681187152
 12/13  18:00:00,129.484043011,7.62410615592,0.0,0.0,80.527626,29.818365,196.846602356,190.752482864,3.20568,2.88843949215
 12/13  19:00:00,129.492821137,7.62410615592,0.0,0.0,80.527626,29.818365,219.048011779,210.071380596,3.20568,5.77095118251
 12/13  20:00:00,129.717171214,7.62410615592,0.0,0.0,80.527626,29.818365,231.503691283,222.517433688,3.20568,5.78057759575
 12/13  21:00:00,129.710720556,7.62410615592,0.0,0.0,80.527626,29.818365,245.53340209,233.674373178,3.20568,8.65334891268
 12/13  22:00:00,55.4675979947,0.0,0.0,0.0,15.863942322,29.242365,8.98154421902,0.0,3.20568,5.77586421902
 12/13  23:00:00,55.3639538271,0.0,0.0,0.0,15.863942322,29.242365,6.09540526145,0.0,3.20568,2.88972526145
 12/13  24:00:00,56.1599423564,0.0,0.0,0.0,15.863942322,29.242365,6.0932326158,0.0,3.20568,2.8875526158
 12/14  01:00:00,55.3904789569,0.0,0.0,0.0,15.863942322,29.242365,6.09005388234,0.0,3.20568,2.88437388234
 12/14  02:00:00,55.3915941131,0.0,0.0,0.0,15.863942322,29.242365,6.09009322573,0.0,3.20568,2.88441322573
 12/14  03:00:00,55.3855934191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  04:00:00,55.3792839506,0.0,0.0,0.0,15.863942322,29.242365,6.09013232354,0.0,3.20568,2.88445232354
 12/14  05:00:00,60.8355178261,1.52005224139,3.72163104282,0.0,15.863942322,29.242365,4.14388503637,0.91820503637,3.20568,0.02
 12/14  06:00:00,60.2492284924,1.41083924195,3.26366000674,0.0,15.863942322,29.242365,7.17522505716,1.08505381344,3.20568,2.88449124372
 12/14  07:00:00,65.429242513,7.62410615592,0.00332317984445,0.0,15.863942322,29.818365,504.47153901,498.382019919,3.20568,2.88383909069
 12/14  08:00:00,122.5951472,7.62410615592,0.00086549684264,0.0,80.527626,29.818365,398.717267771,392.623103079,3.20568,2.88848469208
 12/14  09:00:00,166.306161385,7.62410615592,0.00765872837937,0.0,80.527626,75.0917375,283.894028385,251.168738788,24.0426,8.68268959666
 12/14  10:00:00,166.223919261,7.62410615592,0.00305811807403,0.0,80.527626,75.0917375,220.273376113,175.851741976,24.0426,20.3790341369
 12/14  11:00:00,170.304426716,7.88532747987,0.00163683416467,0.0,80.527626,79.0911225,211.703946053,162.161302172,32.0568,17.4858438809
 12/14  12:00:00,171.637082078,8.68804397775,0.0,0.0,80.527626,79.0911225,176.512531188,121.082868761,32.0568,23.3728624267
 12/14  13:00:00,171.33362963,9.31711069353,0.0,0.0,80.527626,79.0911225,152.303495831,96.8285463205,32.0568,23.4181495106
 12/14  14:00:00,167.804847102,9.84349505652,0.0,0.0,80.527626,75.0917375,135.607363524,96.1328591786,16.0284,23.4461043449
 12/14  15:00:00,167.987486646,9.94569451324,0.0,0.0,80.527626,75.0917375,163.973244435,127.556357087,16.0284,20.3884873477
 12/14  16:00:00,165.395249875,9.25893168568,0.0,0.0,80.527626,73.092045,176.180339751,155.479239825,3.20568,17.4954199265
 12/14  17:00:00,166.643984243,7.72888216516,0.0,0.0,80.527626,73.092045,160.159901984,151.197602573,3.20568,5.75661941102
 12/14  18:00:00,129.373894519,7.62410615592,0.0,0.0,80.527626,29.818365,189.063275208,182.969131928,3.20568,2.88846327928
 12/14  19:00:00,129.509104875,7.62410615592,0.0,0.0,80.527626,29.818365,185.628187963,176.65145422,3.20568,5.77105374327
 12/14  20:00:00,129.743352328,7.62410615592,0.00686005833338,0.0,80.527626,29.818365,201.182136242,192.195724273,3.20568,5.78073196886
 12/14  21:00:00,129.715738571,7.62410615592,0.0,0.0,80.527626,29.818365,225.931022252,214.071741935,3.20568,8.65360031637
 12/14  22:00:00,55.4897867495,0.0,0.0,0.0,15.863942322,29.242365,8.9817413662,0.0,3.20568,5.7760613662
 12/14  23:00:00,55.3952832418,0.0,0.0,0.0,15.863942322,29.242365,6.09549059621,0.0,3.20568,2.88981059621
 12/14  24:00:00,56.1731344819,0.0,0.0,0.0,15.863942322,29.242365,6.09331805526,0.0,3.20568,2.88763805526
 12/15  01:00:00,55.4163498215,0.0,0.0,0.0,15.863942322,29.242365,6.09013628078,0.0,3.20568,2.88445628078
 12/15  02:00:00,55.4121506173,0.0,0.0,0.0,15.863942322,29.242365,6.09018075236,0.0,3.20568,2.88450075236
 12/15  03:00:00,55.4007312096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  04:00:00,55.3932062478,0.0,0.0,0.0,15.863942322,29.242365,6.08998892588,0.0,3.20568,2.88430892588
 12/15  05:00:00,56.451486037,0.0,0.0,0.0,15.863942322,29.242365,6.09003325578,0.0,3.20568,2.88435325578
 12/15  06:00:00,56.2747057452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  07:00:00,65.5827833102,7.62410615592,0.00294970558789,0.0,15.863942322,29.818365,439.873425367,433.78334791,3.20568,2.88439745667
 12/15  08:00:00,122.554229996,7.62410615592,0.000977873683158,0.0,80.527626,29.818365,362.087942276,355.99393193,3.20568,2.88833034571
 12/15  09:00:00,166.184017711,7.62410615592,0.00984017821836,0.0,80.527626,75.0917375,247.511901543,214.786065421,24.0426,8.68323612246
 12/15  10:00:00,165.690987457,7.62410615592,0.00357177613386,0.0,80.527626,75.0917375,172.338808445,127.917879023,24.0426,20.3783294222
 12/15  11:00:00,169.533766768,7.63187731534,0.00188243407668,0.0,80.527626,79.0911225,145.683653525,96.1390359577,32.0568,17.4878175671
 12/15  12:00:00,170.803216745,8.22861841673,0.0,0.0,80.527626,79.0911225,115.362382108,59.9338509062,32.0568,23.3717312021
