Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/15  13:00:00,170.787001363,8.94583852441,0.0,0.0,80.527626,79.0911225,102.53383122,47.0586151296,32.0568,23.4184160901
 12/15  14:00:00,167.32229027,9.47595230043,0.0,0.0,80.527626,75.0917375,83.6206091444,44.147213482,16.0284,23.4449956624
 12/15  15:00:00,167.738568375,9.89991853813,0.0,0.0,80.527626,75.0917375,70.6800463799,34.2674019618,16.0284,20.3842444181
 12/15  16:00:00,165.297586603,9.47502609489,0.0,0.0,80.527626,73.092045,70.16945726,46.5508673327,3.20568,20.4129099273
 12/15  17:00:00,166.386979946,7.80002058756,0.0,0.0,80.527626,73.092045,79.0782999086,72.9840403312,3.20568,2.88857957735
 12/15  18:00:00,128.775127062,7.62410615592,0.0,0.0,80.527626,29.818365,146.216461079,140.122334132,3.20568,2.88844694665
 12/15  19:00:00,129.077008286,7.62410615592,0.0,0.0,80.527626,29.818365,200.06968832,191.092853115,3.20568,5.7711552059
 12/15  20:00:00,129.369940144,7.62410615592,0.0,0.0,80.527626,29.818365,198.602016882,186.735769165,3.20568,8.66056771714
 12/15  21:00:00,129.52772528,7.62410615592,0.0,0.0,80.527626,29.818365,198.670528243,189.689251366,3.20568,5.77559687717
 12/15  22:00:00,55.3518610844,0.0,0.0,0.0,15.863942322,29.242365,8.9811908349,0.0,3.20568,5.7755108349
 12/15  23:00:00,55.3944663351,0.0,0.0,0.0,15.863942322,29.242365,8.96549973173,0.0,3.20568,5.75981973173
 12/15  24:00:00,56.1772504257,0.0,0.0,0.0,15.863942322,29.242365,6.09346617338,0.0,3.20568,2.88778617338
 12/16  01:00:00,55.4135957906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  02:00:00,55.4041460551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  03:00:00,55.3945215831,0.0,0.0,0.0,15.863942322,29.242365,6.08853912842,0.0,3.20568,2.88285912842
 12/16  04:00:00,55.3879720968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  05:00:00,55.5961903185,0.0,0.0,0.0,15.863942322,29.242365,6.08856080004,0.0,3.20568,2.88288080004
 12/16  06:00:00,55.5766372868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  07:00:00,58.9596042941,0.936381025937,2.43358096018,0.0,15.863942322,29.242365,3.62172605066,0.396046050663,3.20568,0.02
 12/16  08:00:00,48.3769926435,0.0,0.0,0.0,15.863942322,29.242365,6.0885831107,0.0,3.20568,2.8829031107
 12/16  09:00:00,46.9921240508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  10:00:00,47.0587180868,0.0,0.0,0.0,15.863942322,29.242365,6.09000177217,0.0,3.20568,2.88432177217
 12/16  11:00:00,47.0702010003,0.0,0.0,0.0,15.863942322,29.242365,6.0900511839,0.0,3.20568,2.8843711839
 12/16  12:00:00,47.7496865778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  13:00:00,47.080337456,0.0,0.0,0.0,15.863942322,29.242365,6.09010051367,0.0,3.20568,2.88442051367
 12/16  14:00:00,47.1203131113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  15:00:00,47.1151784011,0.0,0.0,0.0,15.863942322,29.242365,6.08857944882,0.0,3.20568,2.88289944882
 12/16  16:00:00,47.0991798553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  17:00:00,49.8510998551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  18:00:00,55.5593381899,0.0,0.0,0.0,15.863942322,29.242365,6.08807254568,0.0,3.20568,2.88239254568
 12/16  19:00:00,55.557307536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  20:00:00,55.7659874003,0.0,0.0,0.0,15.863942322,29.242365,6.08846809209,0.0,3.20568,2.88278809209
 12/16  21:00:00,55.7436217682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  22:00:00,55.6139561161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  23:00:00,55.4424046501,0.0,0.0,0.0,15.863942322,29.242365,6.08849036141,0.0,3.20568,2.88281036141
 12/16  24:00:00,56.1555724987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  01:00:00,55.4302893019,0.0,0.0,0.0,15.863942322,29.242365,6.08851523881,0.0,3.20568,2.88283523881
 12/17  02:00:00,55.4289193876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  03:00:00,55.4311997009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  04:00:00,55.4286952289,0.0,0.0,0.0,15.863942322,29.242365,6.08854137352,0.0,3.20568,2.88286137352
 12/17  05:00:00,55.6406635183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  06:00:00,55.6251114582,0.0,0.0,0.0,15.863942322,29.242365,6.0885677564,0.0,3.20568,2.8828877564
 12/17  07:00:00,55.6513933958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  08:00:00,48.4560037312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  09:00:00,47.0385216605,0.0,0.0,0.0,15.863942322,29.242365,6.0900695682,0.0,3.20568,2.8843895682
 12/17  10:00:00,47.0669322709,0.0,0.0,0.0,15.863942322,29.242365,6.09012405136,0.0,3.20568,2.88444405136
 12/17  11:00:00,47.0697643549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  12:00:00,47.7464484471,0.0,0.0,0.0,15.863942322,29.242365,6.09017842361,0.0,3.20568,2.88449842361
 12/17  13:00:00,47.0613846644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  14:00:00,47.1006549383,0.0,0.0,0.0,15.863942322,29.242365,6.09023270454,0.0,3.20568,2.88455270454
 12/17  15:00:00,47.1122616784,0.0,0.0,0.0,15.863942322,29.242365,6.08848664839,0.0,3.20568,2.88280664839
 12/17  16:00:00,47.096158569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  17:00:00,49.8467366385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  18:00:00,55.5577771148,0.0,0.0,0.0,15.863942322,29.242365,6.08851344944,0.0,3.20568,2.88283344944
 12/17  19:00:00,55.5565016343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  20:00:00,55.7690946038,0.0,0.0,0.0,15.863942322,29.242365,6.08854023476,0.0,3.20568,2.88286023476
 12/17  21:00:00,55.753633996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  22:00:00,55.6409974234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  23:00:00,55.4880367706,0.0,0.0,0.0,15.863942322,29.242365,6.08856699805,0.0,3.20568,2.88288699805
 12/17  24:00:00,56.1812097359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  01:00:00,55.4868590749,0.0,0.0,0.0,15.863942322,29.242365,6.09016163134,0.0,3.20568,2.88448163134
 12/18  02:00:00,55.4868029901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  03:00:00,55.4862954982,0.0,0.0,0.0,15.863942322,29.242365,6.09022131314,0.0,3.20568,2.88454131314
 12/18  04:00:00,55.4827060976,0.0,0.0,0.0,15.863942322,29.242365,6.09004316279,0.0,3.20568,2.88436316279
 12/18  05:00:00,55.6941011325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  06:00:00,55.6797885689,0.0,0.0,0.0,15.863942322,29.242365,6.0901027206,0.0,3.20568,2.8844227206
 12/18  07:00:00,64.1740569425,7.62410615592,0.00227681109958,0.0,15.863942322,29.818365,168.079170375,164.853490375,3.20568,0.02
 12/18  08:00:00,121.684627731,7.62410615592,0.00176209123621,0.0,80.527626,29.818365,147.827411982,138.864691234,3.20568,5.75704074782
 12/18  09:00:00,165.484219181,7.62410615592,0.00787728415464,0.0,80.527626,75.0917375,123.034609186,90.3085639938,24.0426,8.6834451917
 12/18  10:00:00,165.497484094,7.62410615592,0.00493930089375,0.0,80.527626,75.0917375,122.736809498,78.3043146467,24.0426,20.3898948513
 12/18  11:00:00,169.497824895,7.62410615592,0.00654685117361,0.0,80.527626,79.0911225,106.972086008,57.4278344954,32.0568,17.4874515124
 12/18  12:00:00,170.203037881,7.62632672074,0.0,0.0,80.527626,79.0911225,77.880305284,22.4464167903,32.0568,23.3770884937
 12/18  13:00:00,170.184824693,7.64386762193,0.655114700849,0.0,80.527626,79.0911225,67.2755825183,11.7943880792,32.0568,23.4243944391
 12/18  14:00:00,167.165787554,7.70827980823,1.53846091997,0.0,80.527626,75.0917375,63.7402457637,24.2628692993,16.0284,23.4489764644
 12/18  15:00:00,166.19430296,7.84609551611,0.434660791614,0.0,80.527626,75.0917375,63.0276665124,26.6116750853,16.0284,20.3875914271
 12/18  16:00:00,163.785224327,7.90392458634,0.0,0.0,80.527626,73.092045,65.1947088584,41.5743707014,3.20568,20.414658157
 12/18  17:00:00,166.241517196,7.62410615592,0.0,0.0,80.527626,73.092045,60.9500257489,54.8558493885,3.20568,2.88849636041
 12/18  18:00:00,128.678712058,7.62410615592,0.0,0.0,80.527626,29.818365,74.0034207151,67.9093610852,3.20568,2.88837962989
 12/18  19:00:00,128.682165609,7.62410615592,0.0,0.0,80.527626,29.818365,85.819684006,76.8427519631,3.20568,5.77125204292
 12/18  20:00:00,128.903396017,7.62410615592,0.0,0.0,80.527626,29.818365,101.354475239,89.4866231873,3.20568,8.66217205133
 12/18  21:00:00,128.883061298,7.62410615592,0.0,0.0,80.527626,29.818365,96.4590134678,87.4775560874,3.20568,5.77577738049
 12/18  22:00:00,55.5980336557,0.0,0.0,0.0,15.863942322,29.242365,11.8595274396,0.0,3.20568,8.6538474396
 12/18  23:00:00,55.4631637758,0.0,0.0,0.0,15.863942322,29.242365,6.09576666352,0.0,3.20568,2.89008666352
 12/18  24:00:00,56.2091345773,0.0,0.0,0.0,15.863942322,29.242365,6.09322776658,0.0,3.20568,2.88754776658
 12/19  01:00:00,55.4680678788,0.0,0.0,0.0,15.863942322,29.242365,6.09002529783,0.0,3.20568,2.88434529783
 12/19  02:00:00,55.4558180099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  03:00:00,55.4467910665,0.0,0.0,0.0,15.863942322,29.242365,6.09009007321,0.0,3.20568,2.88441007321
 12/19  04:00:00,55.4409899485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  05:00:00,56.4949405142,0.0,0.0,0.0,15.863942322,29.242365,6.09015462259,0.0,3.20568,2.88447462259
 12/19  06:00:00,56.3237616853,0.0,0.0,0.0,15.863942322,29.242365,6.09021901045,0.0,3.20568,2.88453901045
 12/19  07:00:00,65.3314029518,7.62410615592,0.00174037347339,0.0,15.863942322,29.818365,475.645222298,472.419542298,3.20568,0.02
 12/19  08:00:00,122.229908643,7.62410615592,0.00109351110411,0.0,80.527626,29.818365,276.446779004,270.352662689,3.20568,2.88843631592
 12/19  09:00:00,165.829772349,7.62410615592,0.00668569958876,0.0,80.527626,75.0917375,210.942467454,175.327690682,24.0426,11.5721767717
 12/19  10:00:00,165.74914379,7.65764873867,0.0032793546572,0.0,80.527626,75.0917375,174.758598328,133.239303916,24.0426,17.4766944119
 12/19  11:00:00,170.314099347,8.25570795838,0.00182690893901,0.0,80.527626,79.0911225,180.226240207,127.76687382,32.0568,20.4025663867
 12/19  12:00:00,171.677468237,8.97075554989,0.0,0.0,80.527626,79.0911225,144.49997798,91.9859056275,32.0568,20.4572723525
 12/19  13:00:00,171.602230755,9.69423737528,0.0,0.0,80.527626,79.0911225,127.988098358,69.5805047543,32.0568,26.3507936037
 12/19  14:00:00,168.127425968,10.2430921651,0.0,0.0,80.527626,75.0917375,105.832043566,66.3514781764,16.0284,23.4521653892
 12/19  15:00:00,168.299180523,10.4318227789,0.0,0.0,80.527626,75.0917375,95.8097433022,59.3903093656,16.0284,20.3910339365
 12/19  16:00:00,165.738090577,9.89362600408,0.0,0.0,80.527626,73.092045,88.4484065648,64.8268872507,3.20568,20.4158393141
 12/19  17:00:00,166.490636086,7.91243881162,0.0,0.0,80.527626,73.092045,72.1763046111,66.0819806476,3.20568,2.88864396354
 12/19  18:00:00,128.670856474,7.62410615592,0.0,0.0,80.527626,29.818365,100.794690973,94.7004794823,3.20568,2.8885314908
 12/19  19:00:00,128.71598653,7.62410615592,0.0,0.0,80.527626,29.818365,126.638606853,117.66220354,3.20568,5.77072331259
 12/19  20:00:00,128.972643088,7.62410615592,0.0,0.0,80.527626,29.818365,199.747014646,187.879885787,3.20568,8.6614488598
 12/19  21:00:00,129.260044766,7.62410615592,0.0,0.0,80.527626,29.818365,199.061610472,190.079682339,3.20568,5.7762481334
 12/19  22:00:00,55.3827171741,0.0,0.0,0.0,15.863942322,29.242365,8.98192758256,0.0,3.20568,5.77624758256
 12/19  23:00:00,55.4385781663,0.0,0.0,0.0,15.863942322,29.242365,8.96564511326,0.0,3.20568,5.75996511326
 12/19  24:00:00,56.2025996258,0.0,0.0,0.0,15.863942322,29.242365,6.09340895389,0.0,3.20568,2.88772895389
 12/20  01:00:00,55.4566788256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  02:00:00,55.4574841312,0.0,0.0,0.0,15.863942322,29.242365,6.09004117709,0.0,3.20568,2.88436117709
 12/20  03:00:00,55.450721741,0.0,0.0,0.0,15.863942322,29.242365,6.09011080842,0.0,3.20568,2.88443080842
 12/20  04:00:00,55.4410477263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  05:00:00,55.6510534769,0.0,0.0,0.0,15.863942322,29.242365,6.09018021909,0.0,3.20568,2.88450021909
 12/20  06:00:00,55.6334400134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  07:00:00,64.7486271998,7.62410615592,0.0029039453556,0.0,15.863942322,29.818365,335.770243383,329.679991911,3.20568,2.88457147207
 12/20  08:00:00,122.170720157,7.62410615592,0.00116716476301,0.0,80.527626,29.818365,277.151887735,271.057521676,3.20568,2.88868605917
 12/20  09:00:00,165.729118062,7.62410615592,0.00861883848671,0.0,80.527626,75.0917375,196.188499869,160.573094454,24.0426,11.5728054152
 12/20  10:00:00,165.649529332,7.62410615592,0.00327767856113,0.0,80.527626,75.0917375,173.300612369,131.781692314,24.0426,17.4763200551
 12/20  11:00:00,169.656893453,7.65444521837,0.00201881348233,0.0,80.527626,79.0911225,175.777105244,123.316392182,32.0568,20.4039130618
 12/20  12:00:00,170.648158223,7.91266824494,0.0,0.0,80.527626,79.0911225,160.012885926,107.498530457,32.0568,20.4575554692
 12/20  13:00:00,169.991561713,8.0065846562,0.0,0.0,80.527626,79.0911225,157.510766374,99.1022128797,32.0568,26.3517534941
 12/20  14:00:00,166.372958891,8.36379998289,0.0,0.0,80.527626,75.0917375,153.975483574,114.493623441,16.0284,23.4534601327
 12/20  15:00:00,166.489463866,8.44462479392,0.0,0.0,80.527626,75.0917375,162.994891723,126.574373293,16.0284,20.3921184307
 12/20  16:00:00,164.258481859,8.19744147569,0.0,0.0,80.527626,73.092045,162.179688248,138.55672727,3.20568,20.4172809782
 12/20  17:00:00,166.425887765,7.62410615592,0.0,0.0,80.527626,73.092045,139.117907171,133.023912264,3.20568,2.88831490652
 12/20  18:00:00,128.898810598,7.62410615592,0.0,0.0,80.527626,29.818365,146.459310623,140.364979174,3.20568,2.88865144917
 12/20  19:00:00,128.904009284,7.62410615592,0.0,0.0,80.527626,29.818365,152.573141166,143.596450781,3.20568,5.77101038484
 12/20  20:00:00,129.122973732,7.62410615592,0.0,0.0,80.527626,29.818365,160.069546574,148.20190466,3.20568,8.66196191419
 12/20  21:00:00,129.167965598,7.62410615592,0.0,0.0,80.527626,29.818365,173.587286719,164.605002003,3.20568,5.77660471618
 12/20  22:00:00,55.5396485559,0.0,0.0,0.0,15.863942322,29.242365,8.98230275329,0.0,3.20568,5.77662275329
 12/20  23:00:00,55.4315798232,0.0,0.0,0.0,15.863942322,29.242365,8.96600233966,0.0,3.20568,5.76032233966
 12/20  24:00:00,56.1938427556,0.0,0.0,0.0,15.863942322,29.242365,6.09318724458,0.0,3.20568,2.88750724458
 12/21  01:00:00,55.4459364261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  02:00:00,55.4450496309,0.0,0.0,0.0,15.863942322,29.242365,6.09021808665,0.0,3.20568,2.88453808665
 12/21  03:00:00,55.4429618185,0.0,0.0,0.0,15.863942322,29.242365,6.09005324336,0.0,3.20568,2.88437324336
 12/21  04:00:00,55.4351974855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  05:00:00,55.6399182158,0.0,0.0,0.0,15.863942322,29.242365,6.09012755733,0.0,3.20568,2.88444755733
 12/21  06:00:00,55.623173952,0.0,0.0,0.0,15.863942322,29.242365,6.09020170438,0.0,3.20568,2.88452170438
 12/21  07:00:00,64.9639637239,7.62410615592,0.00216708133623,0.0,15.863942322,29.818365,382.078643932,378.852963932,3.20568,0.02
 12/21  08:00:00,122.480179052,7.62410615592,0.00109878187179,0.0,80.527626,29.818365,306.760316796,300.666189356,3.20568,2.88844744075
 12/21  09:00:00,166.138475082,7.62410615592,0.0077844512256,0.0,80.527626,75.0917375,231.93733609,196.322034663,24.0426,11.572701427
 12/21  10:00:00,165.912681293,7.62410615592,0.0034650860863,0.0,80.527626,75.0917375,192.51588293,150.994815433,24.0426,17.4784674971
 12/21  11:00:00,169.765012074,7.62410615592,0.00190779597999,0.0,80.527626,79.0911225,188.034621822,135.573928976,32.0568,20.4038928465
 12/21  12:00:00,170.458259497,7.62410615592,0.0,0.0,80.527626,79.0911225,173.15182403,117.715461092,32.0568,23.3795629381
 12/21  13:00:00,169.676780255,7.62410615592,0.0,0.0,80.527626,79.0911225,164.713050578,109.229380265,32.0568,23.4268703121
 12/21  14:00:00,165.681622222,7.64106858417,0.0,0.0,80.527626,75.0917375,161.02149112,121.350599779,16.0284,23.6424913406
 12/21  15:00:00,165.754662558,7.7383155195,0.0,0.0,80.527626,75.0917375,154.617373925,118.387094782,16.0284,20.2018791433
 12/21  16:00:00,163.813253767,7.76874651656,0.0,0.0,80.527626,73.092045,160.333691064,136.711305578,3.20568,20.4167054859
 12/21  17:00:00,166.442805651,7.62410615592,0.0,0.0,80.527626,73.092045,144.283433394,138.189366297,3.20568,2.8883870973
 12/21  18:00:00,128.885349405,7.62410615592,0.0,0.0,80.527626,29.818365,149.342607587,143.248997042,3.20568,2.88793054485
 12/21  19:00:00,128.890390782,7.62410615592,0.0,0.0,80.527626,29.818365,158.847629721,149.869841415,3.20568,5.772108306
 12/21  20:00:00,129.165526412,7.62410615592,0.0,0.0,80.527626,29.818365,179.600968521,167.733728792,3.20568,8.66155972932
 12/21  21:00:00,129.140161876,7.62410615592,0.0,0.0,80.527626,29.818365,173.719713655,164.737207817,3.20568,5.77682583848
 12/21  22:00:00,55.5215403189,0.0,0.0,0.0,15.863942322,29.242365,11.861185124,0.0,3.20568,8.65550512395
 12/21  23:00:00,55.4088690772,0.0,0.0,0.0,15.863942322,29.242365,6.09577658912,0.0,3.20568,2.89009658912
 12/21  24:00:00,56.1837341903,0.0,0.0,0.0,15.863942322,29.242365,6.09335757016,0.0,3.20568,2.88767757016
 12/22  01:00:00,55.4357015103,0.0,0.0,0.0,15.863942322,29.242365,6.09006960404,0.0,3.20568,2.88438960404
 12/22  02:00:00,55.4382771036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  03:00:00,55.4304175445,0.0,0.0,0.0,15.863942322,29.242365,6.09014884775,0.0,3.20568,2.88446884775
 12/22  04:00:00,55.419789462,0.0,0.0,0.0,15.863942322,29.242365,6.09022783216,0.0,3.20568,2.88454783216
 12/22  05:00:00,56.4754345993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  06:00:00,56.3001233343,0.0,0.0,0.0,15.863942322,29.242365,6.09006705301,0.0,3.20568,2.88438705301
 12/22  07:00:00,65.5380224441,7.62410615592,0.00261852273697,0.0,15.863942322,29.818365,438.218308415,434.992628415,3.20568,0.02
 12/22  08:00:00,122.543993064,7.62410615592,0.000936923527032,0.0,80.527626,29.818365,343.76814485,334.805358142,3.20568,5.75710670797
 12/22  09:00:00,166.245326555,7.62410615592,0.00754886194241,0.0,80.527626,75.0917375,241.751639881,209.024775172,24.0426,8.68426470909
 12/22  10:00:00,165.90343528,7.62410615592,0.00320245367309,0.0,80.527626,75.0917375,192.678029782,148.243927991,24.0426,20.3915017918
 12/22  11:00:00,170.122000917,7.93264197732,0.00178489798179,0.0,80.527626,79.0911225,192.433308049,142.884427125,32.0568,17.4920809243
 12/22  12:00:00,171.443009399,8.54548019615,0.0,0.0,80.527626,79.0911225,179.814206388,124.378492112,32.0568,23.3789142759
 12/22  13:00:00,171.085765915,8.97313659036,0.0,0.0,80.527626,79.0911225,172.399935002,116.915568118,32.0568,23.4275668834
 12/22  14:00:00,167.360060955,9.28302296507,0.0,0.0,80.527626,75.0917375,165.190939541,122.775904109,16.0284,26.3866354325
 12/22  15:00:00,167.479901449,9.38561431509,0.0,0.0,80.527626,75.0917375,165.499532233,131.988473662,16.0284,17.4826585704
 12/22  16:00:00,165.107509164,8.98597471973,0.0,0.0,80.527626,73.092045,169.872806119,146.249665898,3.20568,20.4174602215
 12/22  17:00:00,166.549566946,7.68901856391,0.0,0.0,80.527626,73.092045,146.948528359,140.854226378,3.20568,2.88862198184
 12/22  18:00:00,129.127766632,7.62410615592,0.0,0.0,80.527626,29.818365,172.722802776,166.628377931,3.20568,2.88874484523
 12/22  19:00:00,129.461499172,7.62410615592,0.0,0.0,80.527626,29.818365,197.214068488,185.36160508,3.20568,8.64678340836
 12/22  20:00:00,129.517022851,7.62410615592,0.0,0.0,80.527626,29.818365,211.507560045,202.519853824,3.20568,5.78202622095
 12/22  21:00:00,129.516885609,7.62410615592,0.0,0.0,80.527626,29.818365,247.117609267,235.256846097,3.20568,8.65508317055
 12/22  22:00:00,55.3166457082,0.0,0.0,0.0,15.863942322,29.242365,8.98263373479,0.0,3.20568,5.77695373479
 12/22  23:00:00,55.3662365301,0.0,0.0,0.0,15.863942322,29.242365,6.09568555864,0.0,3.20568,2.89000555864
 12/22  24:00:00,56.1592535637,0.0,0.0,0.0,15.863942322,29.242365,8.96104210234,0.0,3.20568,5.75536210234
 12/23  01:00:00,55.3944661007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  02:00:00,55.3907283355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  03:00:00,55.3830373715,0.0,0.0,0.0,15.863942322,29.242365,6.08854660189,0.0,3.20568,2.88286660189
 12/23  04:00:00,55.3761389855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  05:00:00,59.6936509632,1.1673424309,2.93721481299,0.0,15.863942322,29.242365,6.71162789272,0.623028203641,3.20568,2.88291968908
 12/23  06:00:00,60.7442628285,1.51843745653,3.65352524105,0.0,15.863942322,29.242365,4.20048040284,0.974800402835,3.20568,0.02
 12/23  07:00:00,59.5768165991,1.19564281278,2.79556164745,0.0,15.863942322,29.242365,4.19325450395,0.96757450395,3.20568,0.02
 12/23  08:00:00,49.9264889467,0.465152379637,1.07680354087,0.0,15.863942322,29.242365,6.42968038108,0.341106751411,3.20568,2.88289362967
 12/23  09:00:00,46.9732662206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  10:00:00,47.0105097555,0.0,0.0,0.0,15.863942322,29.242365,6.09029156875,0.0,3.20568,2.88461156875
 12/23  11:00:00,47.0241090647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  12:00:00,47.7265120371,0.0,0.0,0.0,15.863942322,29.242365,6.09013487255,0.0,3.20568,2.88445487255
 12/23  13:00:00,47.0324277831,0.0,0.0,0.0,15.863942322,29.242365,6.09021836862,0.0,3.20568,2.88453836862
 12/23  14:00:00,47.06775145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  15:00:00,47.0798230304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  16:00:00,47.0677987997,0.0,0.0,0.0,15.863942322,29.242365,6.0886205149,0.0,3.20568,2.8829405149
 12/23  17:00:00,49.8267862344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  18:00:00,55.5408673126,0.0,0.0,0.0,15.863942322,29.242365,6.08851568686,0.0,3.20568,2.88283568686
 12/23  19:00:00,55.5396934044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  20:00:00,55.7553101739,0.0,0.0,0.0,15.863942322,29.242365,6.08856871717,0.0,3.20568,2.88288871717
 12/23  21:00:00,55.741828404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  22:00:00,55.6230569151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  23:00:00,55.4651669393,0.0,0.0,0.0,15.863942322,29.242365,6.08862166975,0.0,3.20568,2.88294166974
 12/23  24:00:00,56.1658773781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  01:00:00,55.4624506813,0.0,0.0,0.0,15.863942322,29.242365,6.08851920942,0.0,3.20568,2.88283920942
 12/24  02:00:00,55.4615261555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  03:00:00,55.4636436977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  04:00:00,55.4688865891,0.0,0.0,0.0,15.863942322,29.242365,6.08857578034,0.0,3.20568,2.88289578034
 12/24  05:00:00,55.6885618029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  06:00:00,55.6859805192,0.0,0.0,0.0,15.863942322,29.242365,6.08863251606,0.0,3.20568,2.88295251606
 12/24  07:00:00,55.7142887888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  08:00:00,48.5238440594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  09:00:00,47.1127281428,0.0,0.0,0.0,15.863942322,29.242365,6.09018980539,0.0,3.20568,2.88450980539
 12/24  10:00:00,47.1370634005,0.0,0.0,0.0,15.863942322,29.242365,6.09027793486,0.0,3.20568,2.88459793486
 12/24  11:00:00,47.1324374327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  12:00:00,47.8167653711,0.0,0.0,0.0,15.863942322,29.242365,6.09012540982,0.0,3.20568,2.88444540982
 12/24  13:00:00,47.1394899544,0.0,0.0,0.0,15.863942322,29.242365,6.09021354033,0.0,3.20568,2.88453354033
 12/24  14:00:00,47.1889020827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  15:00:00,47.2027929717,0.0,0.0,0.0,15.863942322,29.242365,6.08855303688,0.0,3.20568,2.88287303688
 12/24  16:00:00,47.1939006012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  17:00:00,49.9597374324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  18:00:00,55.6773258354,0.0,0.0,0.0,15.863942322,29.242365,6.08861012793,0.0,3.20568,2.88293012793
 12/24  19:00:00,55.6883961696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  20:00:00,55.9519210415,0.0,0.0,0.0,15.863942322,29.242365,6.08850914851,0.0,3.20568,2.88282914851
 12/24  21:00:00,55.9347110912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  22:00:00,55.7926779063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  23:00:00,55.598461184,0.0,0.0,0.0,15.863942322,29.242365,6.08856632921,0.0,3.20568,2.88288632921
 12/24  24:00:00,56.2510746654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  01:00:00,55.5445912892,0.0,0.0,0.0,15.863942322,29.242365,6.08862552419,0.0,3.20568,2.88294552419
 12/25  02:00:00,55.517192822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  03:00:00,55.4995130375,0.0,0.0,0.0,15.863942322,29.242365,6.08852777717,0.0,3.20568,2.88284777717
 12/25  04:00:00,55.4949268631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  05:00:00,55.7098263771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  06:00:00,55.6963511457,0.0,0.0,0.0,15.863942322,29.242365,6.08858864095,0.0,3.20568,2.88290864095
 12/25  07:00:00,55.7061477773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  08:00:00,49.9236904336,0.0,0.0,0.0,15.863942322,29.242365,6.08864956508,0.0,3.20568,2.88296956508
 12/25  09:00:00,47.0729084319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  10:00:00,47.0919947495,0.0,0.0,0.0,15.863942322,29.242365,6.09008233849,0.0,3.20568,2.88440233849
 12/25  11:00:00,47.1001200207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  12:00:00,47.8030640303,0.0,0.0,0.0,15.863942322,29.242365,6.09017505641,0.0,3.20568,2.88449505641
 12/25  13:00:00,47.1265426716,0.0,0.0,0.0,15.863942322,29.242365,6.0902676628,0.0,3.20568,2.8845876628
 12/25  14:00:00,47.176009251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  15:00:00,47.2009951814,0.0,0.0,0.0,15.863942322,29.242365,6.08853202663,0.0,3.20568,2.88285202663
 12/25  16:00:00,47.1959298834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  17:00:00,49.9422455173,0.0,0.0,0.0,15.863942322,29.242365,6.0885932469,0.0,3.20568,2.8829132469
 12/25  18:00:00,55.6263899084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  19:00:00,55.6049077626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  20:00:00,55.7998000506,0.0,0.0,0.0,15.863942322,29.242365,6.08800511666,0.0,3.20568,2.88232511666
 12/25  21:00:00,55.7705736833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  22:00:00,55.6525261867,0.0,0.0,0.0,15.863942322,29.242365,6.08855727396,0.0,3.20568,2.88287727396
 12/25  23:00:00,55.5005447072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  24:00:00,56.1938292829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  01:00:00,55.4979931922,0.0,0.0,0.0,15.863942322,29.242365,6.09012525171,0.0,3.20568,2.88444525171
 12/26  02:00:00,55.4936186872,0.0,0.0,0.0,15.863942322,29.242365,6.09022278398,0.0,3.20568,2.88454278398
 12/26  03:00:00,55.4859652333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  04:00:00,55.4816605763,0.0,0.0,0.0,15.863942322,29.242365,6.09031999958,0.0,3.20568,2.88463999958
 12/26  05:00:00,56.5360285253,0.0,0.0,0.0,15.863942322,29.242365,6.09017558278,0.0,3.20568,2.88449558278
 12/26  06:00:00,56.361825999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  07:00:00,64.5268922262,7.62410615592,0.00162103879417,0.0,15.863942322,29.818365,208.29598079,202.20570811,3.20568,2.88459268042
 12/26  08:00:00,123.13777137,7.62410615592,0.00132603555033,0.0,80.527626,29.818365,185.990716078,179.896519865,3.20568,2.88851621343
 12/26  09:00:00,165.520836843,7.62410615592,0.00614682908569,0.0,80.527626,75.0917375,172.517851389,136.901612531,24.0426,11.5736388584
 12/26  10:00:00,165.542411983,7.62410615592,0.00360569473114,0.0,80.527626,75.0917375,167.882236672,126.362345281,24.0426,17.4772913912
 12/26  11:00:00,169.528584764,7.62410615592,0.00226232511612,0.0,80.527626,79.0911225,160.877635734,108.411251509,32.0568,20.4095842255
 12/26  12:00:00,170.250499415,7.62410615592,0.0,0.0,80.527626,79.0911225,143.237342077,90.7178053599,32.0568,20.4627367172
 12/26  13:00:00,169.544395793,7.62632041051,0.0,0.0,80.527626,79.0911225,150.649530445,92.2312849618,32.0568,26.3614454836
 12/26  14:00:00,165.910701665,7.93566103501,0.0,0.0,80.527626,75.0917375,159.488969749,117.070992411,16.0284,26.3895773379
 12/26  15:00:00,166.250000305,8.28667379532,0.0,0.0,80.527626,75.0917375,140.88950077,107.3794523,16.0284,17.4816484701
 12/26  16:00:00,164.222760845,8.27430886941,0.0,0.0,80.527626,73.092045,139.031367756,115.405278812,3.20568,20.4204089437
 12/26  17:00:00,166.348652842,7.62410615592,0.0,0.0,80.527626,73.092045,131.799812699,125.705597208,3.20568,2.88853549102
 12/26  18:00:00,128.833534524,7.62410615592,0.0,0.0,80.527626,29.818365,141.637903481,135.543539462,3.20568,2.88868401874
 12/26  19:00:00,128.836656994,7.62410615592,0.0,0.0,80.527626,29.818365,145.486945857,136.509318141,3.20568,5.77194771555
 12/26  20:00:00,128.934366483,7.62410615592,0.0,0.0,80.527626,29.818365,174.119176338,162.250435274,3.20568,8.66306106442
 12/26  21:00:00,129.011392217,7.62410615592,0.0,0.0,80.527626,29.818365,183.481973652,171.621400816,3.20568,8.65489283648
 12/26  22:00:00,55.3827315954,0.0,0.0,0.0,15.863942322,29.242365,8.98259419884,0.0,3.20568,5.77691419884
 12/26  23:00:00,55.4294872695,0.0,0.0,0.0,15.863942322,29.242365,6.09615923715,0.0,3.20568,2.89047923715
 12/26  24:00:00,56.1950505825,0.0,0.0,0.0,15.863942322,29.242365,6.09345260639,0.0,3.20568,2.88777260639
 12/27  01:00:00,55.4551977271,0.0,0.0,0.0,15.863942322,29.242365,6.09023920609,0.0,3.20568,2.88455920609
 12/27  02:00:00,55.4535623494,0.0,0.0,0.0,15.863942322,29.242365,6.09009901822,0.0,3.20568,2.88441901822
 12/27  03:00:00,55.4491554793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  04:00:00,55.4422198353,0.0,0.0,0.0,15.863942322,29.242365,6.09020073607,0.0,3.20568,2.88452073607
 12/27  05:00:00,55.6504853883,0.0,0.0,0.0,15.863942322,29.242365,6.09030223529,0.0,3.20568,2.88462223529
 12/27  06:00:00,55.6363123321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  07:00:00,64.56864241,7.62410615592,0.00314919653407,0.0,15.863942322,29.818365,323.742411058,317.652249373,3.20568,2.88448168458
 12/27  08:00:00,123.439019879,7.62410615592,0.00116791062959,0.0,80.527626,29.818365,272.605072605,266.510732236,3.20568,2.88866036944
 12/27  09:00:00,165.737027614,7.62410615592,0.00533973101199,0.0,80.527626,75.0917375,216.75808478,181.141048094,24.0426,11.5744366868
 12/27  10:00:00,165.672365975,7.62410615592,0.00333726487054,0.0,80.527626,75.0917375,182.813014628,141.291485781,24.0426,17.4789288468
 12/27  11:00:00,169.635887922,7.64121486446,0.00195977655641,0.0,80.527626,79.0911225,175.471664258,123.005101928,32.0568,20.4097623293
 12/27  12:00:00,170.64679591,7.94439616138,0.0,0.0,80.527626,79.0911225,154.747431348,99.3041631771,32.0568,23.3864681713
 12/27  13:00:00,170.262332293,8.25470696216,0.0,0.0,80.527626,79.0911225,163.591935267,108.103597352,32.0568,23.4315379155
 12/27  14:00:00,166.452270728,8.42462721647,0.0,0.0,80.527626,75.0917375,162.976355591,120.554233953,16.0284,26.393721638
 12/27  15:00:00,166.41038408,8.37679390397,0.0,0.0,80.527626,75.0917375,157.721823695,124.208927251,16.0284,17.4844964441
 12/27  16:00:00,164.317946945,8.29063433347,0.0,0.0,80.527626,73.092045,155.056257137,131.42947027,3.20568,20.421106867
 12/27  17:00:00,166.394521772,7.62418643367,0.0,0.0,80.527626,73.092045,136.489372264,130.394960381,3.20568,2.88873188241
 12/27  18:00:00,128.890255888,7.62410615592,0.0,0.0,80.527626,29.818365,148.092042862,141.997631018,3.20568,2.88873184373
 12/27  19:00:00,128.897868626,7.62410615592,0.0,0.0,80.527626,29.818365,156.189010951,144.335518803,3.20568,8.6478121484
 12/27  20:00:00,129.074252023,7.62410615592,0.0,0.0,80.527626,29.818365,148.19438971,139.206991324,3.20568,5.78171838656
 12/27  21:00:00,129.078632817,7.62410615592,0.0,0.0,80.527626,29.818365,164.021930637,152.160874744,3.20568,8.65537589236
 12/27  22:00:00,55.5458685839,0.0,0.0,0.0,15.863942322,29.242365,8.98311812908,0.0,3.20568,5.77743812908
 12/27  23:00:00,55.4345058408,0.0,0.0,0.0,15.863942322,29.242365,8.96633658261,0.0,3.20568,5.76065658261
 12/27  24:00:00,56.2000597503,0.0,0.0,0.0,15.863942322,29.242365,6.09364753992,0.0,3.20568,2.88796753992
 12/28  01:00:00,55.4620039761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  02:00:00,55.4617069471,0.0,0.0,0.0,15.863942322,29.242365,6.09033136463,0.0,3.20568,2.88465136463
 12/28  03:00:00,55.4576252901,0.0,0.0,0.0,15.863942322,29.242365,6.09019483717,0.0,3.20568,2.88451483717
 12/28  04:00:00,55.4540354389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  05:00:00,55.6650025175,0.0,0.0,0.0,15.863942322,29.242365,6.09030066467,0.0,3.20568,2.88462066467
 12/28  06:00:00,55.6444741618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  07:00:00,64.4815173444,7.62410615592,0.00282253215494,0.0,15.863942322,29.818365,310.273126617,304.182815189,3.20568,2.88463142776
 12/28  08:00:00,123.332750762,7.62410615592,0.00114984479999,0.0,80.527626,29.818365,251.843411571,245.749021016,3.20568,2.88871055504
 12/28  09:00:00,165.697712271,7.62410615592,0.00534494622002,0.0,80.527626,75.0917375,216.82847417,181.211153642,24.0426,11.5747205282
 12/28  10:00:00,165.672241193,7.62410615592,0.00347573822993,0.0,80.527626,75.0917375,184.69202689,143.166592537,24.0426,17.4828343524
 12/28  11:00:00,169.64554589,7.62410615592,0.00189601203893,0.0,80.527626,79.0911225,182.394445852,129.926837051,32.0568,20.410808801
 12/28  12:00:00,170.713754086,7.95803196239,0.0,0.0,80.527626,79.0911225,166.372229976,110.92842255,32.0568,23.3870074258
 12/28  13:00:00,170.887006464,8.81656886714,0.0,0.0,80.527626,79.0911225,173.049676811,117.558653311,32.0568,23.4342234995
 12/28  14:00:00,167.465242953,9.34448756644,0.0,0.0,80.527626,75.0917375,179.427913172,137.009615315,16.0284,26.3898978573
 12/28  15:00:00,167.772402093,9.59031509789,0.0,0.0,80.527626,75.0917375,184.763435999,148.33330364,16.0284,20.4017323594
 12/28  16:00:00,165.485028527,9.24311725069,0.0,0.0,80.527626,73.092045,181.380929358,160.669261852,3.20568,17.5059875059
 12/28  17:00:00,166.612283589,7.71723640236,0.0,0.0,80.527626,73.092045,148.338766803,139.375520969,3.20568,5.75756583398
 12/28  18:00:00,129.032139452,7.62410615592,0.0,0.0,80.527626,29.818365,158.275225162,152.180873921,3.20568,2.88867124127
 12/28  19:00:00,129.079925601,7.62410615592,0.0,0.0,80.527626,29.818365,167.159670037,158.182572889,3.20568,5.77141714889
 12/28  20:00:00,129.29928605,7.62410615592,0.0,0.0,80.527626,29.818365,176.309284202,164.440456033,3.20568,8.66314816977
 12/28  21:00:00,129.288718743,7.62410615592,0.0,0.0,80.527626,29.818365,179.929388549,170.947149366,3.20568,5.77655918284
 12/28  22:00:00,55.5142270123,0.0,0.0,0.0,15.863942322,29.242365,11.8613298758,0.0,3.20568,8.65564987582
 12/28  23:00:00,55.403542841,0.0,0.0,0.0,15.863942322,29.242365,6.09620560842,0.0,3.20568,2.89052560842
 12/28  24:00:00,56.181188278,0.0,0.0,0.0,15.863942322,29.242365,6.09365588283,0.0,3.20568,2.88797588283
 12/29  01:00:00,55.4273501528,0.0,0.0,0.0,15.863942322,29.242365,6.09018221555,0.0,3.20568,2.88450221555
 12/29  02:00:00,55.4258995001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  03:00:00,55.4204104169,0.0,0.0,0.0,15.863942322,29.242365,6.09029246346,0.0,3.20568,2.88461246346
 12/29  04:00:00,55.4154338746,0.0,0.0,0.0,15.863942322,29.242365,6.09015968758,0.0,3.20568,2.88447968758
 12/29  05:00:00,56.4707994567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  06:00:00,56.299213403,0.0,0.0,0.0,15.863942322,29.242365,6.09026973241,0.0,3.20568,2.88458973241
 12/29  07:00:00,65.5126936063,7.62410615592,0.00291734126727,0.0,15.863942322,29.818365,404.524515146,401.298835146,3.20568,0.02
 12/29  08:00:00,123.971913784,7.62410615592,0.000985461456712,0.0,80.527626,29.818365,325.688310665,316.725384627,3.20568,5.75724603782
 12/29  09:00:00,166.205863996,7.62410615592,0.00641875182,0.0,80.527626,75.0917375,230.725400687,197.997241405,24.0426,8.68555928155
 12/29  10:00:00,165.909757325,7.63283841044,0.00304613984705,0.0,80.527626,75.0917375,192.236723346,147.80106759,24.0426,20.3930557569
 12/29  11:00:00,170.348924399,8.13283902712,0.00168002080494,0.0,80.527626,79.0911225,197.084510074,146.256486992,32.0568,18.7712230815
 12/29  12:00:00,171.844458685,8.91361065855,0.0,0.0,80.527626,79.0911225,182.200870254,128.03230601,32.0568,22.1117642446
 12/29  13:00:00,171.788228056,9.64117296386,0.0,0.0,80.527626,79.0911225,180.47998055,122.059063749,32.0568,26.3641168011
 12/29  14:00:00,168.306137878,10.1560232835,0.0,0.0,80.527626,75.0917375,177.111735482,137.618119353,16.0284,23.4652161287
 12/29  15:00:00,168.476347039,10.2787508105,0.0,0.0,80.527626,75.0917375,186.115658043,149.690524416,16.0284,20.3967336268
 12/29  16:00:00,165.971781697,9.69287821895,0.0,0.0,80.527626,73.092045,188.2940149,164.663871178,3.20568,20.4244637217
 12/29  17:00:00,165.447819191,7.82121890488,0.0,0.0,80.527626,73.092045,164.374999341,158.280833525,3.20568,2.88848581587
 12/29  18:00:00,129.474430079,7.62410615592,0.0,0.0,80.527626,29.818365,185.429012226,179.334462177,3.20568,2.8888700493
 12/29  19:00:00,129.503158795,7.62410615592,0.0,0.0,80.527626,29.818365,200.326771216,191.349083399,3.20568,5.77200781723
 12/29  20:00:00,129.508015306,7.62410615592,0.0,0.0,80.527626,29.818365,218.429796201,206.56076425,3.20568,8.66335195194
 12/29  21:00:00,129.52122179,7.62410615592,0.0,0.0,80.527626,29.818365,221.949048776,210.088109471,3.20568,8.65525930512
 12/29  22:00:00,55.3355505097,0.0,0.0,0.0,15.863942322,29.242365,8.9829241913,0.0,3.20568,5.7772441913
 12/29  23:00:00,55.3763670427,0.0,0.0,0.0,15.863942322,29.242365,6.09575229777,0.0,3.20568,2.89007229777
 12/29  24:00:00,56.1656175775,0.0,0.0,0.0,15.863942322,29.242365,7.70333591087,0.0,3.20568,4.49765591087
 12/30  01:00:00,55.3984565186,0.0,0.0,0.0,15.863942322,29.242365,4.48090890928,0.0,3.20568,1.27522890928
 12/30  02:00:00,55.4065915012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  03:00:00,55.4138495865,0.0,0.0,0.0,15.863942322,29.242365,6.08859809202,0.0,3.20568,2.88291809202
 12/30  04:00:00,55.4214615258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  05:00:00,55.6431637096,0.0,0.0,0.0,15.863942322,29.242365,6.08857841782,0.0,3.20568,2.88289841782
 12/30  06:00:00,55.6335838185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  07:00:00,55.6493867977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  08:00:00,49.8619701879,0.0,0.0,0.0,15.863942322,29.242365,6.0885988605,0.0,3.20568,2.8829188605
 12/30  09:00:00,46.997081422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  10:00:00,47.0290372445,0.0,0.0,0.0,15.863942322,29.242365,6.09032977793,0.0,3.20568,2.88464977793
 12/30  11:00:00,47.0394879024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  12:00:00,47.7362281171,0.0,0.0,0.0,15.863942322,29.242365,6.09032097946,0.0,3.20568,2.88464097946
 12/30  13:00:00,47.0411290644,0.0,0.0,0.0,15.863942322,29.242365,6.09019173596,0.0,3.20568,2.88451173596
 12/30  14:00:00,47.0856302243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  15:00:00,47.099769218,0.0,0.0,0.0,15.863942322,29.242365,6.08801781019,0.0,3.20568,2.88233781019
 12/30  16:00:00,47.0841036358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  17:00:00,48.410292215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  18:00:00,55.548825931,0.0,0.0,0.0,15.863942322,29.242365,6.08860145117,0.0,3.20568,2.88292145117
 12/30  19:00:00,55.5404564347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  20:00:00,55.7425787175,0.0,0.0,0.0,15.863942322,29.242365,6.08852225263,0.0,3.20568,2.88284225263
 12/30  21:00:00,55.716672386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  22:00:00,55.5922962056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  23:00:00,55.4287048178,0.0,0.0,0.0,15.863942322,29.242365,6.08860280935,0.0,3.20568,2.88292280935
 12/30  24:00:00,56.1418665207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  01:00:00,55.4128870281,0.0,0.0,0.0,15.863942322,29.242365,6.08852528753,0.0,3.20568,2.88284528753
 12/31  02:00:00,55.4094990447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  03:00:00,55.4099300638,0.0,0.0,0.0,15.863942322,29.242365,6.0886089183,0.0,3.20568,2.8829289183
 12/31  04:00:00,55.4099038999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  05:00:00,55.6182729862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  06:00:00,55.59300108,0.0,0.0,0.0,15.863942322,29.242365,6.08853280854,0.0,3.20568,2.88285280854
 12/31  07:00:00,55.5974881051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  08:00:00,49.8162751895,0.0,0.0,0.0,15.863942322,29.242365,6.08861679462,0.0,3.20568,2.88293679462
 12/31  09:00:00,46.9904922391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  10:00:00,47.0344243763,0.0,0.0,0.0,15.863942322,29.242365,6.0902521978,0.0,3.20568,2.8845721978
 12/31  11:00:00,47.0303118277,0.0,0.0,0.0,15.863942322,29.242365,5.39124554337,0.0,3.20568,2.18556554337
 12/31  12:00:00,47.7219396336,0.0,0.0,0.0,15.863942322,29.242365,3.92418402638,0.0,3.20568,0.718504026383
 12/31  13:00:00,47.015869815,0.0,0.0,0.0,15.863942322,29.242365,6.09024480082,0.0,3.20568,2.88456480082
 12/31  14:00:00,47.0565879775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  15:00:00,47.0679453965,0.0,0.0,0.0,15.863942322,29.242365,6.08859582774,0.0,3.20568,2.88291582774
 12/31  16:00:00,47.0515480802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  17:00:00,48.3703908173,0.0,0.0,0.0,15.863942322,29.242365,6.08867991736,0.0,3.20568,2.88299991736
 12/31  18:00:00,55.5106301862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  19:00:00,55.5039669397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  20:00:00,55.6995596373,0.0,0.0,0.0,15.863942322,29.242365,6.08860410713,0.0,3.20568,2.88292410713
 12/31  21:00:00,55.6740996331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  22:00:00,55.5526863832,0.0,0.0,0.0,15.863942322,29.242365,6.08852831346,0.0,3.20568,2.88284831346
 12/31  23:00:00,55.4054990972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  24:00:00,56.1339771423,0.0,0.0,0.0,15.863942322,29.242365,6.08861251273,0.0,3.20568,2.88293251273
